Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928618272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928618983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871435408,0.0,2.18871435408
 01/01  03:00:00,238.67718925,0.746509008894,0.0,0.0,24.9203635341,149.522181205,2.52566301725,0.336947265278,2.18871575197
 01/01  04:00:00,239.425557596,1.49301801779,0.0,0.0,24.9203635341,149.522181205,2.8373825953,0.648665337937,2.18871725737
 01/01  05:00:00,251.273836554,1.11976351334,0.0,0.0,24.9203635341,149.522181205,2.73513440755,0.546415558064,2.18871884949
 01/01  06:00:00,276.094560667,1.49301801779,0.0,0.0,24.9203635341,149.522181205,3.0304665799,0.839032152859,2.19143442704
 01/01  07:00:00,325.357629611,1.86627252223,0.0,0.0,24.9203635341,149.522181205,3.47245467954,1.2835136365,2.18894104304
 01/01  08:00:00,306.613625258,1.39970439168,0.0,0.0,24.9203635341,149.522181205,2.87533228572,0.686389346986,2.18894293874
 01/01  09:00:00,297.414101314,0.746509008894,0.0,0.0,24.9203635341,149.522181205,2.40324856465,0.214303938944,2.18894462571
 01/01  10:00:00,401.862746321,11.5487870525,96.9073705053,0.0,24.9203635341,149.522181205,2.18894610649,0.0,2.18894610649
 01/01  11:00:00,430.942243428,16.4447740796,159.342750606,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  12:00:00,528.378938137,23.3761130279,221.227027488,0.0,24.9203635341,149.522181205,4.3611653927,0.0,4.3611653927
 01/01  13:00:00,493.376676692,20.6479997308,188.890150694,0.0,24.9203635341,149.522181205,2.19060588027,0.0,2.19060588027
 01/01  14:00:00,552.451433351,24.7546677848,239.748109267,0.0,24.9203635341,149.522181205,4.36613385098,0.0,4.36613385098
 01/01  15:00:00,511.381100241,20.3653163847,204.941960193,0.0,24.9203635341,149.522181205,2.19061509549,0.0,2.19061509549
 01/01  16:00:00,553.988477906,23.4470723781,243.28934621,0.0,24.9203635341,149.522181205,2.18895060285,0.0,2.18895060285
 01/01  17:00:00,469.604962882,12.7241566551,141.771964976,0.0,24.9203635341,149.522181205,2.18895239126,0.0,2.18895239126
 01/01  18:00:00,347.928400774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887523606,0.0,2.1887523606
 01/01  19:00:00,347.928400766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  20:00:00,323.484005337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875425628,0.0,2.18875425628
 01/01  21:00:00,323.484005479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875615205,0.0,2.18875615205
 01/01  22:00:00,299.041018706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218593494,0.0,4.36218593494
 01/01  23:00:00,274.595214126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  24:00:00,251.273182171,1.11976351334,0.0,0.0,24.9203635341,149.522181205,2.65952178468,0.470794206559,2.18872757812
 01/02  01:00:00,288.892948537,1.11976351334,0.0,0.0,24.9203635341,199.362908273,2.80577733603,0.616167435094,2.18960990094
 01/02  02:00:00,289.6433138,1.86627252223,0.0,0.0,24.9203635341,199.362908273,3.53584132966,1.34615578057,2.18968554909
 01/02  03:00:00,289.26985945,1.49301801779,0.0,0.0,24.9203635341,199.362908273,3.53011246571,1.34034980335,2.18976266235
 01/02  04:00:00,289.648533368,1.86627252223,0.0,0.0,24.9203635341,199.362908273,4.63798466572,2.44822260054,2.18976206518
 01/02  05:00:00,301.495730174,1.49301801779,0.0,0.0,24.9203635341,199.362908273,4.36901875106,2.17941151257,2.18960723849
 01/02  06:00:00,351.240309558,1.86627252223,0.0,0.0,49.8407270682,199.362908273,7.71856279228,3.35458957543,4.36397321685
 01/02  07:00:00,428.666984224,29.4938149741,0.0,0.0,49.8407270682,199.362908273,346.080231352,343.888984087,2.19124726499
 01/02  08:00:00,509.835342124,29.4938149741,0.0,0.0,149.522181205,199.362908273,438.221495055,429.477285768,8.74420928749
 01/02  09:00:00,1049.0484051,29.4938149741,0.0,0.0,448.566543614,448.566543614,150.037130399,134.655855983,15.3812744157
 01/02  10:00:00,1071.211249,30.0284012251,26.8371119059,0.0,448.566543614,448.566543614,91.7191994515,76.321546979,15.3976524726
 01/02  11:00:00,1230.1581748,33.1455054019,195.814715183,0.0,448.566543614,448.566543614,66.6410427853,51.2392142925,15.4018284928
 01/02  12:00:00,1296.17997347,36.7111540081,251.631751254,0.0,448.566543614,448.566543614,55.7719154788,35.9140004036,19.8579150752
 01/02  13:00:00,1287.00889377,38.9777675318,282.790736556,0.0,448.566543614,398.725816546,53.7895551735,31.6411265597,22.1484286138
 01/02  14:00:00,1360.06212312,39.8523176835,303.121837753,0.0,448.566543614,448.566543614,23.4749950188,1.3532601942,22.1217348246
 01/02  15:00:00,1362.61983301,37.9555308397,307.586537568,0.0,448.566543614,448.566543614,13.8511404445,0.671279266912,13.1798611776
 01/02  16:00:00,1345.25249886,34.7779825919,295.111004793,0.0,448.566543614,448.566543614,14.8395941906,1.66288734935,13.1767068413
 01/02  17:00:00,1346.28255165,29.7476105132,252.900333616,0.0,448.566543614,448.566543614,34.4169844034,15.3516627818,19.0653216216
 01/02  18:00:00,1009.95399842,29.4938149741,27.3556956801,0.0,348.885089477,398.725816546,62.3102974782,52.7788098719,9.53148760629
 01/02  19:00:00,751.359489634,29.4938149741,0.0,0.0,249.203635341,299.044362409,118.652447125,109.902140695,8.75030642942
 01/02  20:00:00,726.970847933,29.4938149741,0.0,0.0,249.203635341,299.044362409,175.800012362,169.246682535,6.55332982772
 01/02  21:00:00,577.519458596,29.4938149741,0.0,0.0,149.522181205,249.203635341,252.79539868,246.237059837,6.5583388429
 01/02  22:00:00,553.115031743,29.4938149741,0.0,0.0,149.522181205,249.203635341,308.063316137,303.699134803,4.36418133432
 01/02  23:00:00,349.35677486,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896888516,0.0,2.1896888516
 01/02  24:00:00,299.992015814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976456012,0.0,2.18976456012
 01/03  01:00:00,287.769818602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953595087,0.0,2.18953595087
 01/03  02:00:00,287.769818571,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896129572,0.0,2.1896129572
 01/03  03:00:00,287.769818599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968986321,0.0,2.18968986321
 01/03  04:00:00,287.76981867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976666772,0.0,2.18976666772
 01/03  05:00:00,299.992016472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953771545,0.0,2.18953771545
 01/03  06:00:00,350.482266309,1.11976351334,0.0,0.0,49.8407270682,199.362908273,8.88104250831,4.51673690029,4.36430560802
 01/03  07:00:00,428.446729822,29.4938149741,0.0,0.0,49.8407270682,199.362908273,733.666100932,731.474713605,2.19138732704
 01/03  08:00:00,509.809097907,29.4938149741,0.0,0.0,149.522181205,199.362908273,684.585677636,675.841692914,8.7439847217
 01/03  09:00:00,1049.01023346,29.4938149741,0.0,0.0,448.566543614,448.566543614,162.434074477,147.053071896,15.3810025811
 01/03  10:00:00,1027.5552686,29.7394288206,4.57264637322,0.0,448.566543614,448.566543614,86.3081846248,70.9096402665,15.3985443583
 01/03  11:00:00,1193.05821983,32.6916424785,158.871903677,0.0,448.566543614,448.566543614,59.5507399998,44.149051131,15.4016888688
 01/03  12:00:00,1298.99460979,35.800033511,253.209071317,0.0,448.566543614,448.566543614,50.9561556557,31.0982807157,19.85787494
 01/03  13:00:00,1285.24336591,37.0361920729,283.192695041,0.0,448.566543614,398.725816546,45.6507570495,23.5014309278,22.1493261217
 01/03  14:00:00,1348.50398239,38.3227026797,294.375532019,0.0,448.566543614,448.566543614,23.0023144172,0.880000222304,22.1223141949
 01/03  15:00:00,1347.41630281,36.7037585348,294.925265365,0.0,448.566543614,448.566543614,13.516791023,0.33775819521,13.1790328277
 01/03  16:00:00,1336.47432283,33.742155799,288.256870353,0.0,448.566543614,448.566543614,13.5227528427,0.345862393806,13.1768904489
 01/03  17:00:00,1358.59488095,29.6731849996,263.042113076,0.0,448.566543614,448.566543614,30.302310646,10.465253901,19.837056745
 01/03  18:00:00,1075.07656013,29.4938149741,81.0673260809,0.0,348.885089477,398.725816546,61.3658315469,52.5999111886,8.76592035827
 01/03  19:00:00,751.345117349,29.4938149741,0.0,0.0,249.203635341,299.044362409,126.9202002,118.16973062,8.75046958069
 01/03  20:00:00,726.952414285,29.4938149741,0.0,0.0,249.203635341,299.044362409,187.219278633,180.66582472,6.55345391356
 01/03  21:00:00,577.49460203,29.4938149741,0.0,0.0,149.522181205,249.203635341,265.409458957,256.672158088,8.73730086858
 01/03  22:00:00,553.065127719,29.4938149741,0.0,0.0,149.522181205,249.203635341,287.44034064,285.248390158,2.19195048155
 01/03  23:00:00,349.356775471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972648404,0.0,2.18972648404
 01/03  24:00:00,299.992016433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949752529,0.0,2.18949752529
 01/04  01:00:00,287.769819149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957598856,0.0,2.18957598856
 01/04  02:00:00,287.769819151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965407049,0.0,2.18965407049
 01/04  03:00:00,287.769819205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973205368,0.0,2.18973205368
 01/04  04:00:00,287.769819277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950398749,0.0,2.18950398749
 01/04  05:00:00,299.992017027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958229067,0.0,2.18958229067
 01/04  06:00:00,349.358185931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36440178029,0.0,4.36440178029
 01/04  07:00:00,428.338552757,29.4938149741,0.0,0.0,49.8407270682,199.362908273,692.192487213,690.00105074,2.19143647376
 01/04  08:00:00,509.725528127,29.4938149741,0.0,0.0,149.522181205,199.362908273,652.742349838,643.998127781,8.74422205635
 01/04  09:00:00,1049.00006799,29.4938149741,0.0,0.0,448.566543614,448.566543614,163.908977906,148.52744594,15.381531966
 01/04  10:00:00,1094.38403779,29.9456016321,49.2220480113,0.0,448.566543614,448.566543614,79.9784226442,64.5803397147,15.3980829295
 01/04  11:00:00,1263.09382689,32.2386729878,225.262049227,0.0,448.566543614,448.566543614,51.9492474833,36.5468882762,15.4023592071
 01/04  12:00:00,1304.47771723,32.4244940992,259.063371594,0.0,448.566543614,448.566543614,40.4267651764,20.567908283,19.8588568934
 01/04  13:00:00,1299.12844885,36.3859680959,295.624183708,0.0,448.566543614,398.725816546,34.9188488652,12.7714362661,22.1474125992
 01/04  14:00:00,1365.55052039,39.1301123631,309.333969339,0.0,448.566543614,448.566543614,22.1920745776,0.068934409445,22.1231401682
 01/04  15:00:00,1372.25188255,38.1709766094,317.213151437,0.0,448.566543614,448.566543614,13.1798687932,0.0,13.1798687932
 01/04  16:00:00,1335.78623286,35.1989709219,288.602834715,0.0,448.566543614,448.566543614,13.2558412877,0.0780769970612,13.1777642907
 01/04  17:00:00,1349.864212,30.1436945828,256.916990982,0.0,448.566543614,448.566543614,27.2097609259,7.37213098548,19.8376299405
 01/04  18:00:00,1012.42866417,29.4938149741,40.1419054691,0.0,348.885089477,398.725816546,59.3488502801,50.5823087074,8.76654157275
 01/04  19:00:00,751.340479123,29.4938149741,0.0,0.0,249.203635341,299.044362409,128.60807274,119.856974868,8.75109787166
 01/04  20:00:00,726.949209247,29.4938149741,0.0,0.0,249.203635341,299.044362409,193.095857544,186.54193426,6.55392328376
 01/04  21:00:00,577.501389792,29.4938149741,0.0,0.0,149.522181205,249.203635341,284.915056684,276.178080988,8.73697569624
 01/04  22:00:00,553.098258668,29.4938149741,0.0,0.0,149.522181205,249.203635341,337.285033265,335.092924987,2.19210827781
 01/04  23:00:00,349.356776051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973140354,0.0,2.18973140354
 01/04  24:00:00,299.992016902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965559563,0.0,2.18965559563
 01/05  01:00:00,287.769819737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973487925,0.0,2.18973487925
 01/05  02:00:00,287.769819816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950768388,0.0,2.18950768388
 01/05  03:00:00,287.769819772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958704667,0.0,2.18958704667
 01/05  04:00:00,287.769819794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966628886,0.0,2.18966628886
 01/05  05:00:00,299.992017635,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926372672,0.0,4.35926372672
 01/05  06:00:00,349.358186486,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195778977,0.0,2.19195778977
 01/05  07:00:00,428.476944768,29.6071945234,0.0,0.0,49.8407270682,199.362908273,739.816362232,735.453870417,4.36249181443
 01/05  08:00:00,509.765454594,29.4938149741,0.0,0.0,149.522181205,199.362908273,701.03275512,694.470354153,6.56240096747
 01/05  09:00:00,1054.10692427,29.4938149741,0.000281173056991,0.0,448.566543614,448.566543614,157.028488294,141.64797333,15.380514964
 01/05  10:00:00,1163.36785542,29.8786750541,96.101623535,0.0,448.566543614,448.566543614,77.4363752634,62.037834434,15.3985408293
 01/05  11:00:00,1264.97543266,32.9112197341,225.609844635,0.0,448.566543614,448.566543614,54.2577127372,38.8559618621,15.4017508751
 01/05  12:00:00,1310.45957552,34.8214594812,261.53950831,0.0,448.566543614,448.566543614,42.3378529611,22.4768096649,19.8610432961
 01/05  13:00:00,1298.94817046,35.9423520311,295.748307483,0.0,448.566543614,398.725816546,33.9187713914,11.7687387399,22.1500326515
 01/05  14:00:00,1359.31515858,33.8103753236,308.418194857,0.0,448.566543614,448.566543614,22.3562812311,0.230762011793,22.1255192193
 01/05  15:00:00,1356.02658295,34.369314219,305.801621412,0.0,448.566543614,448.566543614,13.1814733139,0.0,13.1814733139
 01/05  16:00:00,1315.30668661,33.1301615694,273.707401709,0.0,448.566543614,448.566543614,15.6505202889,0.281533927122,15.3689863618
 01/05  17:00:00,1247.28123797,30.4693890272,159.292206901,0.0,448.566543614,448.566543614,32.246002629,14.6093201908,17.6366824382
 01/05  18:00:00,960.885018963,29.4938149741,0.000954960359541,0.0,348.885089477,398.725816546,76.4713627063,65.5182985144,10.9530641919
 01/05  19:00:00,751.342030976,29.4938149741,0.0,0.0,249.203635341,299.044362409,130.646895443,121.897061156,8.74983428744
 01/05  20:00:00,726.932994299,29.4938149741,0.0,0.0,249.203635341,299.044362409,174.576537381,168.024531516,6.55200586542
 01/05  21:00:00,577.472139083,29.4938149741,0.0,0.0,149.522181205,249.203635341,248.89228017,242.334899374,6.55738079562
 01/05  22:00:00,553.037883656,29.4938149741,0.0,0.0,149.522181205,249.203635341,266.119830143,263.927903689,2.19192645419
 01/05  23:00:00,349.356776833,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894172058,0.0,2.1894172058
 01/05  24:00:00,299.992017635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963793271,0.0,2.18963793271
 01/06  01:00:00,287.769820427,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897181923,0.0,2.1897181923
 01/06  02:00:00,287.769820404,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937029891,0.0,4.35937029891
 01/06  03:00:00,287.769820353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965242069,0.0,2.18965242069
 01/06  04:00:00,287.769820363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973266014,0.0,2.18973266014
 01/06  05:00:00,299.99201821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950644347,0.0,2.18950644347
 01/06  06:00:00,349.358187308,0.0,0.0,0.0,49.8407270682,199.362908273,2.19225621599,0.0,2.19225621599
 01/06  07:00:00,428.622631482,29.8264790884,0.0,0.0,49.8407270682,199.362908273,661.809814429,657.447014294,4.36280013488
 01/06  08:00:00,509.780996644,29.4938149741,0.0,0.0,149.522181205,199.362908273,725.1861115,718.623855368,6.56225613151
 01/06  09:00:00,1049.00010965,29.4938149741,0.0,0.0,448.566543614,448.566543614,162.355281754,146.973608743,15.3816730112
 01/06  10:00:00,1038.69200197,29.8106443489,5.4399863745,0.0,448.566543614,448.566543614,77.6440312451,62.245260504,15.3987707411
 01/06  11:00:00,1196.40749053,33.0781958858,161.842414643,0.0,448.566543614,448.566543614,55.2983404208,39.8963558592,15.4019845616
 01/06  12:00:00,1275.45426171,36.0356725191,232.04788612,0.0,448.566543614,448.566543614,47.8713563128,28.0123245613,19.8590317515
 01/06  13:00:00,1253.31270078,37.3093021825,256.535361425,0.0,448.566543614,398.725816546,46.4339786338,24.2865559532,22.1474226807
 01/06  14:00:00,1325.46753604,37.717799579,278.401288792,0.0,448.566543614,448.566543614,23.4227215981,1.29935352123,22.1233680769
 01/06  15:00:00,1344.85560771,37.0104376483,294.627260687,0.0,448.566543614,448.566543614,15.9307519771,0.556489010888,15.3742629662
 01/06  16:00:00,1338.81400719,34.8837921793,289.31868439,0.0,448.566543614,448.566543614,14.7849300021,1.61225953727,13.1726704649
 01/06  17:00:00,1251.5769338,30.9819408675,159.910103087,0.0,448.566543614,448.566543614,36.0931217398,18.4580016339,17.6351201058
 01/06  18:00:00,960.884561202,29.4938149741,0.0010717202483,0.0,348.885089477,398.725816546,75.3915470907,64.4378711131,10.9536759776
 01/06  19:00:00,751.338034082,29.4938149741,0.0,0.0,249.203635341,299.044362409,125.361047073,116.611317764,8.74972930872
 01/06  20:00:00,726.921855015,29.4938149741,0.0,0.0,249.203635341,299.044362409,160.633715756,154.080463112,6.5532526436
 01/06  21:00:00,577.48059555,29.4938149741,0.0,0.0,149.522181205,249.203635341,257.290927076,250.732277798,6.55864927829
 01/06  22:00:00,553.087947795,29.4938149741,0.0,0.0,149.522181205,249.203635341,326.060039824,321.696182428,4.36385739612
 01/06  23:00:00,349.356777298,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974293682,0.0,2.18974293682
 01/06  24:00:00,299.992018211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895167704,0.0,2.1895167704
 01/07  01:00:00,237.929093766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959892226,0.0,2.18959892226
 01/07  02:00:00,237.929093739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968026343,0.0,2.18968026343
 01/07  03:00:00,237.929093776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976149042,0.0,2.18976149042
 01/07  04:00:00,237.92909377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953616865,0.0,2.18953616865
 01/07  05:00:00,250.151291498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961769306,0.0,2.18961769306
 01/07  06:00:00,274.597098003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406185593,0.0,4.36406185593
 01/07  07:00:00,428.384941207,29.6682242308,0.0,0.0,49.8407270682,199.362908273,562.904344041,560.712947215,2.19139682556
 01/07  08:00:00,409.87373525,29.4938149741,0.0,0.0,49.8407270682,199.362908273,492.950745674,488.581764126,4.36898154777
 01/07  09:00:00,650.372278517,29.4938149741,0.0,0.0,249.203635341,249.203635341,299.741913692,293.189076476,6.55283721637
 01/07  10:00:00,613.584334748,29.4938149741,0.0,0.0,249.203635341,249.203635341,152.915038176,144.164418298,8.750619878
 01/07  11:00:00,565.311049371,30.1441781986,0.0,0.0,249.203635341,249.203635341,112.130456425,103.386129021,8.7443274043
 01/07  12:00:00,683.548377485,32.5265676835,51.463260881,0.0,249.203635341,249.203635341,123.228628104,114.471010887,8.75761721733
 01/07  13:00:00,711.931859135,33.1905700745,77.8573326931,0.0,249.203635341,249.203635341,127.093774521,118.346744822,8.74702969936
 01/07  14:00:00,675.906769533,33.1101352286,43.8066075315,0.0,249.203635341,249.203635341,96.3311690562,89.768562854,6.56260620213
 01/07  15:00:00,424.587782839,31.7518269597,43.0531172469,0.0,74.7610906023,174.442544739,108.016696544,101.4631524,6.55354414405
 01/07  16:00:00,421.292609638,30.0574844972,41.4577651547,0.0,74.7610906023,174.442544739,115.557240589,109.009187733,6.54805285582
 01/07  17:00:00,398.280477466,29.4938149741,3.00285149548,0.0,74.7610906023,174.442544739,204.542388094,199.546096242,4.99629185172
 01/07  18:00:00,377.667436718,29.4938149741,0.0,0.0,24.9203635341,149.522181205,315.058396285,311.316497604,3.74189868166
 01/07  19:00:00,347.9298141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127069574,0.0,2.19127069574
 01/07  20:00:00,323.485419394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224618651,0.0,4.36224618651
 01/07  21:00:00,323.485418488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139178137,0.0,2.19139178137
 01/07  22:00:00,299.041963935,0.0,0.0,0.0,24.9203635341,149.522181205,4.36593595439,0.0,4.36593595439
 01/07  23:00:00,274.595687092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976164189,0.0,2.18976164189
 01/07  24:00:00,250.15129151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953636217,0.0,2.18953636217
 01/08  01:00:00,237.928624047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893391107,0.0,2.18893391107
 01/08  02:00:00,237.928624017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894270109,0.0,2.18894270109
 01/08  03:00:00,237.928623905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895153154,0.0,2.18895153154
 01/08  04:00:00,237.928623733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  05:00:00,250.89991092,0.746509008894,0.0,0.0,24.9203635341,149.522181205,5.49562107632,3.30666068645,2.18896038987
 01/08  06:00:00,276.096474441,1.49301801779,0.0,0.0,24.9203635341,149.522181205,13.1132470051,8.75093509475,4.36231191036
 01/08  07:00:00,325.361683493,1.86627252223,0.0,0.0,24.9203635341,149.522181205,16.806332417,14.6173795708,2.1889528462
 01/08  08:00:00,306.708851963,1.49301801779,0.0,0.0,24.9203635341,149.522181205,7.409772902,7.389772902,0.02
 01/08  09:00:00,297.788919794,1.11976351334,0.0,0.0,24.9203635341,149.522181205,5.71819099774,3.52922827397,2.18896272376
 01/08  10:00:00,283.763106727,2.9796090755,5.12584759521,0.0,24.9203635341,149.522181205,2.18897137036,0.0,2.18897137036
 01/08  11:00:00,400.761148324,21.5202915337,102.390816055,0.0,24.9203635341,149.522181205,2.18898077434,0.0,2.18898077434
 01/08  12:00:00,455.138910374,19.43846121,156.633825187,0.0,24.9203635341,149.522181205,2.19061478819,0.0,2.19061478819
 01/08  13:00:00,512.67272706,23.7648083103,205.095868881,0.0,24.9203635341,149.522181205,4.36111719333,0.0,4.36111719333
 01/08  14:00:00,488.156083503,20.3796028844,183.837114714,0.0,24.9203635341,149.522181205,2.19312173819,0.0,2.19312173819
 01/08  15:00:00,538.00826872,24.0896065444,226.964615106,0.0,24.9203635341,149.522181205,4.36111379118,0.0,4.36111379118
 01/08  16:00:00,483.773302215,19.2659680047,183.559289095,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,365.773484931,8.37448479496,74.7666128634,0.0,24.9203635341,149.522181205,2.18892318983,0.0,2.18892318983
 01/08  18:00:00,347.928404232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884737416,0.0,2.18884737416
 01/08  19:00:00,347.928404309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885645909,0.0,2.18885645909
 01/08  20:00:00,323.484008711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886553295,0.0,2.18886553295
 01/08  21:00:00,323.484008641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887459612,0.0,2.18887459612
 01/08  22:00:00,299.41517881,0.373254504447,0.0,0.0,24.9203635341,149.522181205,3.34631533021,1.15495843833,2.19135689189
 01/08  23:00:00,276.466615721,1.86627252223,0.0,0.0,24.9203635341,149.522181205,8.76211041407,6.57318616186,2.18892425221
 01/08  24:00:00,251.649558245,1.49301801779,0.0,0.0,24.9203635341,149.522181205,9.52280491815,7.33393558278,2.18886933537
 01/09  01:00:00,289.644188133,1.86627252223,0.0,0.0,24.9203635341,199.362908273,12.570919086,10.381195835,2.18972325095
 01/09  02:00:00,289.272106205,1.49301801779,0.0,0.0,24.9203635341,199.362908273,14.0749214575,11.8852185222,2.18970293527
 01/09  03:00:00,289.64858079,1.86627252223,0.0,0.0,24.9203635341,199.362908273,18.2045513107,16.0147636996,2.18978761112
 01/09  04:00:00,289.277556684,1.49301801779,0.0,0.0,24.9203635341,199.362908273,21.0592650975,18.8697024636,2.18956263392
 01/09  05:00:00,301.875999929,1.86627252223,0.0,0.0,24.9203635341,199.362908273,24.8809748075,22.6912043351,2.1897704724
 01/09  06:00:00,350.868311973,1.49301801779,0.0,0.0,49.8407270682,199.362908273,26.2661102949,21.9015450108,4.36456528411
 01/09  07:00:00,428.686069823,29.4938149741,0.0,0.0,49.8407270682,199.362908273,1123.68043198,1121.48910753,2.19132444285
 01/09  08:00:00,510.003037432,29.4938149741,0.0,0.0,149.522181205,199.362908273,938.423083859,929.679733945,8.74334991376
 01/09  09:00:00,1049.13571193,29.4938149741,0.0,0.0,448.566543614,448.566543614,291.504560575,278.318931439,13.1856291364
 01/09  10:00:00,1012.36477824,29.5430959663,0.0,0.0,448.566543614,448.566543614,136.231522376,120.831884819,15.3996375565
 01/09  11:00:00,1154.41296672,32.1699860599,132.576334131,0.0,448.566543614,448.566543614,90.7916442867,73.1878733024,17.6037709843
 01/09  12:00:00,1305.34103492,35.5584113242,257.485168497,0.0,448.566543614,448.566543614,62.781476246,45.1265147332,17.6549615129
 01/09  13:00:00,1305.12924033,37.1152769709,300.730577154,0.0,448.566543614,398.725816546,63.5934721804,39.2293453389,24.3641268415
 01/09  14:00:00,1370.45177766,38.479422942,314.883786685,0.0,448.566543614,448.566543614,24.4664228084,2.34289388352,22.1235289249
 01/09  15:00:00,1374.92432383,37.8028794608,320.043810218,0.0,448.566543614,448.566543614,13.8738145659,0.69195697579,13.1818575901
 01/09  16:00:00,1378.17624584,35.2192004908,325.879871119,0.0,448.566543614,448.566543614,13.8767553073,0.699710421445,13.1770448859
 01/09  17:00:00,1410.07766795,29.8426080091,314.258225942,0.0,448.566543614,448.566543614,26.7184530838,6.88033419652,19.8381188873
 01/09  18:00:00,1349.24023227,29.4938149741,315.358632349,0.0,348.885089477,398.725816546,29.8100533472,21.0437365052,8.76631684197
 01/09  19:00:00,1153.61931901,29.4938149741,319.079921821,0.0,249.203635341,299.044362409,55.1117264539,46.3608131531,8.75091330078
 01/09  20:00:00,1121.98780527,29.4938149741,311.969210134,0.0,249.203635341,299.044362409,63.1980495651,56.6442472411,6.55380232399
 01/09  21:00:00,956.274262583,29.4938149741,297.533507041,0.0,149.522181205,249.203635341,89.8200904107,81.0822084052,8.73788200543
 01/09  22:00:00,919.862758283,29.4938149741,286.934163208,0.0,149.522181205,249.203635341,105.69430818,103.50222626,2.1920819206
 01/09  23:00:00,349.356778741,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970270922,0.0,2.18970270922
 01/09  24:00:00,299.992019582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963168681,0.0,2.18963168681
 01/10  01:00:00,287.769822315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971614471,0.0,2.18971614471
 01/10  02:00:00,287.769822407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980026144,0.0,2.18980026144
 01/10  03:00:00,287.76982238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957743209,0.0,2.18957743209
 01/10  04:00:00,287.769822385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966185107,0.0,2.18966185107
 01/10  05:00:00,299.992020233,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926941646,0.0,4.35926941646
 01/10  06:00:00,349.358190641,0.0,0.0,0.0,49.8407270682,199.362908273,2.191975594,0.0,2.191975594
 01/10  07:00:00,757.768211631,29.6793733461,259.449852342,0.0,49.8407270682,199.362908273,207.184515456,202.821977308,4.36253814878
 01/10  08:00:00,828.602186694,29.4938149741,249.712961872,0.0,149.522181205,199.362908273,154.405448596,147.842846783,6.56260181377
 01/10  09:00:00,1374.34962481,29.4938149741,253.918809686,0.0,448.566543614,448.566543614,49.0444456338,33.6641054864,15.3803401474
 01/10  10:00:00,1355.49899302,30.9130037263,267.802311,0.0,448.566543614,448.566543614,34.3351270082,18.9377364847,15.3973905235
 01/10  11:00:00,1319.72201284,34.9248775987,276.600455367,0.0,448.566543614,448.566543614,26.0664771767,10.6631581176,15.4033190591
 01/10  12:00:00,1326.43744213,37.8189588991,281.053719905,0.0,448.566543614,448.566543614,26.0291771488,6.16814244753,19.8610347013
 01/10  13:00:00,1278.02186171,39.2887348958,281.641263578,0.0,448.566543614,398.725816546,27.49590101,5.34854696337,22.1473540467
 01/10  14:00:00,1327.09431715,37.1257156962,282.68797371,0.0,448.566543614,448.566543614,22.1233463387,0.0,22.1233463387
 01/10  15:00:00,1328.91685423,30.8124960637,285.728237664,0.0,448.566543614,448.566543614,15.375158174,0.0,15.375158174
 01/10  16:00:00,1321.24813408,30.3631350856,283.622241235,0.0,448.566543614,448.566543614,13.171095034,0.0,13.171095034
 01/10  17:00:00,1341.97408557,30.2311888046,259.52900784,0.0,448.566543614,448.566543614,24.5189083594,6.88523262059,17.6336757388
 01/10  18:00:00,1072.64341791,29.4938149741,68.7986693342,0.0,348.885089477,398.725816546,55.1862833696,44.2328530446,10.953430325
 01/10  19:00:00,751.304364368,29.4938149741,0.0,0.0,249.203635341,299.044362409,90.4256405844,81.6760890644,8.74955151994
 01/10  20:00:00,726.882661801,29.4938149741,0.0,0.0,249.203635341,299.044362409,119.437218898,112.883636616,6.55358228224
 01/10  21:00:00,577.419153676,29.4938149741,0.0,0.0,149.522181205,249.203635341,190.553490877,183.995431286,6.55805959053
 01/10  22:00:00,552.999906772,29.4938149741,0.0,0.0,149.522181205,249.203635341,226.734957044,222.370863719,4.36409332531
 01/10  23:00:00,349.356779229,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955381856,0.0,2.18955381856
 01/10  24:00:00,299.992020063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963834659,0.0,2.18963834659
 01/11  01:00:00,287.769822752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972413382,0.0,2.18972413382
 01/11  02:00:00,287.769822825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980919434,0.0,2.18980919434
 01/11  03:00:00,287.769822738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958716114,0.0,2.18958716114
 01/11  04:00:00,287.769822714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967251145,0.0,2.18967251145
 01/11  05:00:00,299.992020561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975772114,0.0,2.18975772114
 01/11  06:00:00,349.358191874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389406307,0.0,4.36389406307
 01/11  07:00:00,428.692397246,30.0683697142,0.0,0.0,49.8407270682,199.362908273,468.554645817,466.363509714,2.19113610361
 01/11  08:00:00,509.446806074,29.4938149741,0.0,0.0,149.522181205,199.362908273,375.519802584,366.776063945,8.7437386392
 01/11  09:00:00,1048.93888812,29.4938149741,0.0,0.0,448.566543614,448.566543614,105.826365449,92.6386499091,13.1877155403
 01/11  10:00:00,1168.27669951,30.3368798292,100.559672865,0.0,448.566543614,448.566543614,65.145112262,49.7464323489,15.3986799131
 01/11  11:00:00,1277.50634019,33.5439052059,238.750454306,0.0,448.566543614,448.566543614,48.3235626112,30.7221277057,17.6014349055
 01/11  12:00:00,1313.62644948,37.2361750695,265.438738836,0.0,448.566543614,448.566543614,34.6221381774,16.9652695059,17.6568686715
 01/11  13:00:00,1296.46929833,36.2624270687,294.030504338,0.0,448.566543614,398.725816546,31.3910652989,7.02762869072,24.3634366082
 01/11  14:00:00,1343.20862438,32.6817041854,296.713358242,0.0,448.566543614,448.566543614,22.1774702997,0.050377294933,22.1270930048
 01/11  15:00:00,1330.35372527,31.6039293579,289.081829163,0.0,448.566543614,448.566543614,13.1786499845,0.0,13.1786499845
 01/11  16:00:00,1261.0678484,31.9832455442,226.276045196,0.0,448.566543614,448.566543614,13.3829573051,0.206129635921,13.1768276692
 01/11  17:00:00,1212.34889594,31.1277188244,131.639570146,0.0,448.566543614,448.566543614,36.8239272519,19.1675340953,17.6563931567
 01/11  18:00:00,1042.92968998,29.4938149741,39.3383193125,0.0,348.885089477,398.725816546,74.97642057,64.042032168,10.934388402
 01/11  19:00:00,751.324289171,29.4938149741,0.0,0.0,249.203635341,299.044362409,121.846582732,113.095667031,8.75091570109
 01/11  20:00:00,726.911340641,29.4938149741,0.0,0.0,249.203635341,299.044362409,164.189123654,157.635317313,6.55380634144
 01/11  21:00:00,577.443841621,29.4938149741,0.0,0.0,149.522181205,249.203635341,236.735375174,227.997452491,8.73792268232
 01/11  22:00:00,553.036598551,29.4938149741,0.0,0.0,149.522181205,249.203635341,285.484792843,283.292704524,2.1920883193
 01/11  23:00:00,349.356779706,0.0,0.0,0.0,49.8407270682,199.362908273,2.189708182,0.0,2.189708182
 01/11  24:00:00,299.992020545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963889844,0.0,2.18963889844
 01/12  01:00:00,287.769823248,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897251832,0.0,2.1897251832
 01/12  02:00:00,287.769823344,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898111354,0.0,2.1898111354
 01/12  03:00:00,287.769823304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958984471,0.0,2.18958984471
 01/12  04:00:00,287.769823317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967609017,0.0,2.18967609017
 01/12  05:00:00,299.992021154,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930308042,0.0,4.35930308042
 01/12  06:00:00,349.358192093,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199782859,0.0,2.19199782859
 01/12  07:00:00,428.884547278,30.2768174136,0.0,0.0,49.8407270682,199.362908273,473.55610909,469.193522746,4.36258634348
 01/12  08:00:00,509.419743672,29.4938149741,0.0,0.0,149.522181205,199.362908273,353.476924418,346.914202654,6.56272176444
 01/12  09:00:00,1048.9407627,29.4938149741,0.0,0.0,448.566543614,448.566543614,113.839079779,98.4572929449,15.3817868339
 01/12  10:00:00,1012.91472334,30.1611459735,0.0,0.0,448.566543614,448.566543614,77.1533198888,61.7550796618,15.398240227
 01/12  11:00:00,1029.27438375,33.4095363923,29.9809833135,0.0,448.566543614,448.566543614,58.1150324943,42.7110252357,15.4040072586
 01/12  12:00:00,1259.0613313,37.2046361243,218.052350797,0.0,448.566543614,448.566543614,48.6064837746,28.7443632845,19.8621204901
 01/12  13:00:00,1249.53191349,38.1493905238,252.871192194,0.0,448.566543614,398.725816546,45.2158490012,23.0670330148,22.1488159864
 01/12  14:00:00,1316.52287939,38.9292565019,269.591952342,0.0,448.566543614,448.566543614,22.5161374737,0.390832914427,22.1253045593
 01/12  15:00:00,1329.3173749,38.1036361162,279.764718139,0.0,448.566543614,448.566543614,15.4707420784,0.0971158219088,15.3736262565
 01/12  16:00:00,1210.53397305,35.3557196441,173.389362255,0.0,448.566543614,448.566543614,16.8319141945,3.65788956991,13.1740246245
 01/12  17:00:00,1066.96529358,31.7126063523,11.1303385319,0.0,448.566543614,448.566543614,45.1275766682,27.4920832781,17.6354933901
 01/12  18:00:00,950.66315129,29.4990194246,0.0,0.0,348.885089477,398.725816546,85.9316924992,74.9787793944,10.9529131048
 01/12  19:00:00,751.323197931,29.4938149741,0.0,0.0,249.203635341,299.044362409,124.128023719,115.377090036,8.75093368349
 01/12  20:00:00,726.90751317,29.4938149741,0.0,0.0,249.203635341,299.044362409,163.959280641,157.405112505,6.55416813606
 01/12  21:00:00,577.443746189,29.4938149741,0.0,0.0,149.522181205,249.203635341,240.728240277,234.170549479,6.55769079794
 01/12  22:00:00,553.018653658,29.4938149741,0.0,0.0,149.522181205,249.203635341,270.672474848,266.307987147,4.36448770128
 01/12  23:00:00,349.356779946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975001076,0.0,2.18975001076
 01/12  24:00:00,299.992020939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952869416,0.0,2.18952869416
 01/13  01:00:00,287.769823524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961629957,0.0,2.18961629957
 01/13  02:00:00,287.769823547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970332363,0.0,2.18970332363
 01/13  03:00:00,287.769823629,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897902207,0.0,2.1897902207
 01/13  04:00:00,287.769823618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956964606,0.0,2.18956964606
 01/13  05:00:00,299.992021394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965682596,0.0,2.18965682596
 01/13  06:00:00,349.358193412,0.0,0.0,0.0,49.8407270682,199.362908273,4.36431836948,0.0,4.36431836948
 01/13  07:00:00,428.918368966,30.2170002422,0.0,0.0,49.8407270682,199.362908273,596.767755154,594.576405677,2.19134947674
 01/13  08:00:00,509.471626595,29.4938149741,0.0,0.0,149.522181205,199.362908273,423.799973051,415.056397791,8.7435752606
 01/13  09:00:00,1048.96253456,29.4938149741,0.0,0.0,448.566543614,448.566543614,139.904963981,126.718301579,13.1866624018
 01/13  10:00:00,1012.43718081,29.6766088905,0.0,0.0,448.566543614,448.566543614,86.2189148012,70.8193872898,15.3995275114
 01/13  11:00:00,1065.73867848,32.0707665599,36.7465284045,0.0,448.566543614,448.566543614,69.1515442577,51.5498087536,17.6017355042
 01/13  12:00:00,1236.32815757,35.0803643147,198.883169361,0.0,448.566543614,448.566543614,56.1214665451,38.4674170602,17.6540494849
 01/13  13:00:00,1242.11510835,36.7816298075,249.037573436,0.0,448.566543614,398.725816546,56.6931706267,32.3259885046,24.367182122
 01/13  14:00:00,1305.3572473,37.9337829095,261.633770877,0.0,448.566543614,448.566543614,24.6410880136,2.51654671593,22.1245412977
 01/13  15:00:00,1318.68122349,37.1058526833,273.197309349,0.0,448.566543614,448.566543614,14.3008754377,1.1200700822,13.1808053555
 01/13  16:00:00,1207.26996496,34.7809763978,170.707944578,0.0,448.566543614,448.566543614,24.2568641651,9.41693527947,14.8399288857
 01/13  17:00:00,1067.00762913,31.518040177,11.3434583758,0.0,448.566543614,448.566543614,52.972723168,34.8031431184,18.1695800496
 01/13  18:00:00,950.663189127,29.4938149741,0.0,0.0,348.885089477,398.725816546,92.8338200055,81.8813431961,10.9524768094
 01/13  19:00:00,751.34956721,29.4938149741,0.0,0.0,249.203635341,299.044362409,158.946466222,150.196434583,8.75003163882
 01/13  20:00:00,726.946304523,29.4938149741,0.0,0.0,249.203635341,299.044362409,215.395905203,208.843739947,6.55216525523
 01/13  21:00:00,577.491528251,29.4938149741,0.0,0.0,149.522181205,249.203635341,304.252220345,297.69458028,6.55764006466
 01/13  22:00:00,553.072555628,29.4938149741,0.0,0.0,149.522181205,249.203635341,339.716342143,337.524348333,2.19199380955
 01/13  23:00:00,349.356780823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980824169,0.0,2.18980824169
 01/13  24:00:00,299.992021635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970933945,0.0,2.18970933945
 01/14  01:00:00,237.929097182,0.0,0.0,0.0,24.9203635341,149.522181205,4.35937430294,0.0,4.35937430294
 01/14  02:00:00,237.929097135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966517446,0.0,2.18966517446
 01/14  03:00:00,237.929097137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975300653,0.0,2.18975300653
 01/14  04:00:00,237.929097163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953309902,0.0,2.18953309902
 01/14  05:00:00,250.151294846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962121023,0.0,2.18962121023
 01/14  06:00:00,274.597102867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191869879,0.0,2.19191869879
 01/14  07:00:00,428.447228313,29.6530430906,0.0,0.0,49.8407270682,199.362908273,713.465628467,709.103043935,4.36258453148
 01/14  08:00:00,409.841095821,29.4938149741,0.0,0.0,49.8407270682,199.362908273,483.289342598,478.920233972,4.36910862561
 01/14  09:00:00,650.277460671,29.4938149741,0.0,0.0,249.203635341,249.203635341,196.341738812,189.78785978,6.55387903182
 01/14  10:00:00,805.140721348,29.4938149741,134.655696038,0.0,249.203635341,249.203635341,122.869974546,114.118354416,8.75162013069
 01/14  11:00:00,892.804913743,29.5063946893,253.730542411,0.0,249.203635341,249.203635341,84.5335131075,77.9702663702,6.56324673737
 01/14  12:00:00,911.790685581,29.7091253512,269.007671546,0.0,249.203635341,249.203635341,75.1308420741,64.1888539555,10.9419881186
 01/14  13:00:00,935.634644849,30.9751984996,288.616556058,0.0,249.203635341,249.203635341,61.6990101606,52.950695835,8.74831432561
 01/14  14:00:00,951.592014482,29.4938149741,304.096717287,0.0,249.203635341,249.203635341,53.9989971682,47.4355629519,6.56343421625
 01/14  15:00:00,710.537927676,29.4938149741,311.866419722,0.0,74.7610906023,174.442544739,57.5454278244,50.9921276242,6.55330020025
 01/14  16:00:00,690.689881457,29.4938149741,297.207637402,0.0,74.7610906023,174.442544739,63.1906086475,56.6420053823,6.54860326513
 01/14  17:00:00,727.080953451,29.4938149741,282.28773425,0.0,74.7610906023,174.442544739,164.983785754,160.609974777,4.3738109778
 01/14  18:00:00,630.358682007,29.4938149741,182.449417438,0.0,24.9203635341,149.522181205,270.077673276,265.714944915,4.3627283611
 01/14  19:00:00,347.929818661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122555486,0.0,2.19122555486
 01/14  20:00:00,323.485424042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259200187,0.0,4.36259200187
 01/14  21:00:00,323.485423054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136625383,0.0,2.19136625383
 01/14  22:00:00,299.041969825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36591720182,0.0,4.36591720182
 01/14  23:00:00,274.595690377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974923939,0.0,2.18974923939
 01/14  24:00:00,250.151294842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952935889,0.0,2.18952935889
 01/15  01:00:00,237.928626583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893041359,0.0,2.18893041359
 01/15  02:00:00,237.928626554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894514142,0.0,2.18894514142
 01/15  03:00:00,237.928626449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895989315,0.0,2.18895989315
 01/15  04:00:00,237.928626289,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  05:00:00,250.150824096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897465866,0.0,2.18897465866
 01/15  06:00:00,274.596633148,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237601728,0.0,4.36237601728
 01/15  07:00:00,323.484011078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898533028,0.0,2.18898533028
 01/15  08:00:00,305.210073155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891684036,0.0,2.18891684036
 01/15  09:00:00,296.666406478,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  10:00:00,259.999813244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876222286,0.0,2.18876222286
 01/15  11:00:00,413.920691434,14.7403419542,143.022425017,0.0,24.9203635341,149.522181205,2.18894678887,0.0,2.18894678887
 01/15  12:00:00,538.999174923,23.7447798486,228.467666635,0.0,24.9203635341,149.522181205,2.19058711604,0.0,2.19058711604
 01/15  13:00:00,503.976187031,19.6406972236,199.492498463,0.0,24.9203635341,149.522181205,4.36129792638,0.0,4.36129792638
 01/15  14:00:00,553.849338879,23.9536962714,242.532737326,0.0,24.9203635341,149.522181205,2.19310786101,0.0,2.19310786101
 01/15  15:00:00,520.032611029,19.3558102216,214.403499895,0.0,24.9203635341,149.522181205,4.36125996272,0.0,4.36125996272
 01/15  16:00:00,579.221311776,23.0351584381,265.235191161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  17:00:00,259.999813188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898283612,0.0,2.18898283612
 01/15  18:00:00,347.928406736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894622048,0.0,2.18894622048
 01/15  19:00:00,347.928406845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896109112,0.0,2.18896109112
 01/15  20:00:00,323.484011283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897594515,0.0,2.18897594515
 01/15  21:00:00,323.484011256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899078271,0.0,2.18899078271
 01/15  22:00:00,299.041028198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148918102,0.0,2.19148918102
 01/15  23:00:00,274.595219991,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889885554,0.0,2.1889885554
 01/15  24:00:00,250.150824433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875047298,0.0,2.18875047298
 01/16  01:00:00,237.928626908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876638592,0.0,2.18876638592
 01/16  02:00:00,237.9286268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878205027,0.0,2.18878205027
 01/16  03:00:00,237.92862662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879772926,0.0,2.18879772926
 01/16  04:00:00,237.928626578,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  05:00:00,250.150824513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881341484,0.0,2.18881341484
 01/16  06:00:00,274.596633903,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289319439,0.0,4.36289319439
 01/16  07:00:00,323.48401126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882623748,0.0,2.18882623748
 01/16  08:00:00,305.210073441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  09:00:00,296.666406941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892715484,0.0,2.18892715484
 01/16  10:00:00,321.903290963,7.36154465507,28.0445127672,0.0,24.9203635341,149.522181205,2.18898466088,0.0,2.18898466088
 01/16  11:00:00,407.363757113,16.4522547919,116.844221204,0.0,24.9203635341,149.522181205,2.18893749149,0.0,2.18893749149
 01/16  12:00:00,552.958176823,23.8580955839,248.653250003,0.0,24.9203635341,149.522181205,2.19028613722,0.0,2.19028613722
 01/16  13:00:00,509.657340671,19.2221146733,210.93919525,0.0,24.9203635341,149.522181205,2.19064872698,0.0,2.19064872698
 01/16  14:00:00,558.553523959,24.2080559548,254.11926741,0.0,24.9203635341,149.522181205,4.36629897499,0.0,4.36629897499
 01/16  15:00:00,438.507191186,19.2093881123,142.87148604,0.0,24.9203635341,149.522181205,4.36124117015,0.0,4.36124117015
 01/16  16:00:00,400.046974945,23.1378582606,101.279869218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/16  17:00:00,290.024912863,3.99254921539,15.3117031106,0.0,24.9203635341,149.522181205,2.18898083722,0.0,2.18898083722
 01/16  18:00:00,347.928407141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879310632,0.0,2.18879310632
 01/16  19:00:00,347.928407184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880889173,0.0,2.18880889173
 01/16  20:00:00,323.484011558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882465365,0.0,2.18882465365
 01/16  21:00:00,323.48401147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884039368,0.0,2.18884039368
 01/16  22:00:00,299.041028623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134028681,0.0,2.19134028681
 01/16  23:00:00,274.595220303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883977105,0.0,2.18883977105
 01/16  24:00:00,250.150824704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885547895,0.0,2.18885547895
 01/17  01:00:00,287.769825256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961536866,0.0,2.18961536866
 01/17  02:00:00,287.769825235,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897056124,0.0,2.1897056124
 01/17  03:00:00,287.76982529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979571086,0.0,2.18979571086
 01/17  04:00:00,287.769825263,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895777824,0.0,2.1895777824
 01/17  05:00:00,299.992023025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966814655,0.0,2.18966814655
 01/17  06:00:00,349.358196018,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436017504,0.0,4.36436017504
 01/17  07:00:00,428.161303616,29.4938149741,0.0,0.0,49.8407270682,199.362908273,551.521308686,549.329935218,2.19137346796
 01/17  08:00:00,509.450634606,29.4938149741,0.0,0.0,149.522181205,199.362908273,396.493308615,387.749529316,8.74377929875
 01/17  09:00:00,1048.95060602,29.4938149741,0.0,0.0,448.566543614,448.566543614,124.660081874,111.472888125,13.1871937495
 01/17  10:00:00,1109.87493507,30.3307448065,48.9749507789,0.0,448.566543614,448.566543614,78.7161700693,63.3169004075,15.3992696617
 01/17  11:00:00,1286.54235975,33.1582480096,249.112488429,0.0,448.566543614,448.566543614,60.3194999371,42.7168903104,17.6026096267
 01/17  12:00:00,1343.94005738,35.2161976778,299.390550059,0.0,448.566543614,448.566543614,53.0670672067,33.2068900406,19.8601771662
 01/17  13:00:00,1295.62395628,36.2966891694,297.415331327,0.0,448.566543614,398.725816546,57.6735037127,35.5227242769,22.1507794358
 01/17  14:00:00,1336.49607782,36.9659481615,288.666402635,0.0,448.566543614,448.566543614,25.8671514773,3.74009793574,22.1270535415
 01/17  15:00:00,1335.87489761,36.325638685,287.231375383,0.0,448.566543614,448.566543614,14.2578366928,1.07535189571,13.1824847971
 01/17  16:00:00,1309.5153075,33.5525625976,269.922774885,0.0,448.566543614,448.566543614,19.3772492555,4.00848343273,15.3687658227
 01/17  17:00:00,1143.13973302,29.590777858,77.1563505286,0.0,448.566543614,448.566543614,43.0436896849,25.4029992664,17.6406904186
 01/17  18:00:00,950.654047708,29.4938149741,0.0,0.0,348.885089477,398.725816546,80.9307793876,69.976656184,10.9541232037
 01/17  19:00:00,751.319589313,29.4938149741,0.0,0.0,249.203635341,299.044362409,119.558238168,110.806861764,8.75137640373
 01/17  20:00:00,726.88760973,29.4938149741,0.0,0.0,249.203635341,299.044362409,137.827572303,131.274405454,6.55316684892
