Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  21:00:00,577.416316657,29.4938149741,0.0,0.0,149.522181205,249.203635341,204.559850045,198.001160734,6.55868931112
 01/17  22:00:00,552.991649624,29.4938149741,0.0,0.0,149.522181205,249.203635341,234.950251606,230.585934949,4.36431665734
 01/17  23:00:00,349.356782335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973681471,0.0,2.18973681471
 01/17  24:00:00,299.992023271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982692657,0.0,2.18982692657
 01/18  01:00:00,287.769825687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961015374,0.0,2.18961015374
 01/18  02:00:00,287.76982564,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897011324,0.0,2.1897011324
 01/18  03:00:00,287.769825677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979196042,0.0,2.18979196042
 01/18  04:00:00,287.769825643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957462155,0.0,2.18957462155
 01/18  05:00:00,299.992023383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966571182,0.0,2.18966571182
 01/18  06:00:00,349.358196367,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421493767,0.0,4.36421493767
 01/18  07:00:00,428.269902203,29.7432232342,0.0,0.0,49.8407270682,199.362908273,375.571115626,373.379631963,2.19148366264
 01/18  08:00:00,509.393457883,29.4938149741,0.0,0.0,149.522181205,199.362908273,329.235637525,320.491990885,8.74364663993
 01/18  09:00:00,1048.98913653,29.4938149741,0.0,0.0,448.566543614,448.566543614,178.921013594,165.735992524,13.18502107
 01/18  10:00:00,1012.31172033,29.4938149741,0.0,0.0,448.566543614,448.566543614,165.107499366,149.709457417,15.3980419495
 01/18  11:00:00,1029.3979286,29.4938149741,14.2755834925,0.0,448.566543614,448.566543614,134.180326974,116.577746341,17.6025806338
 01/18  12:00:00,1071.24983074,29.4938149741,44.7682071486,0.0,448.566543614,448.566543614,107.917185139,90.2611635699,17.6560215691
 01/18  13:00:00,1020.092774,29.4938149741,43.4584042287,0.0,448.566543614,398.725816546,105.525470461,81.1585790564,24.3668914046
 01/18  14:00:00,1113.89632532,29.4938149741,85.8540290933,0.0,448.566543614,448.566543614,55.2635976198,33.1389181917,22.1246794282
 01/18  15:00:00,1150.53558686,29.4938149741,121.393341946,0.0,448.566543614,448.566543614,30.3123978037,17.1315563049,13.1808414988
 01/18  16:00:00,1152.23493803,29.4938149741,123.093446849,0.0,448.566543614,448.566543614,30.5350496812,17.3557954107,13.1792542705
 01/18  17:00:00,1201.35511425,29.4938149741,123.295998489,0.0,448.566543614,448.566543614,69.777827944,49.9383978388,19.8394301052
 01/18  18:00:00,1081.35722057,29.4938149741,75.1165918172,0.0,348.885089477,398.725816546,125.349484233,114.396669088,10.9528151445
 01/18  19:00:00,831.098960165,29.4938149741,17.7137155462,0.0,249.203635341,299.044362409,185.035758722,176.285422426,8.75033629589
 01/18  20:00:00,737.160228134,29.4938149741,0.000624113995145,0.0,249.203635341,299.044362409,204.578131284,198.025732041,6.55239924322
 01/18  21:00:00,577.460523073,29.4938149741,0.0,0.0,149.522181205,249.203635341,269.530306163,262.972381142,6.55792502138
 01/18  22:00:00,553.027074218,29.4938149741,0.0,0.0,149.522181205,249.203635341,286.092769868,283.900691275,2.19207859278
 01/18  23:00:00,349.356782863,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982967996,0.0,2.18982967996
 01/18  24:00:00,299.992023628,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937445043,0.0,4.35937445043
 01/19  01:00:00,287.769826115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967083017,0.0,2.18967083017
 01/19  02:00:00,287.769826103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976238662,0.0,2.18976238662
 01/19  03:00:00,287.769826115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954557228,0.0,2.18954557228
 01/19  04:00:00,287.769825991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963739954,0.0,2.18963739954
 01/19  05:00:00,299.992023776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972905391,0.0,2.18972905391
 01/19  06:00:00,349.358196491,0.0,0.0,0.0,49.8407270682,199.362908273,2.19203575433,0.0,2.19203575433
 01/19  07:00:00,430.460783797,29.8764057259,0.000175009535718,0.0,49.8407270682,199.362908273,401.818439879,397.455697245,4.36274263333
 01/19  08:00:00,509.420672527,29.4938149741,0.0,0.0,149.522181205,199.362908273,369.149716205,362.586373753,6.56334245125
 01/19  09:00:00,1079.67429321,29.4938149741,0.0014285126876,0.0,448.566543614,448.566543614,193.804691574,178.426036547,15.3786550274
 01/19  10:00:00,1092.61664479,29.4938149741,37.6309776642,0.0,448.566543614,448.566543614,177.036310698,161.637776215,15.3985344832
 01/19  11:00:00,1140.19642784,29.4938149741,111.724804282,0.0,448.566543614,448.566543614,170.11082032,154.706015975,15.4048043442
 01/19  12:00:00,1268.96108749,29.4938149741,237.09216417,0.0,448.566543614,448.566543614,144.335688046,124.471636639,19.8640514062
 01/19  13:00:00,1290.79263645,29.4938149741,306.325423658,0.0,448.566543614,398.725816546,116.492151027,92.1244761532,24.3676748741
 01/19  14:00:00,1344.63328721,29.4938149741,310.325392367,0.0,448.566543614,448.566543614,81.3650522635,59.2364157531,22.1286365104
 01/19  15:00:00,1345.15270863,29.4938149741,310.823026581,0.0,448.566543614,448.566543614,66.1977767014,53.018244917,13.1795317844
 01/19  16:00:00,1345.20442965,29.4938149741,310.873929616,0.0,448.566543614,448.566543614,32.9528748812,19.7749532982,13.177921583
 01/19  17:00:00,1394.13942024,29.4938149741,310.887353184,0.0,448.566543614,448.566543614,77.3910209243,57.5496004564,19.8414204679
 01/19  18:00:00,1244.02663229,29.4938149741,234.214560193,0.0,348.885089477,398.725816546,177.767238557,166.813941175,10.9532973821
 01/19  19:00:00,943.689364704,29.4938149741,127.084382896,0.0,249.203635341,299.044362409,276.000534911,267.250998598,8.74953631279
 01/19  20:00:00,914.742342514,29.4938149741,122.588052711,0.0,249.203635341,299.044362409,297.236165027,292.859847375,4.37631765116
 01/19  21:00:00,764.610435719,29.4938149741,121.982452025,0.0,149.522181205,249.203635341,294.607949539,285.870863938,8.73708560162
 01/19  22:00:00,740.060375552,29.4938149741,121.881551099,0.0,149.522181205,249.203635341,287.37741316,285.185532734,2.19188042516
 01/19  23:00:00,349.356782904,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981637288,0.0,2.18981637288
 01/19  24:00:00,299.992023786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959881079,0.0,2.18959881079
 01/20  01:00:00,287.76982633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969115963,0.0,2.18969115963
 01/20  02:00:00,287.76982637,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935027362,0.0,4.35935027362
 01/20  03:00:00,287.76982636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965940867,0.0,2.18965940867
 01/20  04:00:00,287.76982635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975164398,0.0,2.18975164398
 01/20  05:00:00,299.99202421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953535261,0.0,2.18953535261
 01/20  06:00:00,349.358196956,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231715962,0.0,2.19231715962
 01/20  07:00:00,619.380984582,29.9079681892,125.721552443,0.0,49.8407270682,199.362908273,374.049246215,369.686301363,4.36294485125
 01/20  08:00:00,697.494031016,29.4938149741,122.925353037,0.0,149.522181205,199.362908273,335.797496918,329.234721692,6.56277522614
 01/20  09:00:00,1300.23066243,29.4938149741,184.41089214,0.0,448.566543614,448.566543614,127.861400072,112.481506606,15.3798934654
 01/20  10:00:00,1314.50995533,29.4938149741,234.172859107,0.0,448.566543614,448.566543614,168.627338138,153.228733714,15.3986044233
 01/20  11:00:00,1265.65872906,29.4938149741,234.276830716,0.0,448.566543614,448.566543614,152.88096672,137.476973676,15.4039930443
 01/20  12:00:00,1266.34637292,29.4938149741,234.967334814,0.0,448.566543614,448.566543614,135.778434484,115.915822063,19.8626124203
 01/20  13:00:00,1291.80920033,29.4938149741,305.350236263,0.0,448.566543614,398.725816546,127.42698959,103.060922637,24.3660669531
 01/20  14:00:00,1355.36995698,29.4938149741,317.538143899,0.0,448.566543614,448.566543614,87.1948967061,65.0683037174,22.1265929887
 01/20  15:00:00,1347.3316356,29.4938149741,312.308552365,0.0,448.566543614,448.566543614,27.9190460843,14.7374660454,13.1815800389
 01/20  16:00:00,1318.64022371,29.4938149741,286.111726708,0.0,448.566543614,448.566543614,31.1859291255,18.0088415384,13.1770875871
 01/20  17:00:00,1255.46595914,29.4938149741,176.784333882,0.0,448.566543614,448.566543614,68.8229231158,50.1132216507,18.7097014651
 01/20  18:00:00,1132.75337434,29.4938149741,125.403800253,0.0,348.885089477,398.725816546,129.487885769,119.598611527,9.88927424253
 01/20  19:00:00,940.571163863,29.4938149741,124.004937068,0.0,249.203635341,299.044362409,181.088766029,172.337329391,8.75143663799
 01/20  20:00:00,915.953701733,29.4938149741,123.805643798,0.0,249.203635341,299.044362409,219.000166343,212.445953802,6.55421254068
 01/20  21:00:00,829.658785407,29.4938149741,185.309407967,0.0,149.522181205,249.203635341,266.98935331,258.251739348,8.73761396162
 01/20  22:00:00,730.249801158,29.4938149741,112.398019552,0.0,149.522181205,249.203635341,320.609518961,318.417277786,2.19224117499
 01/20  23:00:00,349.356783226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970308015,0.0,2.18970308015
 01/20  24:00:00,299.992024123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979429074,0.0,2.18979429074
 01/21  01:00:00,237.929099595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957865175,0.0,2.18957865175
 01/21  02:00:00,237.929099593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967162699,0.0,2.18967162699
 01/21  03:00:00,237.929099639,0.0,0.0,0.0,24.9203635341,149.522181205,4.35931312139,0.0,4.35931312139
 01/21  04:00:00,237.929099611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896417482,0.0,2.1896417482
 01/21  05:00:00,250.151297393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973464514,0.0,2.18973464514
 01/21  06:00:00,274.597106739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220887752,0.0,2.19220887752
 01/21  07:00:00,428.160631267,29.5492082075,0.0,0.0,49.8407270682,199.362908273,502.596842812,498.234030423,4.36281238912
 01/21  08:00:00,409.747088462,29.4938149741,0.0,0.0,49.8407270682,199.362908273,383.333062774,378.963632818,4.36942995641
 01/21  09:00:00,650.238305971,29.4938149741,0.0,0.0,249.203635341,249.203635341,153.402635635,146.848722639,6.55391299643
 01/21  10:00:00,664.801632049,29.4938149741,14.8917922515,0.0,249.203635341,249.203635341,103.622758723,94.8709065083,8.75185221507
 01/21  11:00:00,726.249266708,29.8220054705,95.3551561201,0.0,249.203635341,249.203635341,74.8859434248,68.3229666977,6.56297672706
 01/21  12:00:00,814.817207113,31.6981161681,177.65603813,0.0,249.203635341,249.203635341,75.8586852876,64.9169923742,10.9416929134
 01/21  13:00:00,870.567059457,33.9003471673,231.212024934,0.0,249.203635341,249.203635341,80.9970595912,72.2494965569,8.74756303424
 01/21  14:00:00,903.377177299,34.5146829139,263.566762391,0.0,249.203635341,249.203635341,43.4559158733,36.8925701182,6.56334575505
 01/21  15:00:00,649.465783071,33.1098279798,258.271740215,0.0,74.7610906023,174.442544739,54.6207444712,48.0675048401,6.55323963111
 01/21  16:00:00,554.484450921,30.8862469905,169.481548444,0.0,74.7610906023,174.442544739,80.3067095746,73.7581387731,6.54857080152
 01/21  17:00:00,515.006060833,29.4938149741,85.3560658786,0.0,74.7610906023,174.442544739,104.615790731,100.24196895,4.3738217808
 01/21  18:00:00,442.000391462,29.4938149741,20.7675112096,0.0,24.9203635341,149.522181205,220.232603921,215.869876519,4.36272740201
 01/21  19:00:00,347.929822292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144236654,0.0,2.19144236654
 01/21  20:00:00,323.485427532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261840881,0.0,4.36261840881
 01/21  21:00:00,323.485426546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138702624,0.0,2.19138702624
 01/21  22:00:00,299.041974313,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598341944,0.0,4.36598341944
 01/21  23:00:00,274.595692881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977979393,0.0,2.18977979393
 01/21  24:00:00,250.151297307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956407466,0.0,2.18956407466
 01/22  01:00:00,237.928628505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896756262,0.0,2.18896756262
 01/22  02:00:00,237.928628491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898672743,0.0,2.18898672743
 01/22  03:00:00,237.928628403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852722766,0.0,2.18852722766
 01/22  04:00:00,237.928628202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877178733,0.0,2.18877178733
 01/22  05:00:00,250.150825984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  06:00:00,274.596636346,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250464332,0.0,4.36250464332
 01/22  07:00:00,323.484012982,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887961638,0.0,2.1887961638
 01/22  08:00:00,305.210075105,0.0,0.0,0.0,24.9203635341,149.522181205,2.188985449,0.0,2.188985449
 01/22  09:00:00,296.666408341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  10:00:00,290.471694658,10.9548389489,2.97431348271,0.0,24.9203635341,149.522181205,2.18896234587,0.0,2.18896234587
 01/22  11:00:00,369.048739984,18.5392401072,84.855809624,0.0,24.9203635341,149.522181205,2.18871212078,0.0,2.18871212078
 01/22  12:00:00,506.52279602,23.5644870761,203.448472895,0.0,24.9203635341,149.522181205,2.19061951384,0.0,2.19061951384
 01/22  13:00:00,477.34849598,20.037562691,177.579523819,0.0,24.9203635341,149.522181205,4.36090312663,0.0,4.36090312663
 01/22  14:00:00,529.30444454,24.0923355261,222.843804672,0.0,24.9203635341,149.522181205,2.19311047366,0.0,2.19311047366
 01/22  15:00:00,489.717135423,19.9247719803,186.30264641,0.0,24.9203635341,149.522181205,4.36133034042,0.0,4.36133034042
 01/22  16:00:00,492.985405121,23.1299747369,187.387506067,0.0,24.9203635341,149.522181205,2.18891464143,0.0,2.18891464143
 01/22  17:00:00,352.334541506,11.9776476462,47.0067163324,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  18:00:00,339.384741921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893402004,0.0,2.18893402004
 01/22  19:00:00,347.928408694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882597374,0.0,2.18882597374
 01/22  20:00:00,323.484013146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884543014,0.0,2.18884543014
 01/22  21:00:00,323.484013142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886486019,0.0,2.18886486019
 01/22  22:00:00,299.041031511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121028213,0.0,2.19121028213
 01/22  23:00:00,274.595221873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887232851,0.0,2.18887232851
 01/22  24:00:00,250.150826341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889173133,0.0,2.18889173133
 01/23  01:00:00,287.769827209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960214355,0.0,2.18960214355
 01/23  02:00:00,287.769827167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969623825,0.0,2.18969623825
 01/23  03:00:00,287.769827213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979016723,0.0,2.18979016723
 01/23  04:00:00,287.76982722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957537518,0.0,2.18957537518
 01/23  05:00:00,299.992024982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896695554,0.0,2.1896695554
 01/23  06:00:00,349.358198975,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405592223,0.0,4.36405592223
 01/23  07:00:00,428.223694322,29.4938149741,0.0,0.0,49.8407270682,199.362908273,643.897335262,641.706054891,2.19128037052
 01/23  08:00:00,519.738603559,29.4938149741,0.000460845744165,0.0,149.522181205,199.362908273,482.132070738,473.387934216,8.74413652231
 01/23  09:00:00,1049.01850717,29.4938149741,0.0,0.0,448.566543614,448.566543614,217.426615352,202.042761624,15.3838537278
 01/23  10:00:00,1012.34674276,29.4938149741,0.0,0.0,448.566543614,448.566543614,209.429421836,194.031275991,15.3981458448
 01/23  11:00:00,1068.95796888,29.4938149741,41.9019578853,0.0,448.566543614,448.566543614,192.992780993,177.589355959,15.4034250341
 01/23  12:00:00,1094.71601807,29.4938149741,67.1681051966,0.0,448.566543614,448.566543614,185.578238639,165.713282938,19.8649557014
 01/23  13:00:00,1043.0128478,29.4938149741,65.5423439753,0.0,448.566543614,398.725816546,217.115249466,194.965003071,22.150246395
 01/23  14:00:00,1147.97237928,29.4938149741,119.225930017,0.0,448.566543614,448.566543614,175.054595268,152.927144844,22.1274504245
 01/23  15:00:00,994.006000131,29.4938149741,9.78490734297,0.0,448.566543614,448.566543614,203.79607078,188.420052504,15.3760182759
 01/23  16:00:00,963.51647685,29.4938149741,0.0,0.0,448.566543614,448.566543614,292.452059024,279.278401372,13.1736576527
 01/23  17:00:00,1012.35524203,29.4938149741,0.0,0.0,448.566543614,448.566543614,222.977188483,205.339043739,17.6381447446
 01/23  18:00:00,942.242184261,29.4938149741,0.0,0.0,348.885089477,398.725816546,260.922946461,249.968339655,10.9546068068
 01/23  19:00:00,751.463516393,29.4938149741,0.0,0.0,249.203635341,299.044362409,317.206387468,308.454036954,8.75235051383
 01/23  20:00:00,727.017775083,29.4938149741,0.0,0.0,249.203635341,299.044362409,317.317537141,310.76489362,6.55264352101
 01/23  21:00:00,577.53746963,29.4938149741,0.0,0.0,149.522181205,249.203635341,372.95109199,366.39321175,6.55788024032
 01/23  22:00:00,553.108759625,29.4938149741,0.0,0.0,149.522181205,249.203635341,397.588610596,393.224323884,4.36428671246
 01/23  23:00:00,349.356784077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981357693,0.0,2.18981357693
 01/23  24:00:00,299.992024914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959883226,0.0,2.18959883226
 01/24  01:00:00,287.769827354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969357421,0.0,2.18969357421
 01/24  02:00:00,287.769827414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978800237,0.0,2.18978800237
 01/24  03:00:00,287.769827474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978085885,0.0,2.18978085885
 01/24  04:00:00,287.769827482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977258066,0.0,2.18977258066
 01/24  05:00:00,299.992025236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976288054,0.0,2.18976288054
 01/24  06:00:00,349.358199193,0.0,0.0,0.0,49.8407270682,199.362908273,4.36424563673,0.0,4.36424563673
 01/24  07:00:00,428.280335453,29.4938149741,0.0,0.0,49.8407270682,199.362908273,715.342128875,713.150753346,2.19137552848
 01/24  08:00:00,509.574014919,29.4938149741,0.0,0.0,149.522181205,199.362908273,560.002525466,551.257987438,8.74453802856
 01/24  09:00:00,1049.13216325,29.4938149741,0.0,0.0,448.566543614,448.566543614,365.677796181,350.29519077,15.3826054107
 01/24  10:00:00,1012.42471468,29.4938149741,0.0,0.0,448.566543614,448.566543614,311.526733189,296.129003967,15.3977292222
 01/24  11:00:00,963.495456897,29.4938149741,0.0,0.0,448.566543614,448.566543614,258.566164061,243.161907254,15.4042568072
 01/24  12:00:00,963.468316573,29.4938149741,0.0,0.0,448.566543614,448.566543614,222.843583837,202.980154403,19.8634294341
 01/24  13:00:00,913.635129008,29.4938149741,0.0,0.0,448.566543614,398.725816546,229.585469318,207.433900358,22.1515689596
 01/24  14:00:00,963.461365542,29.4938149741,0.0,0.0,448.566543614,448.566543614,212.692976485,190.56413646,22.1288400244
 01/24  15:00:00,963.438406486,29.4938149741,0.0,0.0,448.566543614,448.566543614,188.298795958,172.924758463,15.3740374949
 01/24  16:00:00,963.455615818,29.4938149741,0.0,0.0,448.566543614,448.566543614,210.325625599,197.151117489,13.1745081106
 01/24  17:00:00,1012.34978119,29.4938149741,0.0,0.0,448.566543614,448.566543614,215.486970975,197.850143235,17.6368277404
 01/24  18:00:00,942.249142861,29.4938149741,0.0,0.0,348.885089477,398.725816546,270.174344453,259.220493818,10.9538506354
 01/24  19:00:00,751.482600217,29.4938149741,0.0,0.0,249.203635341,299.044362409,342.825352161,334.075415879,8.74993628255
 01/24  20:00:00,727.056591922,29.4938149741,0.0,0.0,249.203635341,299.044362409,369.43985517,362.886763189,6.55309198095
 01/24  21:00:00,577.562627744,29.4938149741,0.0,0.0,149.522181205,249.203635341,406.134195124,399.575858275,6.55833684894
 01/24  22:00:00,553.122719849,29.4938149741,0.0,0.0,149.522181205,249.203635341,415.354951237,410.990840526,4.3641107107
 01/24  23:00:00,349.35678428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965394049,0.0,2.18965394049
 01/24  24:00:00,299.992025192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974850357,0.0,2.18974850357
 01/25  01:00:00,287.769827728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924639664,0.0,2.18924639664
 01/25  02:00:00,287.76982765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962969739,0.0,2.18962969739
 01/25  03:00:00,287.76982767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972474515,0.0,2.18972474515
 01/25  04:00:00,287.769827762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981962586,0.0,2.18981962586
 01/25  05:00:00,299.992025549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960569327,0.0,2.18960569327
 01/25  06:00:00,349.358199551,0.0,0.0,0.0,49.8407270682,199.362908273,4.36455260864,0.0,4.36455260864
 01/25  07:00:00,428.357436249,29.4938149741,0.0,0.0,49.8407270682,199.362908273,808.142911293,805.951589718,2.1913215746
 01/25  08:00:00,509.602318039,29.4938149741,0.0,0.0,149.522181205,199.362908273,583.521560644,574.777415102,8.74414554225
 01/25  09:00:00,1049.0108404,29.4938149741,0.0,0.0,448.566543614,448.566543614,199.720771669,184.338646124,15.3821255445
 01/25  10:00:00,1012.27046807,29.4938149741,0.0,0.0,448.566543614,448.566543614,104.697038301,89.2988650194,15.398173282
 01/25  11:00:00,963.387257286,29.4938149741,0.0,0.0,448.566543614,448.566543614,111.527688583,96.1210869547,15.4066016287
 01/25  12:00:00,963.416596324,29.4938149741,0.0,0.0,448.566543614,448.566543614,149.153709163,129.291308562,19.8624006004
 01/25  13:00:00,913.585288082,29.4938149741,0.0,0.0,448.566543614,398.725816546,158.135274808,135.981825733,22.1534490753
 01/25  14:00:00,963.355365791,29.4938149741,0.0,0.0,448.566543614,448.566543614,71.3525421399,47.0133601415,24.3391819984
 01/25  15:00:00,963.328127603,29.4965604904,0.0,0.0,448.566543614,448.566543614,33.6795499727,20.4995078128,13.1800421599
 01/25  16:00:00,963.358172999,29.4938149741,0.0,0.0,448.566543614,448.566543614,76.7893718072,63.6118636897,13.1775081175
 01/25  17:00:00,1012.24424559,29.4938149741,0.0,0.0,448.566543614,448.566543614,71.1086661604,53.4728618625,17.6358042979
 01/25  18:00:00,942.18746943,29.4938149741,0.0,0.0,348.885089477,398.725816546,180.449722622,169.494941769,10.9547808528
 01/25  19:00:00,751.443221762,29.4938149741,0.0,0.0,249.203635341,299.044362409,280.389812801,271.639152845,8.75065995593
 01/25  20:00:00,727.015284148,29.4938149741,0.0,0.0,249.203635341,299.044362409,304.962295367,298.408652905,6.55364246235
 01/25  21:00:00,577.537427317,29.4938149741,0.0,0.0,149.522181205,249.203635341,365.747289967,357.00940349,8.73788647629
 01/25  22:00:00,553.110359313,29.4938149741,0.0,0.0,149.522181205,249.203635341,388.767326209,386.57526545,2.19206075861
 01/25  23:00:00,349.356784628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982934503,0.0,2.18982934503
 01/25  24:00:00,299.992025451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961544298,0.0,2.18961544298
 01/26  01:00:00,287.769827965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981526479,0.0,2.18981526479
 01/26  02:00:00,287.769827956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980645206,0.0,2.18980645206
 01/26  03:00:00,287.769827969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959285909,0.0,2.18959285909
 01/26  04:00:00,287.76982797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968844024,0.0,2.18968844024
 01/26  05:00:00,299.992025792,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935407144,0.0,4.35935407144
 01/26  06:00:00,349.35819951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205044508,0.0,2.19205044508
 01/26  07:00:00,428.339340629,29.4938149741,0.0,0.0,49.8407270682,199.362908273,771.239095551,766.876384759,4.36271079203
 01/26  08:00:00,509.540245359,29.4938149741,0.0,0.0,149.522181205,199.362908273,500.072576843,493.509429908,6.56314693516
 01/26  09:00:00,1049.09380082,29.4938149741,0.0,0.0,448.566543614,448.566543614,308.683472368,293.302945046,15.3805273215
 01/26  10:00:00,1012.34396168,29.4938149741,0.0,0.0,448.566543614,448.566543614,201.232343235,185.834094386,15.3982488492
 01/26  11:00:00,963.495654625,29.4938149741,0.0,0.0,448.566543614,448.566543614,254.381940033,238.97715421,15.4047858235
 01/26  12:00:00,963.497308894,29.4938149741,0.0,0.0,448.566543614,448.566543614,257.185907494,237.324206373,19.8617011204
 01/26  13:00:00,913.637873653,29.4938149741,0.0,0.0,448.566543614,398.725816546,232.16358578,207.798078171,24.3655076094
 01/26  14:00:00,963.38491534,29.4938149741,0.0,0.0,448.566543614,448.566543614,109.045169869,86.9181384709,22.1270313986
 01/26  15:00:00,963.476847944,29.4938149741,0.0,0.0,448.566543614,448.566543614,234.346462223,221.166642815,13.1798194079
 01/26  16:00:00,963.508964465,29.4938149741,0.0,0.0,448.566543614,448.566543614,278.111975628,264.934910288,13.1770653402
 01/26  17:00:00,1012.27257548,29.4938149741,0.0,0.0,448.566543614,448.566543614,110.056664858,92.4189306234,17.637734235
 01/26  18:00:00,942.238787662,29.4938149741,0.0,0.0,348.885089477,398.725816546,252.832703698,241.87823309,10.9544706083
 01/26  19:00:00,751.492653407,29.4938149741,0.0,0.0,249.203635341,299.044362409,352.143764155,343.392143479,8.75162067589
 01/26  20:00:00,727.064703347,29.4938149741,0.0,0.0,249.203635341,299.044362409,376.249891927,369.6955371,6.55435482631
 01/26  21:00:00,577.586823742,29.4938149741,0.0,0.0,149.522181205,249.203635341,436.168905875,427.431046782,8.73785909283
 01/26  22:00:00,553.147291837,29.4938149741,0.0,0.0,149.522181205,249.203635341,440.773141352,438.580845078,2.19229627373
 01/26  23:00:00,349.356784844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975654886,0.0,2.18975654886
 01/26  24:00:00,299.992025758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954166992,0.0,2.18954166992
 01/27  01:00:00,287.769828126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963776567,0.0,2.18963776567
 01/27  02:00:00,287.769828177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973364313,0.0,2.18973364313
 01/27  03:00:00,287.769828178,0.0,0.0,0.0,24.9203635341,199.362908273,4.35944549541,0.0,4.35944549541
 01/27  04:00:00,287.769828138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971207436,0.0,2.18971207436
 01/27  05:00:00,299.992026016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980921732,0.0,2.18980921732
 01/27  06:00:00,349.358199761,0.0,0.0,0.0,49.8407270682,199.362908273,2.19229001047,0.0,2.19229001047
 01/27  07:00:00,428.351237059,29.4938149741,0.0,0.0,49.8407270682,199.362908273,794.268805399,789.905907529,4.36289787031
 01/27  08:00:00,509.550524972,29.4938149741,0.0,0.0,149.522181205,199.362908273,516.05189831,509.489103721,6.56279458916
 01/27  09:00:00,1049.00556071,29.4938149741,0.0,0.0,448.566543614,448.566543614,195.681757414,180.298300386,15.3834570286
 01/27  10:00:00,1012.29036744,29.5052535436,0.0,0.0,448.566543614,448.566543614,116.946817348,101.546411387,15.4004059617
 01/27  11:00:00,965.20961279,31.3370172994,0.0,0.0,448.566543614,448.566543614,85.9012522246,70.4975997372,15.4036524875
 01/27  12:00:00,967.5958416,33.7285699032,0.0,0.0,448.566543614,448.566543614,78.7117643419,58.84769676,19.8640675819
 01/27  13:00:00,983.647976191,34.9641202518,12.9655453595,0.0,448.566543614,398.725816546,95.1191827635,70.7507018168,24.3684809467
 01/27  14:00:00,1069.72627572,34.827543779,38.2183976438,0.0,448.566543614,448.566543614,45.0960517861,22.9662920065,22.1297597796
 01/27  15:00:00,1109.91773367,34.4394066113,77.5477580569,0.0,448.566543614,448.566543614,27.0714033447,13.8902624214,13.1811409233
 01/27  16:00:00,1101.13478138,32.6958929582,70.8739291913,0.0,448.566543614,448.566543614,31.0965420263,17.917835782,13.1787062443
 01/27  17:00:00,1062.82021202,29.8396697086,9.0177627353,0.0,448.566543614,448.566543614,47.0717826473,27.2324676221,19.8393150253
 01/27  18:00:00,933.571849578,29.4938149741,0.0,0.0,348.885089477,398.725816546,86.9169635465,75.962768474,10.9541950724
 01/27  19:00:00,751.365433148,29.4938149741,0.0,0.0,249.203635341,299.044362409,178.550197027,169.799910075,8.7502869521
 01/27  20:00:00,726.954997914,29.4938149741,0.0,0.0,249.203635341,299.044362409,225.369442209,218.817073355,6.55236885472
 01/27  21:00:00,577.4951233,29.4938149741,0.0,0.0,149.522181205,249.203635341,307.200018882,300.642062711,6.55795617073
 01/27  22:00:00,553.098236843,29.4938149741,0.0,0.0,149.522181205,249.203635341,371.585529226,369.393451625,2.19207760089
 01/27  23:00:00,349.356785301,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982687808,0.0,2.18982687808
 01/27  24:00:00,299.99202607,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938206217,0.0,4.35938206217
 01/28  01:00:00,237.929101345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968110382,0.0,2.18968110382
 01/28  02:00:00,237.929101337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977730731,0.0,2.18977730731
 01/28  03:00:00,237.929101337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956435351,0.0,2.18956435351
 01/28  04:00:00,237.929101222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966080315,0.0,2.18966080315
 01/28  05:00:00,250.15129902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975706424,0.0,2.18975706424
 01/28  06:00:00,275.72146233,1.11976351334,0.0,0.0,24.9203635341,149.522181205,8.24563817518,6.05332221715,2.19231595803
 01/28  07:00:00,428.432702897,29.4938149741,0.0,0.0,49.8407270682,199.362908273,877.390326243,873.027578976,4.36274726667
 01/28  08:00:00,401.519052424,29.4938149741,0.0,0.0,49.8407270682,199.362908273,713.69104322,709.322177892,4.36886532803
 01/28  09:00:00,650.342255368,29.4938149741,0.0,0.0,249.203635341,249.203635341,253.874619869,247.320501545,6.5541183239
 01/28  10:00:00,613.598201425,29.4938149741,0.0,0.0,249.203635341,249.203635341,164.121627088,155.37057293,8.75105415847
 01/28  11:00:00,669.26457463,29.9669223858,41.074700586,0.0,249.203635341,249.203635341,131.885524548,123.141676725,8.74384782319
 01/28  12:00:00,816.946080989,32.3717077294,182.055692629,0.0,249.203635341,249.203635341,123.021555442,114.264213798,8.75734164442
 01/28  13:00:00,878.07890104,34.4095147049,238.337606539,0.0,249.203635341,249.203635341,114.579625208,105.83257879,8.74704641795
 01/28  14:00:00,889.623810256,35.232712091,247.007350377,0.0,249.203635341,249.203635341,67.1681889499,58.4234654258,8.7447235241
 01/28  15:00:00,645.664366104,33.5492168492,255.476356731,0.0,74.7610906023,174.442544739,80.1813426059,75.8049905768,4.3763520291
 01/28  16:00:00,613.62511225,31.1255573264,227.723137067,0.0,74.7610906023,174.442544739,102.112279436,95.5638398451,6.54843959046
 01/28  17:00:00,448.895549106,29.5150341004,41.3761060426,0.0,74.7610906023,174.442544739,125.646445234,119.094738236,6.55170699814
 01/28  18:00:00,360.521689821,29.4938149741,0.0,0.0,24.9203635341,149.522181205,232.582703885,230.391344338,2.19135954726
 01/28  19:00:00,347.92982514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267676768,0.0,4.36267676768
 01/28  20:00:00,323.485429371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110593812,0.0,2.19110593812
 01/28  21:00:00,323.485429144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144125209,0.0,2.19144125209
 01/28  22:00:00,299.041976904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588799448,0.0,4.36588799448
 01/28  23:00:00,274.595694578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964132443,0.0,2.18964132443
 01/28  24:00:00,250.151299009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973763193,0.0,2.18973763193
 01/29  01:00:00,237.928629651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894324666,0.0,2.18894324666
 01/29  02:00:00,239.052068046,1.11976351334,0.0,0.0,24.9203635341,149.522181205,6.77614574319,4.58717928736,2.18896645584
 01/29  03:00:00,239.802727634,1.86627252223,0.0,0.0,24.9203635341,149.522181205,11.9594355883,9.7704468603,2.18898872805
 01/29  04:00:00,239.429600553,1.49301801779,0.0,0.0,24.9203635341,149.522181205,12.1215779559,9.93258079079,2.18899716511
 01/29  05:00:00,252.03026116,1.86627252223,0.0,0.0,24.9203635341,149.522181205,18.6307752829,16.4418056005,2.18896968238
 01/29  06:00:00,276.101907502,1.49301801779,0.0,0.0,24.9203635341,149.522181205,17.4993376309,15.3080422526,2.1912953783
 01/29  07:00:00,325.369626281,1.86627252223,0.0,0.0,24.9203635341,149.522181205,26.3481964227,24.1594053522,2.18879107054
 01/29  08:00:00,298.168888497,1.49301801779,0.0,0.0,24.9203635341,149.522181205,14.0057741369,11.816790554,2.18898358291
 01/29  09:00:00,298.538893365,1.86627252223,0.0,0.0,24.9203635341,149.522181205,9.94643626831,7.75747257455,2.18896369376
 01/29  10:00:00,260.373800175,0.373254504447,0.0,0.0,24.9203635341,149.522181205,3.09996897983,0.911025395417,2.18894358442
 01/29  11:00:00,300.887283534,17.9171286824,19.545141617,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  12:00:00,433.034369009,22.7416814488,132.24732011,0.0,24.9203635341,149.522181205,4.36097061973,0.0,4.36097061973
 01/29  13:00:00,460.476914077,19.789134287,160.165126132,0.0,24.9203635341,149.522181205,2.19067747753,0.0,2.19067747753
 01/29  14:00:00,510.082558023,23.5861450189,202.746177406,0.0,24.9203635341,149.522181205,4.36626481269,0.0,4.36626481269
 01/29  15:00:00,466.270935712,19.214875574,165.397605447,0.0,24.9203635341,149.522181205,2.1906798739,0.0,2.1906798739
 01/29  16:00:00,495.208067478,21.4718959545,192.95205821,0.0,24.9203635341,149.522181205,2.18868851263,0.0,2.18868851263
 01/29  17:00:00,259.999816421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883179576,0.0,2.18883179576
 01/29  18:00:00,330.841076393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898167725,0.0,2.18898167725
 01/29  19:00:00,347.928409634,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  20:00:00,323.484014123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887640776,0.0,2.18887640776
 01/29  21:00:00,323.484014272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889870633,0.0,2.18889870633
 01/29  22:00:00,299.04103422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259862578,0.0,4.36259862578
 01/29  23:00:00,274.969238884,0.373254504447,0.0,0.0,24.9203635341,149.522181205,0.971129551019,0.951129551019,0.02
 01/29  24:00:00,252.022012793,1.86627252223,0.0,0.0,24.9203635341,149.522181205,8.32652314387,6.13759072688,2.18893241699
 01/30  01:00:00,289.268215567,1.49301801779,0.0,0.0,24.9203635341,199.362908273,8.89813119747,6.70828372195,2.18984747552
 01/30  02:00:00,289.64408093,1.86627252223,0.0,0.0,24.9203635341,199.362908273,12.1623077544,9.97267393618,2.18963381823
 01/30  03:00:00,289.271579427,1.49301801779,0.0,0.0,24.9203635341,199.362908273,13.1054014418,10.9155918976,2.18980954421
 01/30  04:00:00,289.648666896,1.86627252223,0.0,0.0,24.9203635341,199.362908273,20.0684104213,15.7089676023,4.35944281899
 01/30  05:00:00,301.497905373,1.49301801779,0.0,0.0,24.9203635341,199.362908273,18.2702375745,16.0804002102,2.18983736434
 01/30  06:00:00,351.239776535,1.86627252223,0.0,0.0,49.8407270682,199.362908273,21.3270583966,19.1347629813,2.19229541534
 01/30  07:00:00,428.652267122,29.4938149741,0.0,0.0,49.8407270682,199.362908273,1073.05758568,1068.6947896,4.36279608412
 01/30  08:00:00,501.420133117,29.4938149741,0.0,0.0,149.522181205,199.362908273,897.124813075,890.56118088,6.56363219441
 01/30  09:00:00,1049.17413532,29.4938149741,0.0,0.0,448.566543614,448.566543614,344.603968619,329.223411797,15.3805568224
 01/30  10:00:00,1022.63748359,29.4938149741,0.0,0.0,448.566543614,448.566543614,248.675153211,233.275535791,15.3996174199
 01/30  11:00:00,1030.0411153,29.4938149741,14.9459342412,0.0,448.566543614,448.566543614,123.521774601,108.116267083,15.4055075179
 01/30  12:00:00,1124.90357471,29.4938149741,96.2984952838,0.0,448.566543614,448.566543614,138.935506799,119.071819594,19.8636872056
 01/30  13:00:00,1093.35641469,29.4938149741,113.50437601,0.0,448.566543614,398.725816546,212.687392027,188.31919936,24.3681926673
 01/30  14:00:00,1104.00856142,29.4938149741,76.1401380299,0.0,448.566543614,448.566543614,185.141137502,163.01153457,22.1296029329
 01/30  15:00:00,1085.16283805,29.4938149741,57.7849225135,0.0,448.566543614,448.566543614,147.856047727,134.67600959,13.1800381369
 01/30  16:00:00,1079.713956,29.4938149741,52.4570260322,0.0,448.566543614,448.566543614,53.643897857,40.4652256666,13.1786721904
 01/30  17:00:00,1053.05067119,29.4938149741,9.62839321198,0.0,448.566543614,448.566543614,66.8921289565,47.0521657444,19.8399632121
 01/30  18:00:00,933.65186727,29.4938149741,0.0,0.0,348.885089477,398.725816546,178.458234153,167.504041131,10.9541930228
 01/30  19:00:00,751.463191468,29.4938149741,0.0,0.0,249.203635341,299.044362409,288.051725116,279.301424049,8.75030106757
 01/30  20:00:00,727.036158449,29.4938149741,0.0,0.0,249.203635341,299.044362409,314.857438727,308.305054837,6.55238389065
 01/30  21:00:00,577.550179691,29.4938149741,0.0,0.0,149.522181205,249.203635341,363.191747666,356.633762945,6.55798472169
 01/30  22:00:00,553.107815306,29.4938149741,0.0,0.0,149.522181205,249.203635341,370.694570417,368.50248569,2.19208472698
 01/30  23:00:00,349.356785799,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978723121,0.0,2.18978723121
 01/30  24:00:00,299.992026572,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939827936,0.0,4.35939827936
 01/31  01:00:00,287.769828865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969047079,0.0,2.18969047079
 01/31  02:00:00,287.769828875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978760048,0.0,2.18978760048
 01/31  03:00:00,287.769828857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957543412,0.0,2.18957543412
 01/31  04:00:00,287.769828741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967280146,0.0,2.18967280146
 01/31  05:00:00,299.992026561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976996231,0.0,2.18976996231
 01/31  06:00:00,349.358200965,0.0,0.0,0.0,49.8407270682,199.362908273,2.19209013671,0.0,2.19209013671
 01/31  07:00:00,428.230108027,29.4938149741,0.0,0.0,49.8407270682,199.362908273,622.164958244,617.802178819,4.36277942459
 01/31  08:00:00,500.986122044,29.4938149741,0.0,0.0,149.522181205,199.362908273,486.502260302,477.758036594,8.74422370789
 01/31  09:00:00,1049.07615236,29.4938149741,0.0,0.0,448.566543614,448.566543614,282.414083183,269.229344504,13.184738679
 01/31  10:00:00,1022.59789474,29.4938149741,0.000969987267516,0.0,448.566543614,448.566543614,235.939156175,220.538899921,15.4002562537
 01/31  11:00:00,963.412222767,29.4938149741,0.0,0.0,448.566543614,448.566543614,147.493924369,129.888651109,17.6052732593
 01/31  12:00:00,963.381767017,29.4938149741,0.0,0.0,448.566543614,448.566543614,103.529504197,85.872376721,17.6571274758
 01/31  13:00:00,913.554724293,29.4938149741,0.0,0.0,448.566543614,398.725816546,122.162936079,97.7934475516,24.3694885272
 01/31  14:00:00,963.36955955,29.4938149741,0.0,0.0,448.566543614,448.566543614,88.1914552427,66.0629053068,22.1285499359
 01/31  15:00:00,963.349955766,29.507673938,0.0,0.0,448.566543614,448.566543614,47.9215380024,34.7389558591,13.1825821433
 01/31  16:00:00,963.346732687,29.5014457144,0.0,0.0,448.566543614,448.566543614,54.6943785921,39.3251940762,15.3691845159
 01/31  17:00:00,1012.23826846,29.4938149741,0.0,0.0,448.566543614,448.566543614,63.8201482271,46.1820160149,17.6381322122
 01/31  18:00:00,933.602360061,29.4938149741,0.0,0.0,348.885089477,398.725816546,127.508605863,116.553502586,10.9551032773
 01/31  19:00:00,751.409629723,29.4938149741,0.0,0.0,249.203635341,299.044362409,238.062228399,229.310218854,8.75200954422
 01/31  20:00:00,726.995312792,29.4938149741,0.0,0.0,249.203635341,299.044362409,280.400718622,273.847073968,6.55364465455
 01/31  21:00:00,577.52798419,29.4938149741,0.0,0.0,149.522181205,249.203635341,352.926093208,346.366835052,6.55925815537
 01/31  22:00:00,553.100451618,29.4938149741,0.0,0.0,149.522181205,249.203635341,379.59679859,375.232610313,4.36418827703
 01/31  23:00:00,349.356785675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960040528,0.0,2.18960040528
 01/31  24:00:00,299.992026503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969772893,0.0,2.18969772893
 02/01  01:00:00,287.769828861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979522805,0.0,2.18979522805
 02/01  02:00:00,287.769828858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958325978,0.0,2.18958325978
 02/01  03:00:00,287.769828792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968084401,0.0,2.18968084401
 02/01  04:00:00,287.769828826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977824011,0.0,2.18977824011
 02/01  05:00:00,299.992026671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956626716,0.0,2.18956626716
 02/01  06:00:00,349.35820159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36419957146,0.0,4.36419957146
 02/01  07:00:00,428.352671615,29.4938149741,0.0,0.0,49.8407270682,199.362908273,792.835983718,790.644683176,2.19130054225
 02/01  08:00:00,501.130963805,29.4938149741,0.0,0.0,149.522181205,199.362908273,663.109542817,654.36581324,8.74372957703
 02/01  09:00:00,1049.14102311,29.4938149741,0.0,0.0,448.566543614,448.566543614,356.935230894,343.747883431,13.1873474634
 02/01  10:00:00,1012.39281992,29.4938149741,0.0,0.0,448.566543614,448.566543614,258.14108301,242.742133666,15.3989493435
 02/01  11:00:00,963.451689189,29.4938149741,0.0,0.0,448.566543614,448.566543614,195.298212932,177.693957507,17.6042554254
 02/01  12:00:00,986.396034715,29.4938149741,2.38628893335,0.0,448.566543614,448.566543614,156.900801236,137.037934184,19.8628670517
 02/01  13:00:00,1062.05167094,29.4938149741,83.4590492876,0.0,448.566543614,398.725816546,151.990240197,129.835298575,22.1549416221
 02/01  14:00:00,1239.77258007,29.4938149741,208.14965749,0.0,448.566543614,448.566543614,111.881923305,89.7559315717,22.1259917333
 02/01  15:00:00,1271.10403583,29.4938149741,238.580450208,0.0,448.566543614,448.566543614,100.674922802,85.2987483791,15.376174423
 02/01  16:00:00,1267.49424199,29.4938149741,235.662670853,0.0,448.566543614,448.566543614,105.685740478,92.5128733485,13.1728671294
 02/01  17:00:00,1274.83896279,29.4938149741,195.178340765,0.0,448.566543614,448.566543614,130.485590179,112.848132276,17.637457903
 02/01  18:00:00,1029.5011518,29.4938149741,53.1627030348,0.0,348.885089477,398.725816546,182.318768039,171.364608878,10.9541591605
 02/01  19:00:00,751.431585684,29.4938149741,0.0,0.0,249.203635341,299.044362409,266.486231913,257.734200645,8.75203126753
 02/01  20:00:00,727.018653145,29.4938149741,0.0,0.0,249.203635341,299.044362409,310.829830625,304.277417056,6.55241356844
 02/01  21:00:00,577.536214435,29.4938149741,0.0,0.0,149.522181205,249.203635341,363.444406414,356.886716339,6.55769007522
 02/01  22:00:00,553.092978504,29.4938149741,0.0,0.0,149.522181205,249.203635341,369.481121615,365.116972528,4.36414908723
 02/01  23:00:00,349.356785663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974539131,0.0,2.18974539131
 02/01  24:00:00,299.992026649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984267366,0.0,2.18984267366
 02/02  01:00:00,287.769828878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963102613,0.0,2.18963102613
 02/02  02:00:00,287.769828889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972871206,0.0,2.18972871206
 02/02  03:00:00,287.769828979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982621929,0.0,2.18982621929
 02/02  04:00:00,287.769828952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961446489,0.0,2.18961446489
 02/02  05:00:00,299.992026759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971220156,0.0,2.18971220156
 02/02  06:00:00,349.358201747,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416226724,0.0,4.36416226724
 02/02  07:00:00,428.34624514,29.4938149741,0.0,0.0,49.8407270682,199.362908273,785.189518196,782.998181073,2.19133712296
 02/02  08:00:00,501.218048546,29.4938149741,0.0,0.0,149.522181205,199.362908273,754.655616118,745.911127069,8.74448904816
 02/02  09:00:00,1049.1196749,29.4938149741,0.0,0.0,448.566543614,448.566543614,317.442543878,302.059373626,15.3831702519
 02/02  10:00:00,1012.33656701,29.4938149741,0.0,0.0,448.566543614,448.566543614,179.686527574,164.28839299,15.398134584
 02/02  11:00:00,1053.74490965,29.4938149741,47.5671002612,0.0,448.566543614,448.566543614,149.390685296,133.985847195,15.4048381008
 02/02  12:00:00,1209.92179445,29.4938149741,178.792073169,0.0,448.566543614,448.566543614,127.138769269,107.27423151,19.8645377591
 02/02  13:00:00,1210.45576259,29.4938149741,227.168125534,0.0,448.566543614,398.725816546,127.551420991,105.398158049,22.1532629416
 02/02  14:00:00,1254.789272,29.4938149741,222.561708028,0.0,448.566543614,448.566543614,100.527065658,78.396230237,22.1308354214
 02/02  15:00:00,1183.54971722,29.4938149741,153.512433671,0.0,448.566543614,448.566543614,100.811371925,85.4379515306,15.3734203947
 02/02  16:00:00,1108.28419143,29.4938149741,80.4485537344,0.0,448.566543614,448.566543614,122.261658757,109.085851707,13.1758070502
 02/02  17:00:00,1128.28735784,29.4938149741,52.5047329758,0.0,448.566543614,448.566543614,147.645522241,130.00916111,17.6363611308
 02/02  18:00:00,971.532506135,29.4938149741,6.91472632555,0.0,348.885089477,398.725816546,191.158643277,180.205024752,10.9536185254
 02/02  19:00:00,751.442974372,29.4938149741,0.0,0.0,249.203635341,299.044362409,274.352992217,265.60206219,8.75093002746
 02/02  20:00:00,727.007956298,29.4938149741,0.0,0.0,249.203635341,299.044362409,290.026575949,283.472725852,6.55385009705
 02/02  21:00:00,577.514542806,29.4938149741,0.0,0.0,149.522181205,249.203635341,330.426015562,321.687805029,8.73821053281
 02/02  22:00:00,553.094413839,29.4938149741,0.0,0.0,149.522181205,249.203635341,363.14447332,360.952337472,2.19213584752
 02/02  23:00:00,349.356785929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974968883,0.0,2.18974968883
 02/02  24:00:00,299.992026755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969171916,0.0,2.18969171916
 02/03  01:00:00,287.769829108,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897895015,0.0,2.1897895015
 02/03  02:00:00,287.769829159,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895778453,0.0,2.1895778453
 02/03  03:00:00,287.769829139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967582565,0.0,2.18967582565
 02/03  04:00:00,287.769829177,0.0,0.0,0.0,24.9203635341,199.362908273,4.3593355668,0.0,4.3593355668
 02/03  05:00:00,299.992026956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965997588,0.0,2.18965997588
 02/03  06:00:00,349.358201276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214629405,0.0,2.19214629405
 02/03  07:00:00,428.248138613,29.4938149741,0.0,0.0,49.8407270682,199.362908273,657.77868075,653.415983228,4.36269752219
 02/03  08:00:00,501.004731578,29.4938149741,0.0,0.0,149.522181205,199.362908273,515.112490366,508.548985043,6.56350532244
 02/03  09:00:00,1049.07927799,29.4938149741,0.0,0.0,448.566543614,448.566543614,292.30797662,276.92640581,15.3815708097
 02/03  10:00:00,1012.28710444,29.4938149741,0.0,0.0,448.566543614,448.566543614,128.48002049,113.080564902,15.3994555875
 02/03  11:00:00,1067.83596693,29.4938149741,41.3505934242,0.0,448.566543614,448.566543614,149.545056949,134.138931557,15.4061253917
 02/03  12:00:00,1172.69448702,29.4938149741,142.751399311,0.0,448.566543614,448.566543614,141.007247793,121.14360023,19.8636475635
 02/03  13:00:00,1167.84493116,29.4938149741,186.680979788,0.0,448.566543614,398.725816546,141.655286189,117.286978764,24.3683074258
 02/03  14:00:00,1181.86021135,29.4938149741,152.047692676,0.0,448.566543614,448.566543614,110.869506828,88.7397097271,22.1297971013
 02/03  15:00:00,1024.76118122,29.4938149741,29.6481278917,0.0,448.566543614,448.566543614,118.240746908,105.060613122,13.1801337864
 02/03  16:00:00,963.409731025,29.4938149741,0.0,0.0,448.566543614,448.566543614,146.680092122,133.50129147,13.1788006517
