Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  17:00:00,1022.54809013,29.4938149741,0.0,0.0,448.566543614,448.566543614,179.052280157,159.212016815,19.8402633423
 02/03  18:00:00,933.66801701,29.4938149741,0.0,0.0,348.885089477,398.725816546,216.989311817,206.034961699,10.9543501177
 02/03  19:00:00,751.44326695,29.4938149741,0.0,0.0,249.203635341,299.044362409,286.60800876,277.857575115,8.75043364553
 02/03  20:00:00,727.006591694,29.4938149741,0.0,0.0,249.203635341,299.044362409,299.309530765,292.757047041,6.55248372348
 02/03  21:00:00,577.518737603,29.4938149741,0.0,0.0,149.522181205,249.203635341,344.812790394,338.254693752,6.55809664185
 02/03  22:00:00,553.079693467,29.4938149741,0.0,0.0,149.522181205,249.203635341,353.811806347,351.619686934,2.19211941292
 02/03  23:00:00,349.3567863,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980602657,0.0,2.18980602657
 02/03  24:00:00,299.992027041,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946912231,0.0,4.35946912231
 02/04  01:00:00,237.929102183,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897269042,0.0,2.1897269042
 02/04  02:00:00,237.929102211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982473969,0.0,2.18982473969
 02/04  03:00:00,237.929102115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961324852,0.0,2.18961324852
 02/04  04:00:00,237.929102053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971130679,0.0,2.18971130679
 02/04  05:00:00,250.151299893,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898091756,0.0,2.1898091756
 02/04  06:00:00,274.597111012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19213130954,0.0,2.19213130954
 02/04  07:00:00,428.162353694,29.4938149741,0.0,0.0,49.8407270682,199.362908273,567.786535183,563.423672189,4.36286299377
 02/04  08:00:00,401.257993014,29.4938149741,0.0,0.0,49.8407270682,199.362908273,448.325052877,443.956058281,4.36899459603
 02/04  09:00:00,650.346281642,29.4938149741,0.0,0.0,249.203635341,249.203635341,294.873629131,288.320108325,6.5535208062
 02/04  10:00:00,623.887130817,29.4938149741,0.0,0.0,249.203635341,249.203635341,270.119752609,261.368982824,8.75076978502
 02/04  11:00:00,592.135677003,29.4938149741,6.76595119557,0.0,249.203635341,249.203635341,120.675984643,111.930851272,8.74513337119
 02/04  12:00:00,768.037706441,29.4938149741,135.561122109,0.0,249.203635341,249.203635341,164.018877538,155.261131013,8.7577465248
 02/04  13:00:00,719.524951175,29.4938149741,89.1646072553,0.0,249.203635341,249.203635341,202.236119396,193.488658193,8.74746120342
 02/04  14:00:00,674.168784963,29.4938149741,45.7873127887,0.0,249.203635341,249.203635341,219.558666879,210.815156294,8.74351058466
 02/04  15:00:00,465.053551818,29.4938149741,83.8314465975,0.0,74.7610906023,174.442544739,281.906668694,277.531824629,4.37484406489
 02/04  16:00:00,481.733090998,29.4938149741,99.8191493411,0.0,74.7610906023,174.442544739,299.18526302,292.636476825,6.54878619463
 02/04  17:00:00,531.375561537,29.4938149741,100.596465851,0.0,74.7610906023,174.442544739,266.948998432,260.39734225,6.55165618215
 02/04  18:00:00,476.406143329,29.4938149741,51.814979575,0.0,24.9203635341,149.522181205,437.839648556,435.648171042,2.19147751427
 02/04  19:00:00,347.929826388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36270782978,0.0,4.36270782978
 02/04  20:00:00,323.485430259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122855248,0.0,2.19122855248
 02/04  21:00:00,323.48543066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114565426,0.0,2.19114565426
 02/04  22:00:00,299.04197839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614587839,0.0,4.36614587839
 02/04  23:00:00,274.59569546,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897687499,0.0,2.1897687499
 02/04  24:00:00,250.151299953,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895571988,0.0,2.1895571988
 02/05  01:00:00,237.928630156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881874172,0.0,2.18881874172
 02/05  02:00:00,237.928630272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884245347,0.0,2.18884245347
 02/05  03:00:00,237.928630334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886613754,0.0,2.18886613754
 02/05  04:00:00,237.928630339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888979417,0.0,2.18888979417
 02/05  05:00:00,250.150828086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891342354,0.0,2.18891342354
 02/05  06:00:00,274.596639026,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143478605,0.0,2.19143478605
 02/05  07:00:00,323.484014917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892921814,0.0,2.18892921814
 02/05  08:00:00,296.66641056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895279446,0.0,2.18895279446
 02/05  09:00:00,296.666410536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897634585,0.0,2.18897634585
 02/05  10:00:00,259.999817041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899987188,0.0,2.18899987188
 02/05  11:00:00,211.111025651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889711953,0.0,2.18889711953
 02/05  12:00:00,211.111969717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039712199,0.0,2.19039712199
 02/05  13:00:00,211.111969315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045991116,0.0,2.19045991116
 02/05  14:00:00,211.113385737,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603238607,0.0,4.36603238607
 02/05  15:00:00,211.111969292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053928612,0.0,2.19053928612
 02/05  16:00:00,211.111025893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896213382,0.0,2.18896213382
 02/05  17:00:00,259.999817094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898566142,0.0,2.18898566142
 02/05  18:00:00,330.841077092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900916704,0.0,2.18900916704
 02/05  19:00:00,347.928410239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877852338,0.0,2.18877852338
 02/05  20:00:00,323.484014619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  21:00:00,323.484014763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880230465,0.0,2.18880230465
 02/05  22:00:00,299.041035425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292330442,0.0,4.36292330442
 02/05  23:00:00,274.595223475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883978635,0.0,2.18883978635
 02/05  24:00:00,250.150827815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769829274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970031829,0.0,2.18970031829
 02/06  02:00:00,287.769829302,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938535491,0.0,4.35938535491
 02/06  03:00:00,287.76982928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968526682,0.0,2.18968526682
 02/06  04:00:00,287.769829288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978335371,0.0,2.18978335371
 02/06  05:00:00,299.992027097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957196083,0.0,2.18957196083
 02/06  06:00:00,349.358201682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175489529,0.0,2.19175489529
 02/06  07:00:00,428.270839154,29.4938149741,0.0,0.0,49.8407270682,199.362908273,707.289352434,702.927389157,4.36196327659
 02/06  08:00:00,500.99794662,29.4938149741,0.0,0.0,149.522181205,199.362908273,516.930606646,510.367507425,6.56309922112
 02/06  09:00:00,1074.46788538,29.4938149741,4.70401852209,0.0,448.566543614,448.566543614,286.183688496,270.803861118,15.3798273779
 02/06  10:00:00,1194.45802875,29.4938149741,115.452276118,0.0,448.566543614,448.566543614,142.145614752,126.746637414,15.3989773379
 02/06  11:00:00,1260.94283218,29.4938149741,227.48097507,0.0,448.566543614,448.566543614,116.962456622,101.556832968,15.4056236531
 02/06  12:00:00,1321.83963028,29.4938149741,282.866569235,0.0,448.566543614,448.566543614,126.750899197,106.88504317,19.8658560267
 02/06  13:00:00,1248.86951002,29.4938149741,259.099963522,0.0,448.566543614,398.725816546,111.871567392,87.5037573114,24.3678100804
 02/06  14:00:00,1286.73496428,29.4938149741,254.908399721,0.0,448.566543614,448.566543614,61.7554769594,39.6292712275,22.1262057319
 02/06  15:00:00,1273.99791039,29.4938149741,242.682068642,0.0,448.566543614,448.566543614,52.6877303437,39.506041607,13.1816887368
 02/06  16:00:00,1248.02005639,29.4938149741,217.259065901,0.0,448.566543614,448.566543614,92.4753956176,77.1032648945,15.372130723
 02/06  17:00:00,1280.23971543,29.4938149741,197.884424466,0.0,448.566543614,448.566543614,108.815832693,91.1781170199,17.6377156727
 02/06  18:00:00,1087.23970241,29.4938149741,95.2186505214,0.0,348.885089477,398.725816546,174.06991916,163.115725767,10.9541933924
 02/06  19:00:00,851.172384115,29.4938149741,36.1529378444,0.0,249.203635341,299.044362409,251.867045587,243.115541906,8.7515036812
 02/06  20:00:00,738.446569824,29.4938149741,1.15393243473,0.0,249.203635341,299.044362409,282.869183478,276.315908021,6.55327545707
 02/06  21:00:00,597.965208423,29.4938149741,0.00158934569782,0.0,149.522181205,249.203635341,338.119099437,331.560201136,6.55889830083
 02/06  22:00:00,604.200773679,29.4938149741,0.00184637450131,0.0,149.522181205,249.203635341,346.87964378,342.515694846,4.3639489334
 02/06  23:00:00,349.356786298,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979055385,0.0,2.18979055385
 02/06  24:00:00,299.992027151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957917993,0.0,2.18957917993
 02/07  01:00:00,287.769829253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967754213,0.0,2.18967754213
 02/07  02:00:00,287.769829254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977568483,0.0,2.18977568483
 02/07  03:00:00,287.76982928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895643161,0.0,2.1895643161
 02/07  04:00:00,287.769829179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966268606,0.0,2.18966268606
 02/07  05:00:00,299.992026991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976085605,0.0,2.18976085605
 02/07  06:00:00,349.358202208,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397334773,0.0,4.36397334773
 02/07  07:00:00,428.102920433,29.4938149741,0.0,0.0,49.8407270682,199.362908273,490.173853634,487.982665225,2.19118840886
 02/07  08:00:00,500.926898635,29.4938149741,0.0,0.0,149.522181205,199.362908273,434.815218516,426.070824917,8.74439359875
 02/07  09:00:00,1121.48618549,29.4938149741,38.5497710466,0.0,448.566543614,448.566543614,256.487725386,243.300982064,13.1867433222
 02/07  10:00:00,1172.19130425,29.4938149741,94.6214508252,0.0,448.566543614,448.566543614,203.443575592,188.043110782,15.4004648106
 02/07  11:00:00,1164.38324095,29.4938149741,134.62058328,0.0,448.566543614,448.566543614,173.649962092,156.046387793,17.603574299
 02/07  12:00:00,1221.63426571,29.4938149741,189.953768677,0.0,448.566543614,448.566543614,151.201489729,131.339313173,19.8621765564
 02/07  13:00:00,1045.76486726,29.4938149741,78.1142192235,0.0,448.566543614,398.725816546,171.751085971,149.596817552,22.1542684192
 02/07  14:00:00,983.868819635,29.4938149741,0.0016600431194,0.0,448.566543614,448.566543614,154.444924594,132.316200903,22.1287236907
 02/07  15:00:00,963.407897618,29.4938149741,0.0,0.0,448.566543614,448.566543614,149.182645411,133.805178213,15.3774671979
 02/07  16:00:00,1058.70902795,29.4938149741,32.46312677,0.0,448.566543614,448.566543614,149.351214725,136.178689909,13.1725248161
 02/07  17:00:00,1038.56564361,29.4938149741,5.53078488439,0.0,448.566543614,448.566543614,185.977613659,168.340545106,17.6370685529
 02/07  18:00:00,925.135614239,29.4938149741,0.0,0.0,348.885089477,398.725816546,237.190563041,226.236648167,10.9539148745
 02/07  19:00:00,751.450398305,29.4938149741,0.0,0.0,249.203635341,299.044362409,302.160042773,293.408806398,8.7512363753
 02/07  20:00:00,727.012938501,29.4938149741,0.0,0.0,249.203635341,299.044362409,313.334497493,306.781351392,6.55314610119
 02/07  21:00:00,577.518575434,29.4938149741,0.0,0.0,149.522181205,249.203635341,349.94543497,343.387874309,6.5575606613
 02/07  22:00:00,588.067049575,29.4938149741,4.12126639082,0.0,149.522181205,249.203635341,344.631850936,340.267790043,4.36406089364
 02/07  23:00:00,349.356785962,0.0,0.0,0.0,49.8407270682,199.362908273,2.189701609,0.0,2.189701609
 02/07  24:00:00,299.992026926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979968815,0.0,2.18979968815
 02/08  01:00:00,287.769829148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958833203,0.0,2.18958833203
 02/08  02:00:00,287.769829118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968664055,0.0,2.18968664055
 02/08  03:00:00,287.769829179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978475598,0.0,2.18978475598
 02/08  04:00:00,287.769829234,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895733904,0.0,2.1895733904
 02/08  05:00:00,299.992026997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967173515,0.0,2.18967173515
 02/08  06:00:00,349.358202225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36408432249,0.0,4.36408432249
 02/08  07:00:00,428.148271566,29.4938149741,0.0,0.0,49.8407270682,199.362908273,553.745370355,551.554071592,2.1912987623
 02/08  08:00:00,500.913175818,29.4938149741,0.0,0.0,149.522181205,199.362908273,417.291679297,408.547327467,8.74435183033
 02/08  09:00:00,1048.98723726,29.4938149741,0.0,0.0,448.566543614,448.566543614,179.536352899,164.151715704,15.384637195
 02/08  10:00:00,1012.25532205,29.4938149741,0.0,0.0,448.566543614,448.566543614,89.7230514951,74.3239904893,15.3990610058
 02/08  11:00:00,1038.58159487,29.588490526,13.1018426146,0.0,448.566543614,448.566543614,72.087860291,56.6820450769,15.405815214
 02/08  12:00:00,1068.81861209,31.1250604875,40.6300385145,0.0,448.566543614,448.566543614,66.0097558355,46.1453367733,19.8644190622
 02/08  13:00:00,1150.60052719,31.2270758376,166.134106857,0.0,448.566543614,398.725816546,70.1159874771,47.9627666289,22.1532208482
 02/08  14:00:00,1175.42905689,31.8392218896,141.648424419,0.0,448.566543614,448.566543614,36.2275174344,14.0966781831,22.1308392512
 02/08  15:00:00,1101.96832585,31.312010901,72.7271051153,0.0,448.566543614,448.566543614,26.4709885496,11.0975677203,15.3734208293
 02/08  16:00:00,1114.28410025,29.8807753407,86.0318154191,0.0,448.566543614,448.566543614,30.963645523,17.7878196461,13.1758258769
 02/08  17:00:00,1124.6708511,29.4938149741,49.2988913809,0.0,448.566543614,448.566543614,43.6975529134,26.0610912678,17.6364616456
 02/08  18:00:00,935.553781119,29.4938149741,0.294666471908,0.0,348.885089477,398.725816546,81.8621015288,70.9084669188,10.95363461
 02/08  19:00:00,751.357803956,29.4938149741,0.0,0.0,249.203635341,299.044362409,174.287672936,165.53669997,8.75097296638
 02/08  20:00:00,726.939660896,29.4938149741,0.0,0.0,249.203635341,299.044362409,211.819490383,205.265607339,6.55388304352
 02/08  21:00:00,577.470050639,29.4938149741,0.0,0.0,149.522181205,249.203635341,284.416231331,275.677967623,8.73826370787
 02/08  22:00:00,553.044934949,29.4938149741,0.0,0.0,149.522181205,249.203635341,310.010997467,307.818849467,2.19214800027
 02/08  23:00:00,349.356786181,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976154337,0.0,2.18976154337
 02/08  24:00:00,299.99202701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970405005,0.0,2.18970405005
 02/09  01:00:00,287.769829269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980209784,0.0,2.18980209784
 02/09  02:00:00,287.769829301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959072681,0.0,2.18959072681
 02/09  03:00:00,287.769829293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968900507,0.0,2.18968900507
 02/09  04:00:00,287.769829323,0.0,0.0,0.0,24.9203635341,199.362908273,4.35936278712,0.0,4.35936278712
 02/09  05:00:00,299.9920271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967400751,0.0,2.18967400751
 02/09  06:00:00,349.358201513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216116131,0.0,2.19216116131
 02/09  07:00:00,428.229771289,29.5113306589,0.0,0.0,49.8407270682,199.362908273,632.610756274,628.24802855,4.36272772368
 02/09  08:00:00,500.91853678,29.4938149741,0.0,0.0,149.522181205,199.362908273,415.486879582,408.923320395,6.56355918719
 02/09  09:00:00,1048.94694069,29.4938149741,0.0,0.0,448.566543614,448.566543614,123.552175746,108.168281481,15.383894265
 02/09  10:00:00,1119.95975118,29.5268619302,54.5292085923,0.0,448.566543614,448.566543614,72.4694820574,57.0695363238,15.3999457336
 02/09  11:00:00,1192.64041407,30.5742592344,161.739085512,0.0,448.566543614,448.566543614,56.3113018757,40.9049796496,15.4063222261
 02/09  12:00:00,1267.3565309,33.5121887135,232.42238273,0.0,448.566543614,448.566543614,53.9213179975,34.0573962699,19.8639217276
 02/09  13:00:00,1253.91712685,34.1675888405,265.124176043,0.0,448.566543614,398.725816546,53.3059876701,28.9372913408,24.3686963293
 02/09  14:00:00,1314.45917148,34.0283652807,273.305604125,0.0,448.566543614,448.566543614,23.3367770045,1.2072095871,22.1295674174
 02/09  15:00:00,1313.81562441,34.5305775267,272.390340422,0.0,448.566543614,448.566543614,13.3869346674,0.20364499353,13.1832896739
 02/09  16:00:00,1303.10195182,32.3221720051,265.053084359,0.0,448.566543614,448.566543614,14.8313299098,1.65230396549,13.1790259443
 02/09  17:00:00,1236.67897998,30.2295602397,155.008684909,0.0,448.566543614,448.566543614,32.8486087579,13.0085807702,19.8400279877
 02/09  18:00:00,1027.1255295,29.4938149741,38.9780209952,0.0,348.885089477,398.725816546,48.3423204902,37.3877376366,10.9545828536
 02/09  19:00:00,772.842887972,29.4938149741,1.03155562412,0.0,249.203635341,299.044362409,111.616047239,102.86544299,8.75060424866
 02/09  20:00:00,726.903421697,29.4938149741,0.0,0.0,249.203635341,299.044362409,160.307756756,153.755147552,6.55260920468
 02/09  21:00:00,577.429470349,29.4938149741,0.0,0.0,149.522181205,249.203635341,224.109569204,217.551342456,6.55822674813
 02/09  22:00:00,553.002217029,29.4938149741,0.0,0.0,149.522181205,249.203635341,249.029071063,246.836909717,2.19216134603
 02/09  23:00:00,349.356786453,0.0,0.0,0.0,49.8407270682,199.362908273,4.35942040172,0.0,4.35942040172
 02/09  24:00:00,299.992027208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967119851,0.0,2.18967119851
 02/10  01:00:00,287.769829332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976920858,0.0,2.18976920858
 02/10  02:00:00,287.769829344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955775532,0.0,2.18955775532
 02/10  03:00:00,287.769829204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965604138,0.0,2.18965604138
 02/10  04:00:00,287.769829186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975412343,0.0,2.18975412343
 02/10  05:00:00,299.992027056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924560971,0.0,2.18924560971
 02/10  06:00:00,349.358201766,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217473306,0.0,2.19217473306
 02/10  07:00:00,420.016041806,29.8438789686,0.0,0.0,49.8407270682,199.362908273,623.36259426,618.999728172,4.36286608734
 02/10  08:00:00,500.985208785,29.4938149741,0.0,0.0,149.522181205,199.362908273,496.84713812,488.103629693,8.74350842659
 02/10  09:00:00,1049.05104776,29.4938149741,0.0,0.0,448.566543614,448.566543614,253.396390392,240.211007856,13.1853825354
 02/10  10:00:00,1012.29194063,29.4938149741,0.0,0.0,448.566543614,448.566543614,134.64600023,119.247107803,15.3988924262
 02/10  11:00:00,1041.10266391,29.4938149741,34.392095331,0.0,448.566543614,448.566543614,110.218086431,92.6140514352,17.6040349954
 02/10  12:00:00,1121.57035786,29.4938149741,91.8118638298,0.0,448.566543614,448.566543614,97.7456715237,80.0891420886,17.6565294351
 02/10  13:00:00,1072.34772188,29.4938149741,92.2457793933,0.0,448.566543614,398.725816546,95.1621168134,70.7909908676,24.3711259458
 02/10  14:00:00,1127.798907,29.4938149741,97.9816875635,0.0,448.566543614,448.566543614,70.7034099461,48.5742393612,22.1291705849
 02/10  15:00:00,1086.13323162,29.4938149741,58.8813655668,0.0,448.566543614,448.566543614,30.860888909,17.6773901373,13.1834987717
 02/10  16:00:00,1108.01468642,29.4938149741,79.2727047283,0.0,448.566543614,448.566543614,61.9294779463,46.5630079846,15.3664699617
 02/10  17:00:00,1084.94538863,29.4938149741,20.3179223657,0.0,448.566543614,448.566543614,100.8234667,83.1858537069,17.637612993
 02/10  18:00:00,925.08378413,29.4938149741,0.0,0.0,348.885089477,398.725816546,161.398354237,150.444164419,10.9541898185
 02/10  19:00:00,751.395423379,29.4938149741,0.0,0.0,249.203635341,299.044362409,220.635756012,211.885479802,8.75027621001
 02/10  20:00:00,726.964486709,29.4938149741,0.0,0.0,249.203635341,299.044362409,240.915422491,234.361261591,6.55416089969
 02/10  21:00:00,577.483041664,29.4938149741,0.0,0.0,149.522181205,249.203635341,294.857370617,288.298567879,6.55880273857
 02/10  22:00:00,553.049148409,29.4938149741,0.0,0.0,149.522181205,249.203635341,313.226075599,308.86154264,4.36453295879
 02/10  23:00:00,349.356785904,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977190314,0.0,2.18977190314
 02/10  24:00:00,299.992026887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956042095,0.0,2.18956042095
 02/11  01:00:00,237.929101898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965852704,0.0,2.18965852704
 02/11  02:00:00,237.929101933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975648812,0.0,2.18975648812
 02/11  03:00:00,237.929102035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954491986,0.0,2.18954491986
 02/11  04:00:00,237.929101952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964311318,0.0,2.18964311318
 02/11  05:00:00,250.151299776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974110419,0.0,2.18974110419
 02/11  06:00:00,274.597111683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36455267526,0.0,4.36455267526
 02/11  07:00:00,419.674022029,29.4938149741,0.0,0.0,49.8407270682,199.362908273,630.131134027,627.939656962,2.19147706501
 02/11  08:00:00,401.225274987,29.4938149741,0.0,0.0,49.8407270682,199.362908273,398.727148185,394.358333805,4.36881438071
 02/11  09:00:00,650.284781951,29.4938149741,0.0,0.0,249.203635341,249.203635341,209.573215264,203.019329693,6.55388557117
 02/11  10:00:00,613.579976691,29.4938149741,0.0,0.0,249.203635341,249.203635341,158.089377787,149.33878737,8.7505904167
 02/11  11:00:00,564.866103757,29.6869102503,0.0,0.0,249.203635341,249.203635341,135.625004726,126.880759917,8.74424480838
 02/11  12:00:00,589.701972427,31.2620524778,2.6496273989,0.0,249.203635341,249.203635341,114.266975014,105.509639101,8.75733591276
 02/11  13:00:00,659.524052696,33.5409550322,27.8902270563,0.0,249.203635341,249.203635341,115.094491101,106.347098122,8.74739297827
 02/11  14:00:00,746.04511222,34.3106093922,111.052436488,0.0,249.203635341,249.203635341,68.2851198854,59.540472433,8.74464745238
 02/11  15:00:00,609.152373628,32.7183001637,222.251394078,0.0,74.7610906023,174.442544739,78.2911205358,71.7372638397,6.55385669606
 02/11  16:00:00,624.103455745,30.8179244953,238.198447059,0.0,74.7610906023,174.442544739,85.3847264084,81.0121221759,4.37260423244
 02/11  17:00:00,638.895979835,29.5072054058,206.692725503,0.0,74.7610906023,174.442544739,105.222350915,98.6710629975,6.55128791771
 02/11  18:00:00,494.201307217,29.4938149741,78.0882057449,0.0,24.9203635341,149.522181205,171.621490342,169.430093313,2.19139702841
 02/11  19:00:00,347.929826203,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296428208,0.0,4.36296428208
 02/11  20:00:00,323.485430217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135617209,0.0,2.19135617209
 02/11  21:00:00,323.485430861,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246337066,0.0,4.36246337066
 02/11  22:00:00,299.041978534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36583497646,0.0,4.36583497646
 02/11  23:00:00,274.595695663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897935621,0.0,2.1897935621
 02/11  24:00:00,250.151300011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958204443,0.0,2.18958204443
 02/12  01:00:00,237.928630042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887793332,0.0,2.18887793332
 02/12  02:00:00,237.928629951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  03:00:00,237.928630015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890138222,0.0,2.18890138222
 02/12  04:00:00,237.928630161,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889247934,0.0,2.1889247934
 02/12  05:00:00,250.150828056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894816975,0.0,2.18894816975
 02/12  06:00:00,274.596639465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113912074,0.0,2.19113912074
 02/12  07:00:00,316.064187285,1.11976351334,0.0,0.0,24.9203635341,149.522181205,7.61952688788,5.43056255082,2.18896433706
 02/12  08:00:00,297.78866792,1.11976351334,0.0,0.0,24.9203635341,149.522181205,5.51200314493,3.32301459155,2.18898855338
 02/12  09:00:00,296.66641052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901191265,0.0,2.18901191265
 02/12  10:00:00,287.568838628,4.10260755539,4.85109374748,0.0,24.9203635341,149.522181205,2.18895074585,0.0,2.18895074585
 02/12  11:00:00,385.339320845,21.6176381247,87.6984197921,0.0,24.9203635341,149.522181205,2.18900814134,0.0,2.18900814134
 02/12  12:00:00,437.343612814,18.9545767474,140.852570657,0.0,24.9203635341,149.522181205,2.19065157752,0.0,2.19065157752
 02/12  13:00:00,494.802414869,23.5821976774,191.751467054,0.0,24.9203635341,149.522181205,2.19064110435,0.0,2.19064110435
 02/12  14:00:00,474.679572677,20.0332270308,173.934827419,0.0,24.9203635341,149.522181205,4.36598990929,0.0,4.36598990929
 02/12  15:00:00,520.257276059,23.7596919237,214.475214117,0.0,24.9203635341,149.522181205,2.19064674029,0.0,2.19064674029
 02/12  16:00:00,458.555209979,18.7787739204,162.254052693,0.0,24.9203635341,149.522181205,2.18899669571,0.0,2.18899669571
 02/12  17:00:00,370.554298313,8.95856434122,58.8734180363,0.0,24.9203635341,149.522181205,2.18889275092,0.0,2.18889275092
 02/12  18:00:00,322.297410493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895873266,0.0,2.18895873266
 02/12  19:00:00,347.928410469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881182988,0.0,2.18881182988
 02/12  20:00:00,323.484014767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883533805,0.0,2.18883533805
 02/12  21:00:00,323.484014608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885881236,0.0,2.18885881236
 02/12  22:00:00,299.041034731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112415923,0.0,2.19112415923
 02/12  23:00:00,274.595223512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887419663,0.0,2.18887419663
 02/12  24:00:00,250.150827874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889758289,0.0,2.18889758289
 02/13  01:00:00,288.143963006,0.373254504447,0.0,0.0,24.9203635341,199.362908273,3.36175882392,1.1720361293,2.18972269462
 02/13  02:00:00,289.64133503,1.86627252223,0.0,0.0,24.9203635341,199.362908273,9.16291036055,6.97309019882,2.18982016173
 02/13  03:00:00,289.269144097,1.49301801779,0.0,0.0,24.9203635341,199.362908273,10.5793338194,8.38972545524,2.1896083642
 02/13  04:00:00,289.645786424,1.86627252223,0.0,0.0,24.9203635341,199.362908273,15.0909548589,12.9011698969,2.18978496197
 02/13  05:00:00,301.495379367,1.49301801779,0.0,0.0,24.9203635341,199.362908273,15.9525133569,13.7627096439,2.18980371298
 02/13  06:00:00,351.23800166,1.86627252223,0.0,0.0,49.8407270682,199.362908273,22.3747325062,18.0106763975,4.36405610869
 02/13  07:00:00,419.998923063,29.4938149741,0.0,0.0,49.8407270682,199.362908273,1003.8752433,1001.6840142,2.19122910418
 02/13  08:00:00,501.435214833,29.4938149741,0.0,0.0,149.522181205,199.362908273,956.211034996,947.466494856,8.74454014071
 02/13  09:00:00,1049.25822666,29.4938149741,0.0,0.0,448.566543614,448.566543614,436.409106018,423.221179916,13.1879261014
 02/13  10:00:00,1012.41048203,29.4938149741,0.0,0.0,448.566543614,448.566543614,247.479048933,232.079151543,15.3998973901
 02/13  11:00:00,1008.45540517,29.4938149741,13.813342736,0.0,448.566543614,448.566543614,172.696506145,155.092778958,17.6037271871
 02/13  12:00:00,1197.60004081,29.4938149741,166.88239634,0.0,448.566543614,448.566543614,122.548422486,102.686132616,19.8622898701
 02/13  13:00:00,1233.74522567,29.4938149741,246.498587704,0.0,448.566543614,398.725816546,114.279674104,92.1253588135,22.1543152905
 02/13  14:00:00,1297.58506282,29.4938149741,258.72613687,0.0,448.566543614,448.566543614,79.0542269988,56.9265037162,22.1277232826
 02/13  15:00:00,1290.77088393,29.4938149741,255.307678126,0.0,448.566543614,448.566543614,82.8671789268,67.4897074953,15.3774714315
 02/13  16:00:00,1285.85980818,29.4938149741,252.310895237,0.0,448.566543614,448.566543614,96.7084265396,83.5359181325,13.1725084071
 02/13  17:00:00,1308.44466054,29.4938149741,227.8633956,0.0,448.566543614,448.566543614,123.340561321,105.703570727,17.6369905936
 02/13  18:00:00,1048.62377625,29.4938149741,70.1193548428,0.0,348.885089477,398.725816546,177.179928638,166.226056849,10.9538717885
 02/13  19:00:00,761.667106671,29.4938149741,0.0,0.0,249.203635341,299.044362409,260.240156342,251.48895923,8.75119711199
 02/13  20:00:00,727.006462286,29.4938149741,0.0,0.0,249.203635341,299.044362409,276.359740751,269.8066247,6.55311605142
 02/13  21:00:00,577.53555181,29.4938149741,0.0,0.0,149.522181205,249.203635341,343.031370504,336.473846158,6.55752434585
 02/13  22:00:00,553.112511511,29.4938149741,0.0,0.0,149.522181205,249.203635341,377.251801284,372.887762587,4.36403869663
 02/13  23:00:00,349.35678569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969054294,0.0,2.18969054294
 02/13  24:00:00,299.992026648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978811006,0.0,2.18978811006
 02/14  01:00:00,287.769828787,0.0,0.0,0.0,24.9203635341,199.362908273,2.189576048,0.0,2.189576048
 02/14  02:00:00,287.769828746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967366412,0.0,2.18967366412
 02/14  03:00:00,287.769828798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977108079,0.0,2.18977108079
 02/14  04:00:00,287.769828875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955909977,0.0,2.18955909977
 02/14  05:00:00,299.992026626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965674228,0.0,2.18965674228
 02/14  06:00:00,349.358201663,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405012824,0.0,4.36405012824
 02/14  07:00:00,419.869897263,29.4938149741,0.0,0.0,49.8407270682,199.362908273,833.195370155,831.004089223,2.19128093223
 02/14  08:00:00,501.224532579,29.4938149741,0.0,0.0,149.522181205,199.362908273,727.761386831,719.017132029,8.74425480263
 02/14  09:00:00,1049.01383693,29.4938149741,0.0,0.0,448.566543614,448.566543614,183.079397142,167.695869995,15.3835271474
 02/14  10:00:00,1069.8470563,29.5070594536,25.910936775,0.0,448.566543614,448.566543614,86.2325055823,70.8322896824,15.4002158999
 02/14  11:00:00,1229.74476221,31.8941549243,195.369867278,0.0,448.566543614,448.566543614,62.0830320053,46.6775130183,15.4055189869
 02/14  12:00:00,1287.56963034,34.7035515751,244.78247399,0.0,448.566543614,448.566543614,55.1219806909,35.2579527111,19.8640279797
 02/14  13:00:00,1257.91952044,35.6141406954,260.561135944,0.0,448.566543614,398.725816546,54.1179355269,31.96537194,22.1525635869
 02/14  14:00:00,1326.53352548,36.2685559657,277.441138438,0.0,448.566543614,448.566543614,24.1648362062,2.03535387193,22.1294823342
 02/14  15:00:00,1339.99209322,35.2626322573,291.949180629,0.0,448.566543614,448.566543614,15.4601449562,0.086119445166,15.374025511
 02/14  16:00:00,1331.91405166,33.6327124222,289.299324804,0.0,448.566543614,448.566543614,13.5598880554,0.384511391725,13.1753766637
 02/14  17:00:00,1350.6855779,30.8844643919,267.254756672,0.0,448.566543614,448.566543614,23.7635441794,6.12528144209,17.6382627373
 02/14  18:00:00,1146.43577126,29.4938149741,155.467510269,0.0,348.885089477,398.725816546,36.7681051424,25.8114956567,10.9566094857
 02/14  19:00:00,839.749600748,29.4938149741,36.0323755394,0.0,249.203635341,299.044362409,88.115352433,79.3647184421,8.75063399097
 02/14  20:00:00,726.899952237,29.4938149741,0.0,0.0,249.203635341,299.044362409,138.001356496,131.447733955,6.55362254112
 02/14  21:00:00,587.66844434,29.4938149741,0.0,0.0,149.522181205,249.203635341,218.853211643,210.115307068,8.73790457512
 02/14  22:00:00,553.029334652,29.4938149741,0.0,0.0,149.522181205,249.203635341,257.876079316,255.684018616,2.1920606999
 02/14  23:00:00,349.356785811,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898283751,0.0,2.1898283751
 02/14  24:00:00,299.992026658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961644914,0.0,2.18961644914
 02/15  01:00:00,287.769828735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971370417,0.0,2.18971370417
 02/15  02:00:00,287.769828818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981081923,0.0,2.18981081923
 02/15  03:00:00,287.769828829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959868955,0.0,2.18959868955
 02/15  04:00:00,287.769828829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969601545,0.0,2.18969601545
 02/15  05:00:00,299.992026654,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937413295,0.0,4.35937413295
 02/15  06:00:00,349.358200856,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920655913,0.0,2.1920655913
 02/15  07:00:00,419.763613364,29.4938149741,0.0,0.0,49.8407270682,199.362908273,685.258196515,680.895452021,4.36274449384
 02/15  08:00:00,501.184898837,29.4938149741,0.0,0.0,149.522181205,199.362908273,673.028059247,666.464817511,6.56324173569
 02/15  09:00:00,1049.05016359,29.4938149741,0.0,0.0,448.566543614,448.566543614,223.522272208,208.140360366,15.381911842
 02/15  10:00:00,1039.59733662,29.4964736303,6.60013954142,0.0,448.566543614,448.566543614,75.8788578212,60.4776271385,15.4012306826
 02/15  11:00:00,1207.28181254,31.4795095504,174.52251148,0.0,448.566543614,448.566543614,50.8350923085,35.4297349488,15.4053573597
 02/15  12:00:00,1289.83925444,30.7865498498,251.520344061,0.0,448.566543614,448.566543614,34.6587863911,14.7961582248,19.8626281663
 02/15  13:00:00,1260.16420203,29.5205383373,269.527636492,0.0,448.566543614,398.725816546,42.0423694521,17.6756452859,24.3667241662
 02/15  14:00:00,1317.61724354,29.4938149741,276.644546737,0.0,448.566543614,448.566543614,29.5978141984,7.46931139535,22.128502803
 02/15  15:00:00,1320.72187369,29.4938149741,280.478617752,0.0,448.566543614,448.566543614,20.1014642101,6.9220920758,13.1793721343
 02/15  16:00:00,1311.94454122,29.4938149741,274.563838436,0.0,448.566543614,448.566543614,21.927322942,8.74931855316,13.1780043888
 02/15  17:00:00,1337.29399003,29.4938149741,255.260848132,0.0,448.566543614,448.566543614,43.4876198296,23.6460608114,19.8415590182
 02/15  18:00:00,1116.86491042,29.4938149741,126.382671478,0.0,348.885089477,398.725816546,77.1345317567,66.1808633391,10.9536684176
 02/15  19:00:00,751.358264901,29.4938149741,0.0,0.0,249.203635341,299.044362409,152.514417017,143.764530624,8.7498863935
 02/15  20:00:00,726.946631353,29.4938149741,0.0,0.0,249.203635341,299.044362409,192.486288548,188.110656858,4.37563169049
 02/15  21:00:00,577.461218261,29.4938149741,0.0,0.0,149.522181205,249.203635341,242.981045413,234.24351527,8.73753014307
 02/15  22:00:00,553.025017549,29.4938149741,0.0,0.0,149.522181205,249.203635341,255.194861788,253.002881851,2.19197993685
 02/15  23:00:00,349.356785787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961391389,0.0,2.18961391389
 02/15  24:00:00,299.992026619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970114066,0.0,2.18970114066
 02/16  01:00:00,287.769828699,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938360825,0.0,4.35938360825
 02/16  02:00:00,287.769828674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968270442,0.0,2.18968270442
 02/16  03:00:00,287.76982868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977958753,0.0,2.18977958753
 02/16  04:00:00,287.769828688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956718745,0.0,2.18956718745
 02/16  05:00:00,299.992026384,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896642924,0.0,2.1896642924
 02/16  06:00:00,349.358200643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198355436,0.0,2.19198355436
 02/16  07:00:00,419.803387004,29.7309204482,0.0,0.0,49.8407270682,199.362908273,461.926071733,457.563421756,4.36264997755
 02/16  08:00:00,500.918397963,29.4938149741,0.0,0.0,149.522181205,199.362908273,393.596445737,387.033109597,6.56333614006
 02/16  09:00:00,1049.02747058,29.4938149741,0.0,0.0,448.566543614,448.566543614,220.801959444,205.422824808,15.379134636
 02/16  10:00:00,1012.31565778,29.4938149741,0.0,0.0,448.566543614,448.566543614,162.743749356,147.34440233,15.3993470258
 02/16  11:00:00,1060.0799314,29.4938149741,43.3505437726,0.0,448.566543614,448.566543614,128.015213881,110.410976865,17.6042370162
 02/16  12:00:00,1187.21200065,29.4938149741,155.105905888,0.0,448.566543614,448.566543614,104.003314017,86.3446000803,17.6587139363
 02/16  13:00:00,1154.65497165,29.4938149741,172.317904385,0.0,448.566543614,398.725816546,113.537620099,89.1696641441,24.3679559548
 02/16  14:00:00,1106.60390918,29.4938149741,78.0153778217,0.0,448.566543614,448.566543614,96.7463334443,74.6201160271,22.1262174173
 02/16  15:00:00,1136.486248,29.4938149741,106.892731517,0.0,448.566543614,448.566543614,85.2425683569,72.060858232,13.181710125
 02/16  16:00:00,1185.15409209,29.4938149741,154.138303077,0.0,448.566543614,448.566543614,96.5613037923,81.1892920127,15.3720117796
 02/16  17:00:00,1154.45752588,29.4938149741,77.4326232228,0.0,448.566543614,448.566543614,126.197883826,108.560341155,17.6375426711
 02/16  18:00:00,999.921279817,29.4938149741,20.9609398915,0.0,348.885089477,398.725816546,168.456397342,157.502297549,10.9540997927
 02/16  19:00:00,796.97374457,29.4938149741,4.44171462233,0.0,249.203635341,299.044362409,220.820871106,212.069453508,8.75141759794
 02/16  20:00:00,726.972697541,29.4938149741,0.0,0.0,249.203635341,299.044362409,250.400559992,243.84735045,6.55320954226
 02/16  21:00:00,644.594730025,29.4938149741,24.791537805,0.0,149.522181205,249.203635341,295.94919038,289.390374047,6.55881633277
 02/16  22:00:00,697.618558982,29.4938149741,78.2816888631,0.0,149.522181205,249.203635341,296.728761858,292.364386952,4.3643749057
 02/16  23:00:00,349.356785676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976566098,0.0,2.18976566098
 02/16  24:00:00,299.992026585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955324405,0.0,2.18955324405
 02/17  01:00:00,287.769828481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896499024,0.0,2.1896499024
 02/17  02:00:00,287.769828458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974655388,0.0,2.18974655388
 02/17  03:00:00,287.769828521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984301354,0.0,2.18984301354
 02/17  04:00:00,287.769828405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963042844,0.0,2.18963042844
 02/17  05:00:00,299.992026189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972709426,0.0,2.18972709426
 02/17  06:00:00,349.35820096,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437156452,0.0,4.36437156452
 02/17  07:00:00,419.788475248,29.7699636294,0.0,0.0,49.8407270682,199.362908273,422.998129586,420.806981379,2.19114820666
 02/17  08:00:00,500.817810627,29.4938149741,0.0,0.0,149.522181205,199.362908273,286.407396017,277.662661454,8.74473456274
 02/17  09:00:00,1048.92528107,29.4938149741,0.0,0.0,448.566543614,448.566543614,93.2790986084,80.0906373842,13.1884612242
 02/17  10:00:00,1091.24723102,29.4938149741,35.9304215975,0.0,448.566543614,448.566543614,68.9540030406,53.5549312163,15.3990718243
 02/17  11:00:00,1122.45557542,29.4938149741,91.8797769662,0.0,448.566543614,448.566543614,47.6478081996,30.0419631719,17.6058450277
 02/17  12:00:00,1123.29306724,29.5401603007,94.6477606148,0.0,448.566543614,448.566543614,42.0438824344,23.6193673995,18.4245150349
 02/17  13:00:00,1027.14857595,29.4938149741,59.9550139979,0.0,448.566543614,398.725816546,59.6635360166,36.067261996,23.5962740206
 02/17  14:00:00,999.639099726,30.0397025901,4.80589568595,0.0,448.566543614,448.566543614,31.1449525112,9.01508068191,22.1298718293
 02/17  15:00:00,1071.35230785,29.8868747483,43.645237133,0.0,448.566543614,448.566543614,17.5584418113,2.18019900036,15.3782428109
 02/17  16:00:00,1071.83502147,29.552281655,44.3908450148,0.0,448.566543614,448.566543614,22.8844482667,9.7129757905,13.1714724762
 02/17  17:00:00,1051.85143399,29.8933396925,8.15150227423,0.0,448.566543614,448.566543614,37.7765375482,20.1398090079,17.6367285403
 02/17  18:00:00,916.478689879,29.4938149741,0.0,0.0,348.885089477,398.725816546,81.3437907281,70.3886242781,10.9551664499
 02/17  19:00:00,751.370150316,29.4938149741,0.0,0.0,249.203635341,299.044362409,189.703486614,180.952439252,8.75104736119
 02/17  20:00:00,737.172762986,29.4938149741,0.0,0.0,249.203635341,299.044362409,220.906832006,214.352553596,6.55427840991
 02/17  21:00:00,587.692043552,29.4938149741,0.0,0.0,149.522181205,249.203635341,276.10789455,269.549971894,6.55792265603
 02/17  22:00:00,553.039799333,29.4938149741,0.0,0.0,149.522181205,249.203635341,303.765645334,299.401514906,4.36413042835
 02/17  23:00:00,349.356785175,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898085597,0.0,2.1898085597
 02/17  24:00:00,299.992026085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959589878,0.0,2.18959589878
 02/18  01:00:00,237.929101026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969212436,0.0,2.18969212436
 02/18  02:00:00,237.929101097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978833163,0.0,2.18978833163
 02/18  03:00:00,237.929101136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957539661,0.0,2.18957539661
 02/18  04:00:00,237.929101095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967182358,0.0,2.18967182358
 02/18  05:00:00,250.151298947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976805513,0.0,2.18976805513
 02/18  06:00:00,274.597110377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412148719,0.0,4.36412148719
 02/18  07:00:00,419.671722445,29.5354513734,0.0,0.0,49.8407270682,199.362908273,580.455758721,578.264261037,2.19149768469
 02/18  08:00:00,401.290847598,29.4938149741,0.0,0.0,49.8407270682,199.362908273,490.982178939,486.613334545,4.3688443942
 02/18  09:00:00,650.407856281,29.4938149741,0.0,0.0,249.203635341,249.203635341,375.677789249,369.12389551,6.55389373885
 02/18  10:00:00,613.659905296,29.4938149741,0.0,0.0,249.203635341,249.203635341,266.717958849,257.96738639,8.75057245923
 02/18  11:00:00,564.701093643,29.4938149741,0.0,0.0,249.203635341,249.203635341,175.096211259,166.352007008,8.74420425035
 02/18  12:00:00,564.675727161,29.4938149741,0.0,0.0,249.203635341,249.203635341,138.95013745,130.192884715,8.7572527355
 02/18  13:00:00,564.718043027,29.4938149741,0.0,0.0,249.203635341,249.203635341,197.91041009,189.163118453,8.74729163701
 02/18  14:00:00,564.66174424,29.4938149741,0.0,0.0,249.203635341,249.203635341,123.166142929,114.421611262,8.74453166734
 02/18  15:00:00,315.456371501,29.4938149741,0.0,0.0,74.7610906023,174.442544739,121.334335772,114.780587651,6.55374812052
 02/18  16:00:00,315.490740698,29.4938149741,0.0,0.0,74.7610906023,174.442544739,166.888706592,162.516176019,4.37253057319
 02/18  17:00:00,374.685549759,29.4938149741,0.000637207237932,0.0,74.7610906023,174.442544739,276.608046236,270.057294522,6.55075171421
 02/18  18:00:00,343.539335067,29.4938149741,0.0,0.0,24.9203635341,149.522181205,394.223344889,392.032198746,2.19114614277
 02/18  19:00:00,347.929825006,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288126909,0.0,4.36288126909
 02/18  20:00:00,323.485428966,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131225542,0.0,2.19131225542
 02/18  21:00:00,323.485429766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237085573,0.0,4.36237085573
 02/18  22:00:00,299.041976953,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573217718,0.0,4.36573217718
 02/18  23:00:00,274.595694787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974328521,0.0,2.18974328521
 02/18  24:00:00,250.151299212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983938707,0.0,2.18983938707
 02/19  01:00:00,237.928629234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882489741,0.0,2.18882489741
 02/19  02:00:00,237.928629172,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,239.053875177,1.11976351334,0.0,0.0,24.9203635341,149.522181205,9.5876038265,7.39875719131,2.18884663518
 02/19  04:00:00,239.805920446,1.86627252223,0.0,0.0,24.9203635341,149.522181205,17.0590125419,14.8701442605,2.18886828143
 02/19  05:00:00,251.653600015,1.49301801779,0.0,0.0,24.9203635341,149.522181205,15.3530720348,13.1640966535,2.18897538125
 02/19  06:00:00,276.477235018,1.86627252223,0.0,0.0,24.9203635341,149.522181205,21.5203435668,19.3288477057,2.19149586103
 02/19  07:00:00,307.902452093,1.49301801779,0.0,0.0,24.9203635341,149.522181205,19.3934978807,17.2045959747,2.18890190603
 02/19  08:00:00,298.544961484,1.86627252223,0.0,0.0,24.9203635341,149.522181205,18.7461836983,16.5572595401,2.18892415816
 02/19  09:00:00,298.163430295,1.49301801779,0.0,0.0,24.9203635341,149.522181205,7.58494278491,5.39593332048,2.18900946443
 02/19  10:00:00,259.999816348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896667147,0.0,2.18896667147
 02/19  11:00:00,211.111025111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898816056,0.0,2.18898816056
 02/19  12:00:00,211.111968135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050274445,0.0,2.19050274445
 02/19  13:00:00,211.111968195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056318408,0.0,2.19056318408
 02/19  14:00:00,211.113383721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589555416,0.0,4.36589555416
 02/19  15:00:00,211.111968204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063577938,0.0,2.19063577938
 02/19  16:00:00,211.111024941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891427402,0.0,2.18891427402
 02/19  17:00:00,259.99981625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893581734,0.0,2.18893581734
 02/19  18:00:00,313.75374303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895733714,0.0,2.18895733714
 02/19  19:00:00,347.928409672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897883328,0.0,2.18897883328
 02/19  20:00:00,323.484013976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900030568,0.0,2.18900030568
 02/19  21:00:00,323.484013787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876790465,0.0,2.18876790465
 02/19  22:00:00,299.041033357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144793536,0.0,2.19144793536
 02/19  23:00:00,274.595222738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877917942,0.0,2.18877917942
 02/19  24:00:00,250.525762387,0.373254504447,0.0,0.0,24.9203635341,149.522181205,4.45476782757,2.26596695735,2.18880087022
 02/20  01:00:00,239.428274079,1.49301801779,0.0,0.0,24.9203635341,149.522181205,11.1233645705,8.93454258995,2.1888219806
 02/20  02:00:00,239.428830944,1.49301801779,0.0,0.0,24.9203635341,149.522181205,9.70590710073,9.68590710073,0.02
 02/20  03:00:00,239.80486992,1.86627252223,0.0,0.0,24.9203635341,149.522181205,15.6296061252,13.4406353028,2.18897082237
 02/20  04:00:00,239.429747702,1.49301801779,0.0,0.0,24.9203635341,149.522181205,13.1116111054,10.9226610386,2.18895006679
 02/20  05:00:00,252.028556707,1.86627252223,0.0,0.0,24.9203635341,149.522181205,17.6363804737,15.4474946362,2.18888583745
 02/20  06:00:00,276.099608481,1.49301801779,0.0,0.0,24.9203635341,149.522181205,15.6120290765,13.4205361021,2.19149297443
 02/20  07:00:00,308.277774929,1.86627252223,0.0,0.0,24.9203635341,149.522181205,22.1728293402,19.9838466525,2.18898268763
 02/20  08:00:00,298.169290375,1.49301801779,0.0,0.0,24.9203635341,149.522181205,15.484268302,13.2952853569,2.18898294513
 02/20  09:00:00,298.164040913,1.49301801779,0.0,0.0,24.9203635341,149.522181205,8.40747264722,6.21853195497,2.18894069225
 02/20  10:00:00,260.747624065,0.746509008894,0.0,0.0,24.9203635341,149.522181205,3.93977556793,1.75081388327,2.18896168465
 02/20  11:00:00,211.111024908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898219829,0.0,2.18898219829
 02/20  12:00:00,211.111967869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049595904,0.0,2.19049595904
 02/20  13:00:00,211.111967876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055599007,0.0,2.19055599007
 02/20  14:00:00,290.310558198,12.3213378047,36.4963482115,0.0,24.9203635341,149.522181205,4.36624044607,0.0,4.36624044607
 02/20  15:00:00,281.916638561,9.76200846298,29.2128412162,0.0,24.9203635341,149.522181205,2.1906296834,0.0,2.1906296834
