Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  16:00:00,211.111024837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890673642,0.0,2.18890673642
 02/20  17:00:00,292.604221416,1.16815909252,0.730452371328,0.0,24.9203635341,149.522181205,2.18892798263,0.0,2.18892798263
 02/20  18:00:00,313.753742867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894916545,0.0,2.18894916545
 02/20  19:00:00,347.9284095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896968287,0.0,2.18896968287
 02/20  20:00:00,323.484013804,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889907801,0.0,2.1889907801
 02/20  21:00:00,323.484013631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875803041,0.0,2.18875803041
 02/20  22:00:00,300.163261888,1.11976351334,0.0,0.0,24.9203635341,149.522181205,5.51441611967,3.32297738232,2.19143873735
 02/20  23:00:00,276.092682745,1.49301801779,0.0,0.0,24.9203635341,149.522181205,8.17625216245,5.98748352189,2.18876864056
 02/20  24:00:00,252.024865326,1.86627252223,0.0,0.0,24.9203635341,149.522181205,12.6556982845,10.4669083807,2.18878990378
 02/21  01:00:00,289.27130433,1.49301801779,0.0,0.0,24.9203635341,199.362908273,13.589375992,11.3995635981,2.18981239384
 02/21  02:00:00,289.647905201,1.86627252223,0.0,0.0,24.9203635341,199.362908273,18.0965130371,15.9068068619,2.18970617525
 02/21  03:00:00,289.274637849,1.49301801779,0.0,0.0,24.9203635341,199.362908273,18.0749321416,15.8851295003,2.18980264131
 02/21  04:00:00,289.650840372,1.86627252223,0.0,0.0,24.9203635341,199.362908273,22.0396671801,19.8498467621,2.18982041801
 02/21  05:00:00,301.499662379,1.49301801779,0.0,0.0,24.9203635341,199.362908273,21.8665463866,19.6768640183,2.18968236826
 02/21  06:00:00,351.243716692,1.86627252223,0.0,0.0,49.8407270682,199.362908273,30.2447029965,25.8804264918,4.36427650468
 02/21  07:00:00,411.580098984,29.4938149741,0.0,0.0,49.8407270682,199.362908273,1151.59891705,1149.40800773,2.1909093217
 02/21  08:00:00,501.393267276,29.4938149741,0.0,0.0,149.522181205,199.362908273,892.430334454,883.686417409,8.74391704513
 02/21  09:00:00,1049.09149851,29.4938149741,0.0,0.0,448.566543614,448.566543614,254.401429674,241.212642631,13.1887870436
 02/21  10:00:00,1012.30171515,29.4938149741,0.0,0.0,448.566543614,448.566543614,125.461002644,110.060476762,15.4005258823
 02/21  11:00:00,1010.46986266,29.7107425199,15.5508782515,0.0,448.566543614,448.566543614,98.0728633769,80.4687871907,17.6040761862
 02/21  12:00:00,1101.19451849,31.0158655569,72.1926562117,0.0,448.566543614,448.566543614,80.5308431843,62.8755664493,17.655276735
 02/21  13:00:00,1072.18251296,31.2251260707,92.3539296784,0.0,448.566543614,398.725816546,100.626533673,76.2565036949,24.370029978
 02/21  14:00:00,1120.90454869,29.5346506866,92.9630375478,0.0,448.566543614,448.566543614,63.1286987334,41.0012279607,22.1274707727
 02/21  15:00:00,1122.24401852,30.4683653644,93.3991705877,0.0,448.566543614,448.566543614,28.5280972804,15.3452029256,13.1828943548
 02/21  16:00:00,1101.57520936,29.7814577535,74.0339738236,0.0,448.566543614,448.566543614,33.0711334419,17.7035964598,15.3675369821
 02/21  17:00:00,1110.92244604,29.4938149741,36.0104969947,0.0,448.566543614,448.566543614,42.5749275853,24.9373760093,17.637551576
 02/21  18:00:00,927.006310657,29.4938149741,0.291237158943,0.0,348.885089477,398.725816546,70.2979984258,59.3430799215,10.9549185044
 02/21  19:00:00,751.375986401,29.4938149741,0.0,0.0,249.203635341,299.044362409,170.502937583,161.752746272,8.75019131129
 02/21  20:00:00,726.966495751,29.4938149741,0.0,0.0,249.203635341,299.044362409,215.236969286,208.683300708,6.55366857803
 02/21  21:00:00,577.494775442,29.4938149741,0.0,0.0,149.522181205,249.203635341,278.140641279,271.582397317,6.55824396214
 02/21  22:00:00,553.070344665,29.4938149741,0.0,0.0,149.522181205,249.203635341,310.228972599,305.864777147,4.36419545204
 02/21  23:00:00,349.356784545,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960411076,0.0,2.18960411076
 02/21  24:00:00,299.992025389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969920623,0.0,2.18969920623
 02/22  01:00:00,287.76982739,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897933893,0.0,2.1897933893
 02/22  02:00:00,287.769827383,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895790516,0.0,2.1895790516
 02/22  03:00:00,287.769827323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896737559,0.0,2.1896737559
 02/22  04:00:00,287.769827357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976826447,0.0,2.18976826447
 02/22  05:00:00,299.992025212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955387704,0.0,2.18955387704
 02/22  06:00:00,349.358199237,0.0,0.0,0.0,49.8407270682,199.362908273,4.3641574731,0.0,4.3641574731
 02/22  07:00:00,411.144854757,29.4938149741,0.0,0.0,49.8407270682,199.362908273,597.802673569,595.61139699,2.19127657965
 02/22  08:00:00,500.921314602,29.4938149741,0.0,0.0,149.522181205,199.362908273,390.974504284,382.230969718,8.74353456546
 02/22  09:00:00,1048.97705783,29.4938149741,0.0,0.0,448.566543614,448.566543614,151.54735219,138.358543194,13.1888089961
 02/22  10:00:00,1012.26787342,29.4938149741,0.0,0.0,448.566543614,448.566543614,99.6507303488,84.2525699771,15.3981603717
 02/22  11:00:00,987.533242514,29.7146224136,3.36672476826,0.0,448.566543614,448.566543614,75.7819933245,58.1788421123,17.6031512121
 02/22  12:00:00,1108.58282412,31.9191301675,78.5096142533,0.0,448.566543614,448.566543614,61.0968093966,41.2351859501,19.8616234465
 02/22  13:00:00,1181.60026519,32.249184311,197.933815384,0.0,448.566543614,398.725816546,52.2353165313,30.0826451592,22.1526713721
 02/22  14:00:00,1281.87919994,31.5235654133,247.022132138,0.0,448.566543614,448.566543614,24.7142311885,2.58457857394,22.1296526146
 02/22  15:00:00,1285.86474835,29.8645957933,252.011012045,0.0,448.566543614,448.566543614,16.0314856031,0.653384540292,15.3781010628
 02/22  16:00:00,1282.85330196,29.4999899944,249.962381764,0.0,448.566543614,448.566543614,14.8326605522,1.66138312215,13.17127743
 02/22  17:00:00,1273.30152546,29.4938149741,193.910668612,0.0,448.566543614,448.566543614,32.1726320489,14.5357445,17.6368875489
 02/22  18:00:00,1090.75082248,29.4938149741,109.226886868,0.0,348.885089477,398.725816546,68.1160252635,57.1618878847,10.9541373788
 02/22  19:00:00,861.993290055,29.4938149741,47.514381024,0.0,249.203635341,299.044362409,129.936674069,121.185864783,8.75080928612
 02/22  20:00:00,747.678269973,29.4938149741,0.286595922725,0.0,249.203635341,299.044362409,185.450123258,178.896028799,6.55409445921
 02/22  21:00:00,577.469767612,29.4938149741,0.0,0.0,149.522181205,249.203635341,266.235315083,259.67662215,6.55869293329
 02/22  22:00:00,553.046382993,29.4938149741,0.0,0.0,149.522181205,249.203635341,298.652232254,294.287758532,4.36447372257
 02/22  23:00:00,349.356784151,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974263479,0.0,2.18974263479
 02/22  24:00:00,299.99202515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983696972,0.0,2.18983696972
 02/23  01:00:00,287.769827009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962192312,0.0,2.18962192312
 02/23  02:00:00,287.769827016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971603056,0.0,2.18971603056
 02/23  03:00:00,287.769827098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980994826,0.0,2.18980994826
 02/23  04:00:00,287.769827077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959518191,0.0,2.18959518191
 02/23  05:00:00,299.99202486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968931582,0.0,2.18968931582
 02/23  06:00:00,349.35819901,0.0,0.0,0.0,49.8407270682,199.362908273,4.36442540827,0.0,4.36442540827
 02/23  07:00:00,411.129506502,29.5002581935,0.0,0.0,49.8407270682,199.362908273,601.550806244,599.359396592,2.19140965136
 02/23  08:00:00,500.883772261,29.4938149741,0.0,0.0,149.522181205,199.362908273,358.429146729,349.685273896,8.74387283263
 02/23  09:00:00,1048.96344595,29.5189785324,0.0,0.0,448.566543614,448.566543614,106.597410698,93.4091731083,13.1882375899
 02/23  10:00:00,1117.48306936,29.7432005202,51.8407758372,0.0,448.566543614,448.566543614,68.4237959491,50.8270119476,17.5967840016
 02/23  11:00:00,1246.65170389,31.1568827956,213.069863588,0.0,448.566543614,448.566543614,49.1095488639,33.7059666158,15.4035822481
 02/23  12:00:00,1303.81594737,33.4406914945,263.543157238,0.0,448.566543614,448.566543614,41.7033314513,21.8410657405,19.8622657108
 02/23  13:00:00,1280.55205538,35.2514676005,284.751033776,0.0,448.566543614,398.725816546,38.351896662,16.1981728668,22.1537237953
 02/23  14:00:00,1346.71166097,35.3647226034,299.151246398,0.0,448.566543614,448.566543614,22.2100050803,0.0841089734911,22.1258961068
 02/23  15:00:00,1347.11956634,34.2646153968,300.25775533,0.0,448.566543614,448.566543614,15.3768512145,0.0,15.3768512145
 02/23  16:00:00,1341.89294624,32.3745220252,296.433762019,0.0,448.566543614,448.566543614,13.171848085,0.0,13.171848085
 02/23  17:00:00,1388.32436354,31.2675678232,293.483148515,0.0,448.566543614,448.566543614,17.6357105077,0.0,17.6357105077
 02/23  18:00:00,1238.25853116,29.4938149741,248.796241364,0.0,348.885089477,398.725816546,19.202662782,8.24690109774,10.9557616842
 02/23  19:00:00,892.69989038,29.4938149741,76.0687118656,0.0,249.203635341,299.044362409,64.2869005296,55.5357283089,8.75117222075
 02/23  20:00:00,772.589009942,29.4938149741,4.5561009565,0.0,249.203635341,299.044362409,96.8232393463,90.2688757526,6.55436359368
 02/23  21:00:00,577.395933662,29.4938149741,0.0,0.0,149.522181205,249.203635341,173.847241132,167.289265567,6.557975565
 02/23  22:00:00,552.982644197,29.4938149741,0.0,0.0,149.522181205,249.203635341,218.712653859,214.348478515,4.36417534367
 02/23  23:00:00,349.356783919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983064415,0.0,2.18983064415
 02/23  24:00:00,299.992024768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961586176,0.0,2.18961586176
 02/24  01:00:00,287.769826703,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897091638,0.0,2.1897091638
 02/24  02:00:00,287.76982679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980255587,0.0,2.18980255587
 02/24  03:00:00,287.769826789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958733393,0.0,2.18958733393
 02/24  04:00:00,287.769826768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968093871,0.0,2.18968093871
 02/24  05:00:00,299.992024631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977435521,0.0,2.18977435521
 02/24  06:00:00,349.358198736,0.0,0.0,0.0,49.8407270682,199.362908273,4.36411818861,0.0,4.36411818861
 02/24  07:00:00,411.514568536,29.9494429949,0.0,0.0,49.8407270682,199.362908273,528.39275745,526.201264596,2.19149285447
 02/24  08:00:00,500.828917392,29.4938149741,0.0,0.0,149.522181205,199.362908273,292.818694319,284.07375816,8.74493615916
 02/24  09:00:00,1076.70677888,30.1826195597,6.26393214965,0.0,448.566543614,448.566543614,86.3731677003,73.1852735455,13.1878941548
 02/24  10:00:00,1243.91054823,31.8649833918,161.877147499,0.0,448.566543614,448.566543614,59.2324594731,41.6340485425,17.5984109306
 02/24  11:00:00,1307.34145079,34.7544763773,264.993218965,0.0,448.566543614,448.566543614,40.8441542887,25.440148099,15.4040061897
 02/24  12:00:00,1338.40744768,36.6643531988,289.946910184,0.0,448.566543614,448.566543614,34.2590889229,14.396335325,19.8627535979
 02/24  13:00:00,1311.8473381,37.0034174345,310.080799567,0.0,448.566543614,398.725816546,34.5712893196,12.4170974103,22.1541919093
 02/24  14:00:00,1376.52820356,37.4840347336,321.957642471,0.0,448.566543614,448.566543614,22.2121338005,0.0851275966232,22.1270062039
 02/24  15:00:00,1366.87082976,36.8835347704,314.358650156,0.0,448.566543614,448.566543614,15.3771318525,0.0,15.3771318525
 02/24  16:00:00,1341.84110217,36.075190643,294.791549509,0.0,448.566543614,448.566543614,13.1720621161,0.0,13.1720621161
 02/24  17:00:00,1374.60603411,34.1677977164,283.740475722,0.0,448.566543614,448.566543614,17.6359436288,0.0,17.6359436288
 02/24  18:00:00,1167.3403043,29.7578406076,181.277251126,0.0,348.885089477,398.725816546,19.6276635191,8.67286880697,10.9547947121
 02/24  19:00:00,839.743044984,29.4938149741,35.4196028518,0.0,249.203635341,299.044362409,54.3866568654,45.6353715117,8.75128535374
 02/24  20:00:00,726.855423214,29.4938149741,0.0,0.0,249.203635341,299.044362409,94.2013270112,87.6468775582,6.55444945301
 02/24  21:00:00,577.388145706,29.4938149741,0.0,0.0,149.522181205,249.203635341,165.343232752,158.785178901,6.55805385137
 02/24  22:00:00,552.966855453,29.4938149741,0.0,0.0,149.522181205,249.203635341,199.879681682,195.51545196,4.36422972205
 02/24  23:00:00,349.356783623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954909435,0.0,2.18954909435
 02/24  24:00:00,299.992024474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964272398,0.0,2.18964272398
 02/25  01:00:00,237.929099351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973537513,0.0,2.18973537513
 02/25  02:00:00,237.929099458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982813788,0.0,2.18982813788
 02/25  03:00:00,237.929099402,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896124636,0.0,2.1896124636
 02/25  04:00:00,237.92909941,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897054332,0.0,2.1897054332
 02/25  05:00:00,250.151297292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979821981,0.0,2.18979821981
 02/25  06:00:00,274.597107629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36416266736,0.0,4.36416266736
 02/25  07:00:00,411.467802867,29.9507766979,0.0,0.0,49.8407270682,199.362908273,471.877466954,469.686371385,2.19109556947
 02/25  08:00:00,401.159924875,29.4938149741,0.0,0.0,49.8407270682,199.362908273,313.659667022,309.290810611,4.36885641173
 02/25  09:00:00,650.222818534,29.4938149741,0.0,0.0,249.203635341,249.203635341,128.644263013,122.090386595,6.55387641832
 02/25  10:00:00,690.468556578,29.4938149741,34.2206028466,0.0,249.203635341,249.203635341,77.1800793691,68.429633623,8.75044574608
 02/25  11:00:00,855.127006499,30.3122072098,217.504303381,0.0,249.203635341,249.203635341,57.5312858054,48.7861396296,8.74514617582
 02/25  12:00:00,931.474867513,33.1005939048,281.701999437,0.0,249.203635341,249.203635341,42.8718761205,34.1148780985,8.75699802196
 02/25  13:00:00,950.794082178,33.8376455907,302.275747622,0.0,249.203635341,249.203635341,32.0189510538,23.2719484529,8.74700260094
 02/25  14:00:00,951.471621711,32.2200233253,309.929136244,0.0,249.203635341,249.203635341,12.4910026342,3.74683241505,8.7441702192
 02/25  15:00:00,667.946194604,29.5027100907,282.339651473,0.0,74.7610906023,174.442544739,40.9234992503,34.3700158859,6.5534833644
 02/25  16:00:00,543.443812814,29.4938149741,161.030705993,0.0,74.7610906023,174.442544739,55.0922239621,50.7198842031,4.37233975898
 02/25  17:00:00,487.741116723,29.4938149741,59.5219113875,0.0,74.7610906023,174.442544739,146.913538093,140.363101261,6.55043683156
 02/25  18:00:00,409.868360967,29.4938149741,4.85197215452,0.0,24.9203635341,149.522181205,243.960938751,241.769473228,2.19146552238
 02/25  19:00:00,347.929822699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275446108,0.0,4.36275446108
 02/25  20:00:00,323.485426547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120231015,0.0,2.19120231015
 02/25  21:00:00,323.485427467,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256060968,0.0,4.36256060968
 02/25  22:00:00,299.041973958,0.0,0.0,0.0,24.9203635341,149.522181205,2.72163598621,0.0,2.72163598621
 02/25  23:00:00,274.595693106,0.0,0.0,0.0,24.9203635341,149.522181205,3.83099538837,0.0,3.83099538837
 02/25  24:00:00,250.151297437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971522371,0.0,2.18971522371
 02/26  01:00:00,237.928627759,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  02:00:00,237.928627772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895292699,0.0,2.18895292699
 02/26  03:00:00,237.928627941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897116621,0.0,2.18897116621
 02/26  04:00:00,237.92862805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898935789,0.0,2.18898935789
 02/26  05:00:00,250.150825892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875411833,0.0,2.18875411833
 02/26  06:00:00,274.596635124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135081866,0.0,2.19135081866
 02/26  07:00:00,306.396679255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875936369,0.0,2.18875936369
 02/26  08:00:00,296.666408273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877778567,0.0,2.18877778567
 02/26  09:00:00,296.666408283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879616768,0.0,2.18879616768
 02/26  10:00:00,259.999814878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894183478,0.0,2.18894183478
 02/26  11:00:00,211.111023552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883276754,0.0,2.18883276754
 02/26  12:00:00,211.111966102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034015762,0.0,2.19034015762
 02/26  13:00:00,211.111965915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039718902,0.0,2.19039718902
 02/26  14:00:00,289.956716859,6.28086359622,60.3578281098,0.0,24.9203635341,149.522181205,4.36607399691,0.0,4.36607399691
 02/26  15:00:00,464.569564334,16.0280692232,181.783239232,0.0,24.9203635341,149.522181205,2.1906068674,0.0,2.1906068674
 02/26  16:00:00,379.089643885,9.52837664448,116.80107982,0.0,24.9203635341,149.522181205,2.18899272144,0.0,2.18899272144
 02/26  17:00:00,433.583156993,11.3442253131,122.270716082,0.0,24.9203635341,149.522181205,2.18894762058,0.0,2.18894762058
 02/26  18:00:00,305.21007487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890221019,0.0,2.18890221019
 02/26  19:00:00,347.928408105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879301186,0.0,2.18879301186
 02/26  20:00:00,323.484012341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881133483,0.0,2.18881133483
 02/26  21:00:00,323.484012294,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  22:00:00,299.041031016,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257678843,0.0,4.36257678843
 02/26  23:00:00,274.595221275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883204682,0.0,2.18883204682
 02/26  24:00:00,250.150825523,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888503076,0.0,2.1888503076
 02/27  01:00:00,287.769825937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972120764,0.0,2.18972120764
 02/27  02:00:00,287.769826005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981273042,0.0,2.18981273042
 02/27  03:00:00,287.769825933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895959933,0.0,2.1895959933
 02/27  04:00:00,287.76982589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968772628,0.0,2.18968772628
 02/27  05:00:00,299.992023734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977927663,0.0,2.18977927663
 02/27  06:00:00,349.35819645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208621233,0.0,2.19208621233
 02/27  07:00:00,426.572311738,29.7999860408,0.00110011253402,0.0,49.8407270682,199.362908273,369.463770131,365.101010519,4.36275961183
 02/27  08:00:00,561.451022312,29.4938149741,9.1200750945,0.0,149.522181205,199.362908273,262.566774256,254.816065754,7.75070850249
 02/27  09:00:00,1187.98720989,29.4938149741,74.1283700923,0.0,448.566543614,448.566543614,66.4083167343,52.2225440145,14.1857727198
 02/27  10:00:00,1237.02431009,29.4938149741,155.67867241,0.0,448.566543614,448.566543614,44.6043595318,29.2054422809,15.3989172509
 02/27  11:00:00,1259.12411666,29.4938149741,224.613374126,0.0,448.566543614,448.566543614,36.5300300611,20.0543969969,16.4756330642
 02/27  12:00:00,1308.62768943,29.4938149741,270.64109279,0.0,448.566543614,448.566543614,29.1438139686,10.354565142,18.7892488266
 02/27  13:00:00,1278.29050908,29.4938149741,289.509547114,0.0,448.566543614,398.725816546,39.6137238034,15.2486468777,24.3650769257
 02/27  14:00:00,1328.87982135,29.4938149741,292.366198425,0.0,448.566543614,448.566543614,23.2793794956,1.15017146225,22.1292080333
 02/27  15:00:00,1328.81414605,29.4938149741,292.649931333,0.0,448.566543614,448.566543614,13.1996738426,0.019830240066,13.1798436026
 02/27  16:00:00,1329.51167758,29.8719396245,293.186913965,0.0,448.566543614,448.566543614,13.5914114543,0.413132098656,13.1782793556
 02/27  17:00:00,1350.78223181,30.462268705,267.481985018,0.0,448.566543614,448.566543614,22.2339643589,2.39535272921,19.8386116297
 02/27  18:00:00,1107.49737787,29.4938149741,133.535103488,0.0,348.885089477,398.725816546,34.2188832599,23.2645631953,10.9543200646
 02/27  19:00:00,855.451556601,29.4938149741,41.0987489736,0.0,249.203635341,299.044362409,98.5910442889,89.841291223,8.74975306589
 02/27  20:00:00,773.297250519,29.4938149741,5.26697961803,0.0,249.203635341,299.044362409,141.835870724,137.460310379,4.37556034469
 02/27  21:00:00,577.411246866,29.4938149741,0.0,0.0,149.522181205,249.203635341,202.825599161,194.088303176,8.73729598532
 02/27  22:00:00,612.288262465,29.4938149741,7.79086437336,0.0,149.522181205,249.203635341,220.327723196,218.135790739,2.19193245742
 02/27  23:00:00,349.35678297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980726729,0.0,2.18980726729
 02/27  24:00:00,299.992023806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965072397,0.0,2.18965072397
 02/28  01:00:00,287.769825714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897416776,0.0,2.1897416776
 02/28  02:00:00,287.769825697,0.0,0.0,0.0,24.9203635341,199.362908273,4.35944775911,0.0,4.35944775911
 02/28  03:00:00,287.769825657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970627524,0.0,2.18970627524
 02/28  04:00:00,287.769825696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979711914,0.0,2.18979711914
 02/28  05:00:00,299.992023447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957978682,0.0,2.18957978682
 02/28  06:00:00,349.358195883,0.0,0.0,0.0,49.8407270682,199.362908273,2.19188462575,0.0,2.19188462575
 02/28  07:00:00,403.182887349,30.2880536854,0.0,0.0,49.8407270682,199.362908273,381.144103931,376.781580827,4.36252310471
 02/28  08:00:00,500.78015682,29.4938149741,0.0,0.0,149.522181205,199.362908273,236.441483379,229.878068138,6.56341524149
 02/28  09:00:00,1220.7812381,29.4938149741,105.393900005,0.0,448.566543614,448.566543614,67.7105524196,52.3304354083,15.3801170113
 02/28  10:00:00,1353.18015441,29.5275444482,265.304965,0.0,448.566543614,448.566543614,44.710615783,29.3133290846,15.3972866984
 02/28  11:00:00,1340.26084456,30.9116247018,292.820879392,0.0,448.566543614,448.566543614,27.2446854008,11.8396921855,15.4049932153
 02/28  12:00:00,1365.89014806,34.1555288892,314.649815236,0.0,448.566543614,448.566543614,22.1003527041,2.23801807144,19.8623346326
 02/28  13:00:00,1332.0066045,35.4608952704,329.297621807,0.0,448.566543614,398.725816546,25.6553030442,1.28982206674,24.3654809775
 02/28  14:00:00,1395.21158484,37.5524219383,340.57271521,0.0,448.566543614,448.566543614,22.127018328,0.0,22.127018328
 02/28  15:00:00,1393.52668891,36.5962806868,340.186172075,0.0,448.566543614,448.566543614,13.1782677656,0.0,13.1782677656
 02/28  16:00:00,1374.22125686,35.0893877387,322.618595237,0.0,448.566543614,448.566543614,13.1766519276,0.0,13.1766519276
 02/28  17:00:00,1401.76429037,32.6658925284,308.051420292,0.0,448.566543614,448.566543614,17.6367027339,0.0,17.6367027339
 02/28  18:00:00,1281.03294623,29.9130683395,298.739323558,0.0,348.885089477,398.725816546,11.7208114612,0.766911096525,10.9539003647
 02/28  19:00:00,1113.14711585,29.4938149741,290.264274733,0.0,249.203635341,299.044362409,37.7045885891,28.953477278,8.75111131113
 02/28  20:00:00,1007.61971579,29.4938149741,211.867585443,0.0,249.203635341,299.044362409,65.9981917002,59.4442282973,6.55396340294
 02/28  21:00:00,778.852090233,29.4938149741,134.302901328,0.0,149.522181205,249.203635341,122.024867703,113.287684218,8.73718348534
 02/28  22:00:00,702.103152147,29.4938149741,83.3661302134,0.0,149.522181205,249.203635341,149.461067998,147.268912653,2.19215534531
 02/28  23:00:00,349.356782514,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977225735,0.0,2.18977225735
 02/28  24:00:00,299.992023366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970813832,0.0,2.18970813832
 03/01  01:00:00,287.769825293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979816502,0.0,2.18979816502
 03/01  02:00:00,287.769825306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958028854,0.0,2.18958028854
 03/01  03:00:00,287.769825306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967068147,0.0,2.18967068147
 03/01  04:00:00,287.76982535,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930381063,0.0,4.35930381063
 03/01  05:00:00,299.992023131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963335644,0.0,2.18963335644
 03/01  06:00:00,349.35819517,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210072952,0.0,2.19210072952
 03/01  07:00:00,405.883847129,30.9923833099,0.000130757953601,0.0,49.8407270682,199.362908273,317.729568498,313.366977135,4.36259136311
 03/01  08:00:00,500.804109901,29.4938149741,0.0,0.0,149.522181205,199.362908273,270.566152935,264.003004345,6.5631485902
 03/01  09:00:00,1048.91828814,29.4938149741,0.0,0.0,448.566543614,448.566543614,87.3636783587,71.9836464356,15.3800319231
 03/01  10:00:00,1177.28331072,29.4938149741,109.163056702,0.0,448.566543614,448.566543614,39.3851057158,23.9876850953,15.3974206206
 03/01  11:00:00,1324.45177629,29.4938149741,290.020409369,0.0,448.566543614,448.566543614,31.5800357876,16.1763828131,15.4036529746
 03/01  12:00:00,1346.66312181,29.8516094204,309.190545695,0.0,448.566543614,448.566543614,28.072417064,8.2126369545,19.8597801095
 03/01  13:00:00,1302.72352182,29.4938149741,313.68449383,0.0,448.566543614,398.725816546,30.1315708472,6.8190914737,23.3124793735
 03/01  14:00:00,1356.29474105,30.6141208739,317.041632356,0.0,448.566543614,448.566543614,22.8684141421,0.827257770254,22.0411563718
 03/01  15:00:00,1350.98726594,31.1278068315,312.383624921,0.0,448.566543614,448.566543614,14.3213068886,0.0167887226874,14.3045181659
 03/01  16:00:00,1349.77011359,31.5225061376,311.591418711,0.0,448.566543614,448.566543614,13.1747507728,0.0,13.1747507728
 03/01  17:00:00,1375.97318417,31.8237615711,291.400611175,0.0,448.566543614,448.566543614,19.9806399121,2.34397813101,17.636661781
 03/01  18:00:00,1206.09761471,29.6560782619,230.362810142,0.0,348.885089477,398.725816546,37.6926771825,26.7388639987,10.9538131838
 03/01  19:00:00,1011.54554265,29.4938149741,193.396651488,0.0,249.203635341,299.044362409,100.600042691,91.8501988993,8.74984379197
 03/01  20:00:00,959.160836352,29.4938149741,165.72437165,0.0,249.203635341,299.044362409,128.126680312,121.573658666,6.5530216453
 03/01  21:00:00,758.543507407,29.4938149741,115.989431319,0.0,149.522181205,249.203635341,175.394464656,168.836253264,6.55821139208
 03/01  22:00:00,727.843853963,29.4938149741,109.655398621,0.0,149.522181205,249.203635341,193.139828168,188.775310506,4.36451766243
 03/01  23:00:00,349.35678217,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977529187,0.0,2.18977529187
 03/01  24:00:00,299.992022991,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897105443,0.0,2.1897105443
 03/02  01:00:00,287.769824885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979971214,0.0,2.18979971214
 03/02  02:00:00,287.76982487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895812214,0.0,2.1895812214
 03/02  03:00:00,287.769824853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967086394,0.0,2.18967086394
 03/02  04:00:00,287.769824911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976031818,0.0,2.18976031818
 03/02  05:00:00,299.992022782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954174126,0.0,2.18954174126
 03/02  06:00:00,349.358195046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36439100988,0.0,4.36439100988
 03/02  07:00:00,488.200535549,31.0169775518,22.1625228335,0.0,49.8407270682,199.362908273,273.668172817,271.476730158,2.19144265903
 03/02  08:00:00,644.388788324,29.4938149741,79.4223976091,0.0,149.522181205,199.362908273,257.659504902,248.914869506,8.74463539641
 03/02  09:00:00,1314.42177384,29.4938149741,197.99596156,0.0,448.566543614,448.566543614,127.320275627,111.938007628,15.3822679987
 03/02  10:00:00,1367.73905132,29.4938149741,285.772489033,0.0,448.566543614,448.566543614,80.8230119,65.4259344022,15.3970774978
 03/02  11:00:00,1348.96100074,29.4938149741,311.751043904,0.0,448.566543614,448.566543614,51.5617981338,36.1584829077,15.4033152261
 03/02  12:00:00,1370.88562509,29.6532547706,328.566386239,0.0,448.566543614,448.566543614,38.7547935556,18.8905196852,19.8642738704
 03/02  13:00:00,1340.17297599,29.4938149741,344.277881145,0.0,448.566543614,398.725816546,34.7046672127,12.5558896156,22.1487775971
 03/02  14:00:00,1403.45888205,30.4916019924,355.880703706,0.0,448.566543614,448.566543614,22.3155533413,0.190001185904,22.1255521554
 03/02  15:00:00,1402.52055929,31.1578107819,355.07011766,0.0,448.566543614,448.566543614,15.3757151612,0.0,15.3757151612
 03/02  16:00:00,1384.57468421,31.3555217239,340.255095555,0.0,448.566543614,448.566543614,14.8265868095,1.65421378947,13.1723730201
 03/02  17:00:00,1421.10028368,31.4172580742,330.014221387,0.0,448.566543614,448.566543614,37.9436749444,20.3077374512,17.6359374932
 03/02  18:00:00,1305.95820628,29.5131431252,323.156450612,0.0,348.885089477,398.725816546,79.9980384268,69.0447394878,10.9532989389
 03/02  19:00:00,1142.99421665,29.4938149741,318.171180954,0.0,249.203635341,299.044362409,140.894185479,132.1435213,8.75066417885
 03/02  20:00:00,1113.87389498,29.4938149741,314.824593756,0.0,249.203635341,299.044362409,159.464491138,152.910923903,6.55356723514
 03/02  21:00:00,959.061170578,29.4938149741,310.880325996,0.0,149.522181205,249.203635341,201.611210415,195.053222615,6.55798780031
 03/02  22:00:00,931.40651983,29.4938149741,308.411988048,0.0,149.522181205,249.203635341,213.304012026,208.939811274,4.36420075248
 03/02  23:00:00,349.356781625,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953501749,0.0,2.18953501749
 03/02  24:00:00,299.992022474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962465827,0.0,2.18962465827
 03/03  01:00:00,287.769824311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971306153,0.0,2.18971306153
 03/03  02:00:00,287.769824406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980168062,0.0,2.18980168062
 03/03  03:00:00,287.769824387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958251888,0.0,2.18958251888
 03/03  04:00:00,287.769824374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967134878,0.0,2.18967134878
 03/03  05:00:00,299.992022234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976000017,0.0,2.18976000017
 03/03  06:00:00,349.358194927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386491384,0.0,4.36386491384
 03/03  07:00:00,706.156145301,30.8857740353,234.690599473,0.0,49.8407270682,199.362908273,279.483494936,277.29203553,2.19145940525
 03/03  08:00:00,864.700682927,29.4938149741,294.484581711,0.0,149.522181205,199.362908273,278.761156367,270.017084327,8.74407204029
 03/03  09:00:00,1427.94273639,29.4938149741,308.052490161,0.0,448.566543614,448.566543614,163.057557321,149.871052011,13.1865053095
 03/03  10:00:00,1400.1746799,29.4938149741,314.245655496,0.0,448.566543614,448.566543614,129.058112527,112.082275894,16.9758366321
 03/03  11:00:00,1358.73232293,29.4938149741,320.197200508,0.0,448.566543614,448.566543614,93.0376010106,77.0149694919,16.0226315186
 03/03  12:00:00,1365.37762494,29.4938149741,324.825031495,0.0,448.566543614,448.566543614,77.6087057777,57.7484996552,19.8602061225
 03/03  13:00:00,1319.55856663,29.4938149741,328.517364029,0.0,448.566543614,398.725816546,86.008085343,63.857519437,22.150565906
 03/03  14:00:00,1361.12621319,29.824470212,322.454486259,0.0,448.566543614,448.566543614,59.0884655747,36.9614724396,22.1269931351
 03/03  15:00:00,1359.1282101,30.2967736544,319.642777477,0.0,448.566543614,448.566543614,43.3392056772,30.156931223,13.1822744542
 03/03  16:00:00,1358.45486601,30.599739453,319.272629797,0.0,448.566543614,448.566543614,61.7095435028,46.3419244864,15.3676190164
 03/03  17:00:00,1397.94548987,30.8066814435,312.695441295,0.0,448.566543614,448.566543614,91.4113526592,73.7743904607,17.6369621986
 03/03  18:00:00,1277.57907568,29.4938149741,300.139564512,0.0,348.885089477,398.725816546,131.689916057,120.736097918,10.9538181388
 03/03  19:00:00,1098.91200195,29.4938149741,278.707769105,0.0,249.203635341,299.044362409,181.382455343,172.631338571,8.75111677147
 03/03  20:00:00,987.626178403,29.4938149741,193.863728847,0.0,249.203635341,299.044362409,191.03035994,184.477388085,6.55297185583
 03/03  21:00:00,730.513084251,29.4938149741,88.8102907299,0.0,149.522181205,249.203635341,230.569731776,224.011259042,6.55847273396
 03/03  22:00:00,684.406681271,29.4938149741,67.6699701972,0.0,149.522181205,249.203635341,241.374007608,237.009826994,4.36418061412
 03/03  23:00:00,349.356781607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966914099,0.0,2.18966914099
 03/03  24:00:00,299.992022473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975778562,0.0,2.18975778562
 03/04  01:00:00,237.929097186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953731244,0.0,2.18953731244
 03/04  02:00:00,237.929097053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962547342,0.0,2.18962547342
 03/04  03:00:00,237.929097023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971343558,0.0,2.18971343558
 03/04  04:00:00,237.929097069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980121944,0.0,2.18980121944
 03/04  05:00:00,250.151294803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958137334,0.0,2.18958137334
 03/04  06:00:00,274.597103142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218763053,0.0,2.19218763053
 03/04  07:00:00,470.671635851,30.0249086427,12.1045606703,0.0,49.8407270682,199.362908273,345.646619981,341.283749501,4.3628704793
 03/04  08:00:00,530.78438013,29.4938149741,65.9422828496,0.0,49.8407270682,199.362908273,333.491454226,329.122446521,4.36900770438
 03/04  09:00:00,920.549077525,29.4938149741,202.61567573,0.0,249.203635341,249.203635341,221.965344903,215.412380748,6.55296415536
 03/04  10:00:00,995.647455187,29.4938149741,307.195087601,0.0,249.203635341,249.203635341,84.189921509,75.4395795487,8.75034196034
 03/04  11:00:00,973.776548514,29.4938149741,328.692583451,0.0,249.203635341,249.203635341,52.5990219477,43.855373265,8.74364868269
 03/04  12:00:00,992.787011685,29.4938149741,345.020859937,0.0,249.203635341,249.203635341,45.7064222617,36.9494911262,8.75693113548
 03/04  13:00:00,991.299588084,29.4938149741,344.723947843,0.0,249.203635341,249.203635341,64.8727296099,56.1261809094,8.74654870059
 03/04  14:00:00,984.27561714,29.4938149741,338.151396743,0.0,249.203635341,249.203635341,77.8395804755,71.2764146618,6.56316581369
 03/04  15:00:00,719.681896416,29.4938149741,328.049624133,0.0,74.7610906023,174.442544739,149.002555515,142.448429554,6.55412596082
 03/04  16:00:00,705.58343485,29.4938149741,316.37938894,0.0,74.7610906023,174.442544739,188.991364373,182.442699637,6.54866473674
 03/04  17:00:00,741.544123203,29.4938149741,306.184031574,0.0,74.7610906023,174.442544739,236.281226514,229.730555197,6.55067131666
 03/04  18:00:00,704.949998284,29.4938149741,300.393359141,0.0,24.9203635341,149.522181205,301.495694586,299.30452758,2.19116700601
 03/04  19:00:00,347.929819216,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093529819,0.0,2.19093529819
 03/04  20:00:00,323.485423602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36270745974,0.0,4.36270745974
 03/04  21:00:00,323.485423114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121507003,0.0,2.19121507003
 03/04  22:00:00,299.041969898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36592330936,0.0,4.36592330936
 03/04  23:00:00,274.595690293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970749111,0.0,2.18970749111
 03/04  24:00:00,250.151294779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979522379,0.0,2.18979522379
 03/05  01:00:00,237.928625862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894123951,0.0,2.18894123951
 03/05  02:00:00,237.928625912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895464379,0.0,2.18895464379
 03/05  03:00:00,237.928625889,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889679986,0.0,2.1889679986
 03/05  04:00:00,237.92862579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898131285,0.0,2.18898131285
 03/05  05:00:00,250.150823407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874190521,0.0,2.18874190521
 03/05  06:00:00,274.596631521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139912169,0.0,2.19139912169
 03/05  07:00:00,297.8530104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898952202,0.0,2.18898952202
 03/05  08:00:00,296.666405926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874954053,0.0,2.18874954053
 03/05  09:00:00,296.666405747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876302369,0.0,2.18876302369
 03/05  10:00:00,259.999812333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  11:00:00,211.111021296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877648952,0.0,2.18877648952
 03/05  12:00:00,211.111963166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056203787,0.0,2.19056203787
 03/05  13:00:00,211.111963311,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091606981,0.0,4.36091606981
 03/05  14:00:00,211.113375226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545075077,0.0,4.36545075077
 03/05  15:00:00,211.111963311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034965374,0.0,2.19034965374
 03/05  16:00:00,211.111021323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891705787,0.0,2.18891705787
 03/05  17:00:00,259.999812399,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,305.210072511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893034483,0.0,2.18893034483
 03/05  19:00:00,347.928406023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894361857,0.0,2.18894361857
 03/05  20:00:00,323.484010531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895687885,0.0,2.18895687885
 03/05  21:00:00,323.484010576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897012545,0.0,2.18897012545
 03/05  22:00:00,299.041026989,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913003445,0.0,2.1913003445
 03/05  23:00:00,274.595219274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896496718,0.0,2.18896496718
 03/05  24:00:00,250.150823774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897822343,0.0,2.18897822343
 03/06  01:00:00,287.769823209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967811162,0.0,2.18967811162
 03/06  02:00:00,287.769823247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976429463,0.0,2.18976429463
 03/06  03:00:00,287.769823272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954301895,0.0,2.18954301895
 03/06  04:00:00,287.769823214,0.0,0.0,0.0,24.9203635341,199.362908273,2.189629408,0.0,2.189629408
 03/06  05:00:00,299.992021039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971561352,0.0,2.18971561352
 03/06  06:00:00,349.35819253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410292886,0.0,4.36410292886
 03/06  07:00:00,443.461226175,29.4938149741,0.00224467215795,0.0,49.8407270682,199.362908273,609.222851441,607.031555867,2.19129557402
 03/06  08:00:00,500.852536991,29.4938149741,0.0,0.0,149.522181205,199.362908273,335.274690916,326.530212388,8.74447852844
 03/06  09:00:00,1101.86660921,29.4938149741,19.2198143605,0.0,448.566543614,448.566543614,107.599564106,92.2168679029,15.3826962031
 03/06  10:00:00,1253.16333282,29.4973131104,172.036596848,0.0,448.566543614,448.566543614,66.6666953538,51.2692343948,15.397460959
 03/06  11:00:00,1310.35527585,29.4938149741,273.256050071,0.0,448.566543614,448.566543614,46.4785348746,31.0749738469,15.4035610278
 03/06  12:00:00,1323.83035642,29.4938149741,285.813966503,0.0,448.566543614,448.566543614,46.4029922028,26.5416605407,19.8613316621
 03/06  13:00:00,1288.90125412,29.4938149741,297.030227624,0.0,448.566543614,398.725816546,47.4048750743,25.2534268734,22.1514482009
 03/06  14:00:00,1350.00451962,29.5638505038,307.809559586,0.0,448.566543614,448.566543614,23.3624980324,1.23522183703,22.1272761954
 03/06  15:00:00,1339.88747574,29.4938149741,302.330092653,0.0,448.566543614,448.566543614,20.444482393,7.26181458971,13.1826678033
 03/06  16:00:00,1299.02551976,29.4938149741,265.368633814,0.0,448.566543614,448.566543614,28.2676358917,12.9026287018,15.3650071899
 03/06  17:00:00,1301.68524475,29.4938149741,220.074877987,0.0,448.566543614,448.566543614,19.743465407,2.10800454168,17.6354608653
 03/06  18:00:00,1128.02260162,29.4938149741,152.593602163,0.0,348.885089477,398.725816546,53.7107382988,42.756872522,10.9538657768
 03/06  19:00:00,841.888809928,29.4938149741,37.6982804837,0.0,249.203635341,299.044362409,162.255529426,153.50434791,8.75118151583
 03/06  20:00:00,726.933991023,29.4938149741,0.0,0.0,249.203635341,299.044362409,203.655895894,197.102882308,6.55301358549
 03/06  21:00:00,577.467858749,29.4938149741,0.0,0.0,149.522181205,249.203635341,278.730545999,272.172063412,6.55848258709
 03/06  22:00:00,553.044557992,29.4938149741,0.0,0.0,149.522181205,249.203635341,311.210420219,306.846223685,4.36419653373
 03/06  23:00:00,349.356780312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967711093,0.0,2.18967711093
 03/06  24:00:00,299.992021194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976320046,0.0,2.18976320046
 03/07  01:00:00,287.769822907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954049352,0.0,2.18954049352
 03/07  02:00:00,287.769822791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962601952,0.0,2.18962601952
 03/07  03:00:00,287.769822769,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897113527,0.0,2.1897113527
 03/07  04:00:00,287.769822816,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897965132,0.0,2.1897965132
 03/07  05:00:00,299.99202055,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895744925,0.0,2.1895744925
 03/07  06:00:00,349.358191616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19217402194,0.0,2.19217402194
 03/07  07:00:00,394.230614609,29.6727697079,0.0,0.0,49.8407270682,199.362908273,648.713044008,644.350206078,4.36283793055
 03/07  08:00:00,500.910252335,29.4938149741,0.0,0.0,149.522181205,199.362908273,403.64097622,394.897428387,8.74354783274
 03/07  09:00:00,1048.99583728,29.5429674648,0.0,0.0,448.566543614,448.566543614,120.068968514,106.881217101,13.1877514132
 03/07  10:00:00,1203.99722676,29.7853386925,124.107383953,0.0,448.566543614,448.566543614,62.6273558461,47.2300153328,15.3973405133
 03/07  11:00:00,1322.2537447,29.4938149741,281.974997674,0.0,448.566543614,448.566543614,35.6831603584,20.2791059384,15.40405442
 03/07  12:00:00,1350.31715697,29.4938149741,307.050965825,0.0,448.566543614,448.566543614,35.7023731227,15.8400334281,19.8623396945
 03/07  13:00:00,1304.84415638,29.4938149741,311.051055891,0.0,448.566543614,398.725816546,42.5510941127,18.1866070626,24.3644870501
 03/07  14:00:00,1355.67004636,29.4938149741,312.360964242,0.0,448.566543614,448.566543614,26.6290368086,4.50395005364,22.125086755
 03/07  15:00:00,1351.68815941,29.4938149741,310.372131322,0.0,448.566543614,448.566543614,14.5088461168,1.33138564619,13.1774604706
 03/07  16:00:00,1345.5420954,29.5365907492,306.751977572,0.0,448.566543614,448.566543614,13.1756234777,0.0,13.1756234777
 03/07  17:00:00,1368.6275571,29.9023480252,284.742268096,0.0,448.566543614,448.566543614,17.7305165516,0.0957601226744,17.6347564289
 03/07  18:00:00,1163.67851098,29.4938149741,187.81826496,0.0,348.885089477,398.725816546,39.9270184789,28.9727934086,10.9542250703
 03/07  19:00:00,894.552256178,29.4938149741,78.8538508282,0.0,249.203635341,299.044362409,122.606901131,113.856761602,8.75013952975
 03/07  20:00:00,748.777217365,29.4938149741,1.36337431225,0.0,249.203635341,299.044362409,160.541600419,153.988373764,6.55322665544
 03/07  21:00:00,577.425405042,29.4938149741,0.0,0.0,149.522181205,249.203635341,217.103231706,210.544877333,6.55835437275
 03/07  22:00:00,552.99844139,29.4938149741,0.0,0.0,149.522181205,249.203635341,244.560077127,240.195920489,4.36415663819
 03/07  23:00:00,349.356779707,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967778427,0.0,2.18967778427
 03/07  24:00:00,299.99202054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976198073,0.0,2.18976198073
 03/08  01:00:00,287.7698223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953887089,0.0,2.18953887089
 03/08  02:00:00,287.769822254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962346791,0.0,2.18962346791
 03/08  03:00:00,287.769822282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970787206,0.0,2.18970787206
 03/08  04:00:00,287.769822365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979210393,0.0,2.18979210393
 03/08  05:00:00,299.992020155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956930546,0.0,2.18956930546
 03/08  06:00:00,349.358190903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36441453637,0.0,4.36441453637
 03/08  07:00:00,399.569133168,30.1237222218,0.000301659971864,0.0,49.8407270682,199.362908273,350.799276849,348.607827795,2.19144905402
 03/08  08:00:00,533.308409145,29.4938149741,11.1691286448,0.0,149.522181205,199.362908273,315.143209972,306.3987249,8.74448507125
 03/08  09:00:00,1235.27375556,29.4938149741,122.189964903,0.0,448.566543614,448.566543614,170.261415993,154.879916401,15.3814995913
 03/08  10:00:00,1314.68148791,29.4938149741,234.048110027,0.0,448.566543614,448.566543614,130.791108877,115.395117735,15.3959911413
 03/08  11:00:00,1334.26953265,29.4938149741,299.438834648,0.0,448.566543614,448.566543614,89.5447086471,74.1427722385,15.4019364087
 03/08  12:00:00,1356.24247986,29.4938149741,316.936105995,0.0,448.566543614,448.566543614,56.372768797,36.5108751231,19.8618936739
 03/08  13:00:00,1326.23611749,29.4938149741,332.387173562,0.0,448.566543614,398.725816546,62.1841085236,40.0323218491,22.1517866745
 03/08  14:00:00,1373.73078758,29.4938149741,332.815896641,0.0,448.566543614,448.566543614,44.7481948307,22.6222575896,22.1259372412
 03/08  15:00:00,1355.45201104,29.4938149741,318.604865548,0.0,448.566543614,448.566543614,44.9356317478,29.5587765219,15.3768552259
 03/08  16:00:00,1347.76060402,29.500642271,312.680438072,0.0,448.566543614,448.566543614,58.9023318164,45.7324664139,13.1698654025
 03/08  17:00:00,1390.43907726,29.7335559196,307.812444931,0.0,448.566543614,448.566543614,84.982465321,67.3477733289,17.6346919921
 03/08  18:00:00,1284.1197103,29.4938149741,306.374190796,0.0,348.885089477,398.725816546,127.021651386,116.069293453,10.9523579336
 03/08  19:00:00,1128.12151387,29.4938149741,306.912564211,0.0,249.203635341,299.044362409,178.915957821,170.164851527,8.75110629394
 03/08  20:00:00,998.310183385,29.4938149741,204.359443724,0.0,249.203635341,299.044362409,191.782983818,185.230027907,6.55295591104
 03/08  21:00:00,740.208237459,29.4938149741,98.1710100601,0.0,149.522181205,249.203635341,230.890603069,224.332201695,6.55840137352
 03/08  22:00:00,759.826142244,29.4938149741,140.500388507,0.0,149.522181205,249.203635341,237.888102177,233.523951867,4.3641503107
 03/08  23:00:00,349.356779396,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965414683,0.0,2.18965414683
 03/08  24:00:00,299.992020261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973842923,0.0,2.18973842923
 03/09  01:00:00,287.769821989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951407421,0.0,2.18951407421
 03/09  02:00:00,287.769821846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959774599,0.0,2.18959774599
 03/09  03:00:00,287.769821803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968122428,0.0,2.18968122428
 03/09  04:00:00,287.769821833,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897645303,0.0,2.1897645303
 03/09  05:00:00,299.992019628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954089704,0.0,2.18954089704
 03/09  06:00:00,349.358189991,0.0,0.0,0.0,49.8407270682,199.362908273,2.19213550992,0.0,2.19213550992
 03/09  07:00:00,542.539250692,30.2544549001,83.5851108593,0.0,49.8407270682,199.362908273,309.829864317,305.467107009,4.36275730763
 03/09  08:00:00,681.79141464,29.4938149741,115.548141207,0.0,149.522181205,199.362908273,288.482476551,279.738627372,8.74384917948
 03/09  09:00:00,1332.63248529,29.4938149741,215.640777064,0.0,448.566543614,448.566543614,148.857530824,135.674473521,13.1830573029
