Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  10:00:00,1385.42284369,29.4938149741,297.982655897,0.0,448.566543614,448.566543614,100.683758166,85.2863092841,15.397448882
 03/09  11:00:00,1357.69704469,29.4938149741,311.877317736,0.0,448.566543614,448.566543614,53.7939572847,38.3907201765,15.4032371082
 03/09  12:00:00,1367.75083113,29.4938149741,324.25651688,0.0,448.566543614,448.566543614,37.7132700109,17.8521768418,19.8610931691
 03/09  13:00:00,1317.06329982,29.4938149741,325.344558087,0.0,448.566543614,398.725816546,45.0282263032,20.6655911469,24.3626351563
 03/09  14:00:00,1364.95716034,29.4938149741,321.60792685,0.0,448.566543614,448.566543614,29.7959083096,7.67268408546,22.1232242242
 03/09  15:00:00,1357.25467346,29.5271605555,313.985445561,0.0,448.566543614,448.566543614,17.1927520854,4.01638074405,13.1763713413
 03/09  16:00:00,1352.46642972,29.8543838215,307.253041435,0.0,448.566543614,448.566543614,25.4279420265,12.2534934098,13.1744486166
 03/09  17:00:00,1392.08519338,30.1727670242,298.547074327,0.0,448.566543614,448.566543614,50.2455820073,32.6100730202,17.6355089871
 03/09  18:00:00,1250.13941608,29.4938149741,271.436481144,0.0,348.885089477,398.725816546,112.713052979,101.759898846,10.953154133
 03/09  19:00:00,952.004273204,29.4938149741,135.138763007,0.0,249.203635341,299.044362409,186.86322019,178.113933099,8.74928709101
 03/09  20:00:00,858.121355633,29.4938149741,67.5277811334,0.0,249.203635341,299.044362409,206.168636813,199.616055605,6.55258120775
 03/09  21:00:00,709.550300479,29.4938149741,68.3648874707,0.0,149.522181205,249.203635341,244.067488823,237.509804704,6.55768411819
 03/09  22:00:00,705.547639146,29.4938149741,88.1105751051,0.0,149.522181205,249.203635341,246.84378615,242.479591485,4.36419466581
 03/09  23:00:00,349.356778702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976720647,0.0,2.18976720647
 03/09  24:00:00,299.9920196,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895435422,0.0,2.1895435422
 03/10  01:00:00,287.769821233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962581996,0.0,2.18962581996
 03/10  02:00:00,287.769821251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970828136,0.0,2.18970828136
 03/10  03:00:00,287.769821324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979056678,0.0,2.18979056678
 03/10  04:00:00,287.769821291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956615492,0.0,2.18956615492
 03/10  05:00:00,299.992019075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896486574,0.0,2.1896486574
 03/10  06:00:00,349.358189561,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639468593,0.0,4.3639468593
 03/10  07:00:00,732.523970126,30.3420092309,268.49256976,0.0,49.8407270682,199.362908273,300.882220317,298.691006519,2.19121379775
 03/10  08:00:00,876.65432439,29.4938149741,304.483936423,0.0,149.522181205,199.362908273,275.083958336,266.340489252,8.74346908416
 03/10  09:00:00,1429.62821358,29.4938149741,308.558951283,0.0,448.566543614,448.566543614,145.496340751,132.309615144,13.1867256065
 03/10  10:00:00,1394.62276528,29.4938149741,310.11818834,0.0,448.566543614,448.566543614,109.622594503,92.02726503,17.5953294729
 03/10  11:00:00,1348.07691833,29.4938149741,311.861355382,0.0,448.566543614,448.566543614,94.5903621922,79.1884539942,15.401908198
 03/10  12:00:00,1353.12480219,29.4938149741,315.737263549,0.0,448.566543614,448.566543614,89.5176880885,69.6589034802,19.8587846083
 03/10  13:00:00,1309.97207616,29.4938149741,320.721459205,0.0,448.566543614,398.725816546,111.07894269,88.9303130136,22.1486296764
 03/10  14:00:00,1361.86464397,29.4938149741,322.884858286,0.0,448.566543614,448.566543614,88.2503833389,66.1265757182,22.1238076207
 03/10  15:00:00,1360.01290725,29.4938149741,321.591513951,0.0,448.566543614,448.566543614,73.5831013731,60.4026851415,13.1804162316
 03/10  16:00:00,1360.00659888,29.6856848023,321.357116996,0.0,448.566543614,448.566543614,83.1315337956,69.9530425976,13.1784911981
 03/10  17:00:00,1410.21168018,29.9939813019,321.95450025,0.0,448.566543614,448.566543614,104.75547007,84.9176385988,19.8378314716
 03/10  18:00:00,1297.07352028,29.4938149741,322.263109818,0.0,348.885089477,398.725816546,139.517136351,128.563973127,10.9531632241
 03/10  19:00:00,1147.93512168,29.4938149741,321.47588175,0.0,249.203635341,299.044362409,183.424674351,174.675319138,8.74935521324
 03/10  20:00:00,1121.48429281,29.4938149741,320.163645834,0.0,249.203635341,299.044362409,187.373787876,182.99843013,4.37535774642
 03/10  21:00:00,966.268489762,29.4938149741,316.085738074,0.0,149.522181205,249.203635341,233.787701935,225.050957292,8.73674464249
 03/10  22:00:00,936.85125073,29.4938149741,312.139052559,0.0,149.522181205,249.203635341,245.873069059,243.680784141,2.19228491703
 03/10  23:00:00,349.356778183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975210142,0.0,2.18975210142
 03/10  24:00:00,299.992019114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952669784,0.0,2.18952669784
 03/11  01:00:00,237.929093699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960824839,0.0,2.18960824839
 03/11  02:00:00,237.929093744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968971589,0.0,2.18968971589
 03/11  03:00:00,237.929093773,0.0,0.0,0.0,24.9203635341,149.522181205,4.35931672892,0.0,4.35931672892
 03/11  04:00:00,237.929093748,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896272344,0.0,2.1896272344
 03/11  05:00:00,250.151291547,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897085807,0.0,2.1897085807
 03/11  06:00:00,274.597097373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215406463,0.0,2.19215406463
 03/11  07:00:00,453.960587421,29.8173116403,8.40095044398,0.0,49.8407270682,199.362908273,364.259954527,359.897274777,4.36267975015
 03/11  08:00:00,603.800500973,29.4938149741,137.052145958,0.0,49.8407270682,199.362908273,342.72218079,338.352977487,4.36920330377
 03/11  09:00:00,1019.06334816,29.4938149741,297.451874645,0.0,249.203635341,249.203635341,239.93159372,233.378629537,6.55296418308
 03/11  10:00:00,1003.14684163,29.4938149741,314.611608722,0.0,249.203635341,249.203635341,194.299963165,185.54970028,8.75026288536
 03/11  11:00:00,958.821217014,29.4938149741,318.990491498,0.0,249.203635341,249.203635341,168.411639045,161.848398882,6.56324016259
 03/11  12:00:00,956.61461298,29.4938149741,317.479994193,0.0,249.203635341,249.203635341,154.84880365,143.907541543,10.9412621069
 03/11  13:00:00,958.922576929,29.4938149741,318.754379417,0.0,249.203635341,249.203635341,84.3350531705,77.7701220611,6.5649311094
 03/11  14:00:00,959.504726425,29.4938149741,319.572006465,0.0,249.203635341,249.203635341,123.614591919,114.870030807,8.7445611116
 03/11  15:00:00,702.679797638,29.4938149741,314.313267487,0.0,74.7610906023,174.442544739,189.066277067,182.513044369,6.55323269732
 03/11  16:00:00,698.336703694,29.4938149741,310.481103712,0.0,74.7610906023,174.442544739,212.5559583,208.183715798,4.3722425028
 03/11  17:00:00,750.002080605,29.4938149741,312.435200627,0.0,74.7610906023,174.442544739,248.947744507,242.396433031,6.55131147593
 03/11  18:00:00,712.075605672,29.4938149741,313.071201667,0.0,24.9203635341,149.522181205,310.65562089,306.293013659,4.36260723023
 03/11  19:00:00,347.929814106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115577044,0.0,2.19115577044
 03/11  20:00:00,323.485418912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105734803,0.0,2.19105734803
 03/11  21:00:00,323.485418877,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265167098,0.0,4.36265167098
 03/11  22:00:00,299.041963658,0.0,0.0,0.0,24.9203635341,149.522181205,4.3659230749,0.0,4.3659230749
 03/11  23:00:00,274.595687233,0.0,0.0,0.0,24.9203635341,149.522181205,2.189538076,0.0,2.189538076
 03/11  24:00:00,250.151291529,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896195578,0.0,2.1896195578
 03/12  01:00:00,237.928623014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890587729,0.0,2.18890587729
 03/12  02:00:00,237.928622868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928622909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891303807,0.0,2.18891303807
 03/12  04:00:00,250.150820889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892014799,0.0,2.18892014799
 03/12  05:00:00,274.596627152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254772054,0.0,4.36254772054
 03/12  06:00:00,323.484007569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  07:00:00,313.75373651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890717234,0.0,2.18890717234
 03/12  08:00:00,296.666403378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891510127,0.0,2.18891510127
 03/12  09:00:00,301.973119558,11.5487870525,9.68054389265,0.0,24.9203635341,149.522181205,2.1889726553,0.0,2.1889726553
 03/12  10:00:00,376.464060744,15.4341211195,108.26689462,0.0,24.9203635341,149.522181205,2.18850636008,0.0,2.18850636008
 03/12  11:00:00,347.803928519,8.95856434122,98.9575933134,0.0,24.9203635341,149.522181205,2.19057780662,0.0,2.19057780662
 03/12  12:00:00,545.049219246,21.0041587137,244.370730153,0.0,24.9203635341,149.522181205,2.19056874833,0.0,2.19056874833
 03/12  13:00:00,533.63834468,19.301907637,232.197178553,0.0,24.9203635341,149.522181205,4.36621398746,0.0,4.36621398746
 03/12  14:00:00,582.311718674,23.1762294245,274.278432612,0.0,24.9203635341,149.522181205,2.19059452715,0.0,2.19059452715
 03/12  15:00:00,517.575338421,18.222250493,217.499219982,0.0,24.9203635341,149.522181205,2.18896707224,0.0,2.18896707224
 03/12  16:00:00,524.645181535,15.3757131649,185.466302794,0.0,24.9203635341,149.522181205,2.18897409373,0.0,2.18897409373
 03/12  17:00:00,392.687261282,4.90111739847,58.6485972044,0.0,24.9203635341,149.522181205,2.18894743394,0.0,2.18894743394
 03/12  18:00:00,296.666403407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878577597,0.0,2.18878577597
 03/12  19:00:00,323.484007716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879285374,0.0,2.18879285374
 03/12  20:00:00,323.484007544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879996762,0.0,2.18879996762
 03/12  21:00:00,299.04102242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143955547,0.0,2.19143955547
 03/12  22:00:00,274.595216474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878107457,0.0,2.18878107457
 03/12  23:00:00,250.150820798,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887881634,0.0,2.1887881634
 03/12  24:00:00,237.928622835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879525235,0.0,2.18879525235
 03/13  01:00:00,287.769819625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964770072,0.0,2.18964770072
 03/13  02:00:00,287.769819667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972691641,0.0,2.18972691641
 03/13  03:00:00,287.769819748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935807334,0.0,2.18935807334
 03/13  04:00:00,299.992017445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957922025,0.0,2.18957922025
 03/13  05:00:00,349.358186339,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185602685,0.0,2.19185602685
 03/13  06:00:00,428.104415495,29.4938149741,0.0,0.0,49.8407270682,199.362908273,502.004936426,497.642373723,4.36256270314
 03/13  07:00:00,528.236166566,29.4938149741,0.00137349439836,0.0,149.522181205,199.362908273,431.208493442,424.646056528,6.5624369138
 03/13  08:00:00,1049.00419123,29.4938149741,0.0,0.0,448.566543614,448.566543614,204.102504783,188.725486313,15.3770184708
 03/13  09:00:00,1167.35854937,29.4938149741,90.3898563264,0.0,448.566543614,448.566543614,82.4930113533,67.0964342085,15.3965771448
 03/13  10:00:00,1282.4858006,29.4938149741,248.526875683,0.0,448.566543614,448.566543614,43.5199251057,28.1177565953,15.4021685104
 03/13  11:00:00,1330.69166774,29.4938149741,292.770771453,0.0,448.566543614,448.566543614,38.173630595,18.3144908958,19.8591396992
 03/13  12:00:00,1292.58015251,29.4938149741,298.689884701,0.0,448.566543614,398.725816546,41.9157547589,19.7684086229,22.147346136
 03/13  13:00:00,1353.50656697,29.4938149741,306.925561593,0.0,448.566543614,448.566543614,23.223466275,1.10060091558,22.1228653595
 03/13  14:00:00,1356.23183641,29.4938149741,309.660693596,0.0,448.566543614,448.566543614,15.837559497,0.463416430342,15.3741430667
 03/13  15:00:00,1353.21559478,29.4938149741,306.64489748,0.0,448.566543614,448.566543614,13.6804041363,0.509761970773,13.1706421655
 03/13  16:00:00,1394.06404865,29.4938149741,303.535912969,0.0,448.566543614,448.566543614,17.63587425,0.00335860279486,17.6325156473
 03/13  17:00:00,1270.55074858,29.4938149741,298.279134246,0.0,348.885089477,398.725816546,19.3963300066,8.44357108107,10.9527589256
 03/13  18:00:00,1057.22795466,29.4938149741,287.140889077,0.0,249.203635341,299.044362409,81.4479028224,72.6983219718,8.74958085056
 03/13  19:00:00,1005.6022127,29.4938149741,211.32142751,0.0,249.203635341,299.044362409,142.019818145,135.466680323,6.55313782248
 03/13  20:00:00,779.017910781,29.4938149741,136.15780617,0.0,149.522181205,249.203635341,196.776712074,190.218193126,6.55851894849
 03/13  21:00:00,707.171185044,29.4938149741,89.872204516,0.0,149.522181205,249.203635341,223.94274163,219.57896484,4.36377679025
 03/13  22:00:00,349.356776709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970269741,0.0,2.18970269741
 03/13  23:00:00,299.992017639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978173175,0.0,2.18978173175
 03/13  24:00:00,287.769819753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955463655,0.0,2.18955463655
 03/14  01:00:00,287.769819115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963223417,0.0,2.18963223417
 03/14  02:00:00,287.769819121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971038293,0.0,2.18971038293
 03/14  03:00:00,287.769819179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978836701,0.0,2.18978836701
 03/14  04:00:00,299.992016902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956040513,0.0,2.18956040513
 03/14  05:00:00,349.358185768,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214157078,0.0,2.19214157078
 03/14  06:00:00,428.186982335,29.6447792916,0.0,0.0,49.8407270682,199.362908273,407.834872967,403.472114632,4.36275833461
 03/14  07:00:00,509.417517019,29.4938149741,0.0,0.0,149.522181205,199.362908273,368.470703663,359.728145164,8.74255849905
 03/14  08:00:00,1059.19753696,29.4938149741,0.000722130893285,0.0,448.566543614,448.566543614,157.766565901,144.584212954,13.1823529465
 03/14  09:00:00,1154.71524738,29.4938149741,78.217156376,0.0,448.566543614,448.566543614,70.6237377012,55.2263514064,15.3973862949
 03/14  10:00:00,1309.35504551,29.4938149741,273.859011069,0.0,448.566543614,448.566543614,43.5706885971,28.1696514239,15.4010371731
 03/14  11:00:00,1365.4216188,29.4938149741,321.997475956,0.0,448.566543614,448.566543614,33.3367958603,13.4781399746,19.8586558857
 03/14  12:00:00,1356.46098599,29.4938149741,359.717406938,0.0,448.566543614,398.725816546,25.9599120898,3.68903178786,22.270880302
 03/14  13:00:00,1420.75796333,29.505141321,374.166280925,0.0,448.566543614,448.566543614,22.2267594374,0.224425551927,22.0023338854
 03/14  14:00:00,1400.26613161,29.5186698515,355.251945134,0.0,448.566543614,448.566543614,15.3717554801,0.0,15.3717554801
 03/14  15:00:00,1387.71425182,30.0282654561,341.865671789,0.0,448.566543614,448.566543614,13.17377104,0.0,13.17377104
 03/14  16:00:00,1437.43290064,30.0447389116,342.952552776,0.0,448.566543614,448.566543614,17.6340551387,0.0,17.6340551387
 03/14  17:00:00,1310.3844319,29.4938149741,331.832342621,0.0,348.885089477,398.725816546,11.0277030368,0.0747130588909,10.9529899779
 03/14  18:00:00,1100.61318937,29.4938149741,324.315232795,0.0,249.203635341,299.044362409,28.5371223194,19.7867981389,8.75032418043
 03/14  19:00:00,1120.32975842,29.4938149741,319.246544651,0.0,249.203635341,299.044362409,78.4705962848,71.9169026119,6.55369367286
 03/14  20:00:00,962.567982394,29.4938149741,313.509039263,0.0,149.522181205,249.203635341,141.956141424,135.398049497,6.55809192741
 03/14  21:00:00,936.886277142,29.4938149741,311.561534511,0.0,149.522181205,249.203635341,167.318153999,162.954015277,4.36413872219
 03/14  22:00:00,349.356775954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957677479,0.0,2.18957677479
 03/14  23:00:00,299.992016838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965488996,0.0,2.18965488996
 03/14  24:00:00,287.769819079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973287014,0.0,2.18973287014
 03/15  01:00:00,287.769818553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950320963,0.0,2.18950320963
 03/15  02:00:00,287.769818468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958044941,0.0,2.18958044941
 03/15  03:00:00,287.769818458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965750978,0.0,2.18965750978
 03/15  04:00:00,299.992016304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973441107,0.0,2.18973441107
 03/15  05:00:00,349.358185076,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380073916,0.0,4.36380073916
 03/15  06:00:00,554.663032627,30.2912726815,62.3947917356,0.0,49.8407270682,199.362908273,323.04772773,320.856646721,2.19108100863
 03/15  07:00:00,643.728956478,29.4938149741,70.270193741,0.0,149.522181205,199.362908273,263.183359543,254.440131633,8.74322790952
 03/15  08:00:00,1294.14299181,29.4938149741,177.846201968,0.0,448.566543614,448.566543614,85.2324230227,72.0471996872,13.1852233355
 03/15  09:00:00,1391.81408709,29.4938149741,304.851429389,0.0,448.566543614,448.566543614,44.4190655439,29.0218186096,15.3972469342
 03/15  10:00:00,1369.38006272,29.4938149741,326.027569562,0.0,448.566543614,448.566543614,19.0897289782,3.68705143221,15.402677546
 03/15  11:00:00,1384.334591,29.550400282,338.299509912,0.0,448.566543614,448.566543614,20.0778953255,0.217465334252,19.8604299913
 03/15  12:00:00,1340.41326228,30.7831526092,342.382460332,0.0,448.566543614,398.725816546,25.174960405,0.815500465523,24.3594599395
 03/15  13:00:00,1399.15988277,34.3295307713,347.74397706,0.0,448.566543614,448.566543614,19.9139844856,0.00388335589994,19.9101011297
 03/15  14:00:00,1405.20268783,35.9514026022,352.174310308,0.0,448.566543614,448.566543614,15.3733059809,0.0,15.3733059809
 03/15  15:00:00,1403.06613788,38.4412605906,347.548375857,0.0,448.566543614,448.566543614,13.1732993682,0.0,13.1732993682
 03/15  16:00:00,1453.78901813,41.0348850751,346.783666054,0.0,448.566543614,448.566543614,17.6345516266,0.0,17.6345516266
 03/15  17:00:00,1357.7937109,35.1900811534,369.497208764,0.0,348.885089477,398.725816546,10.9525629162,0.0,10.9525629162
 03/15  18:00:00,1140.19080975,31.1981631358,355.251154546,0.0,249.203635341,299.044362409,9.20085882002,0.450296405876,8.75056241414
 03/15  19:00:00,1126.70575896,29.4938149741,322.124401694,0.0,249.203635341,299.044362409,20.3589204715,13.8050475829,6.55387288864
 03/15  20:00:00,949.92407437,29.4938149741,300.488367216,0.0,149.522181205,249.203635341,48.0663902756,41.5081389381,6.55825133743
 03/15  21:00:00,893.313115977,29.4938149741,269.911380648,0.0,149.522181205,249.203635341,89.0916448204,84.7273967254,4.36424809498
 03/15  22:00:00,349.356775298,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963128668,0.0,2.18963128668
 03/15  23:00:00,299.99201624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970815005,0.0,2.18970815005
 03/15  24:00:00,287.769818523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978488919,0.0,2.18978488919
 03/16  01:00:00,287.769817865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955430461,0.0,2.18955430461
 03/16  02:00:00,287.769817842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963026864,0.0,2.18963026864
 03/16  03:00:00,287.769817875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970606411,0.0,2.18970606411
 03/16  04:00:00,299.992015752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978170897,0.0,2.18978170897
 03/16  05:00:00,349.358184072,0.0,0.0,0.0,49.8407270682,199.362908273,4.36388892659,0.0,4.36388892659
 03/16  06:00:00,429.640407891,31.1879495343,0.0,0.0,49.8407270682,199.362908273,284.678941414,282.487817579,2.19112383549
 03/16  07:00:00,509.323180176,29.4938149741,0.0,0.0,149.522181205,199.362908273,241.506530773,232.762624201,8.74390657118
 03/16  08:00:00,1099.53098042,29.7081182649,28.7899901209,0.0,448.566543614,448.566543614,70.4675195508,57.2810149484,13.1865046023
 03/16  09:00:00,1334.94093841,30.9492101077,249.536092087,0.0,448.566543614,448.566543614,34.7862097481,19.3907435014,15.3954662467
 03/16  10:00:00,1340.9455544,30.2084600892,299.939100426,0.0,448.566543614,448.566543614,22.4549139578,7.05188967664,15.4030242812
 03/16  11:00:00,1354.89810683,30.9699073994,309.936482505,0.0,448.566543614,448.566543614,20.4509624071,0.589462336274,19.8615000709
 03/16  12:00:00,1329.08735439,32.2777123343,329.987951813,0.0,448.566543614,398.725816546,25.114107564,0.754829230552,24.3592783335
 03/16  13:00:00,1405.56088377,37.6700965445,350.804421756,0.0,448.566543614,448.566543614,19.9100505791,0.0,19.9100505791
 03/16  14:00:00,1419.70346894,38.7135476545,363.91295007,0.0,448.566543614,448.566543614,15.3710497455,0.0,15.3710497455
 03/16  15:00:00,1424.14826746,39.3186531636,367.753116998,0.0,448.566543614,448.566543614,13.1720427426,0.0,13.1720427426
 03/16  16:00:00,1466.2731928,39.1511727262,362.288054199,0.0,448.566543614,448.566543614,17.634002227,0.0,17.634002227
 03/16  17:00:00,1316.80601434,33.1413395362,336.143992109,0.0,348.885089477,398.725816546,10.9522364902,0.0,10.9522364902
 03/16  18:00:00,1091.22310861,29.959834694,317.689177459,0.0,249.203635341,299.044362409,11.8635466618,3.1132453898,8.75030127203
 03/16  19:00:00,1045.1688895,29.4938149741,249.722681299,0.0,249.203635341,299.044362409,26.9701176052,20.4164484069,6.55366919834
 03/16  20:00:00,806.013532119,29.4938149741,162.392439657,0.0,149.522181205,249.203635341,70.6456604763,64.0876257758,6.55803470053
 03/16  21:00:00,703.22000589,29.4938149741,86.1754367429,0.0,149.522181205,249.203635341,117.757911774,113.393802211,4.36410956279
 03/16  22:00:00,349.356774789,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956237938,0.0,2.18956237938
 03/16  23:00:00,299.992015665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963819322,0.0,2.18963819322
 03/16  24:00:00,287.769817897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971387641,0.0,2.18971387641
 03/17  01:00:00,287.769817357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978761139,0.0,2.18978761139
 03/17  02:00:00,287.769817276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955678402,0.0,2.18955678402
 03/17  03:00:00,287.769817251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963150741,0.0,2.18963150741
 03/17  04:00:00,299.992015084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970607386,0.0,2.18970607386
 03/17  05:00:00,349.358183177,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373055629,0.0,4.36373055629
 03/17  06:00:00,430.01701617,31.5142562897,0.0,0.0,49.8407270682,199.362908273,353.938789446,351.747745824,2.19104362156
 03/17  07:00:00,509.362066681,29.4938149741,0.0,0.0,149.522181205,199.362908273,294.627782976,285.884241941,8.74354103568
 03/17  08:00:00,1064.02670929,29.9953795558,4.21131807611,0.0,448.566543614,448.566543614,95.4783632069,82.2918585991,13.1865046079
 03/17  09:00:00,1263.79451259,31.9805557066,181.165405652,0.0,448.566543614,448.566543614,45.6618439723,30.266154689,15.3956892833
 03/17  10:00:00,1333.82509752,32.4134754519,290.930028029,0.0,448.566543614,448.566543614,31.085809419,15.6840507331,15.4017586859
 03/17  11:00:00,1369.45474338,34.806567886,318.214973367,0.0,448.566543614,448.566543614,22.7185095757,2.86032313734,19.8581864384
 03/17  12:00:00,1346.49451601,32.3314736758,346.915022082,0.0,448.566543614,398.725816546,23.487575631,1.34245543176,22.1451201993
 03/17  13:00:00,1414.9158119,36.3000964165,361.706987976,0.0,448.566543614,448.566543614,22.2444364892,0.120483913058,22.1239525761
 03/17  14:00:00,1409.26852008,36.484362509,355.894864328,0.0,448.566543614,448.566543614,15.371952029,0.0,15.371952029
 03/17  15:00:00,1405.62574666,36.2818266291,353.322678479,0.0,448.566543614,448.566543614,13.1709598957,0.0,13.1709598957
 03/17  16:00:00,1424.29230841,34.5832874395,330.608129098,0.0,448.566543614,448.566543614,17.6324417829,0.0,17.6324417829
 03/17  17:00:00,1283.48682678,31.403289097,310.792563535,0.0,348.885089477,398.725816546,10.9527540373,0.0,10.9527540373
 03/17  18:00:00,1062.95710156,29.4938149741,293.062290112,0.0,249.203635341,299.044362409,11.0460989753,2.29656861868,8.74953035663
 03/17  19:00:00,973.520317305,29.4938149741,179.778811295,0.0,249.203635341,299.044362409,34.542991369,27.9899017711,6.55308959786
 03/17  20:00:00,727.681915068,29.4938149741,86.1792074314,0.0,149.522181205,249.203635341,99.9363243266,93.3779133163,6.55841101024
 03/17  21:00:00,597.274206199,29.4938149741,13.2200481868,0.0,149.522181205,249.203635341,142.366023574,138.002299058,4.36372451532
 03/17  22:00:00,349.35677436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967613915,0.0,2.18967613915
 03/17  23:00:00,299.992015276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975057009,0.0,2.18975057009
 03/17  24:00:00,287.769817442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951959976,0.0,2.18951959976
 03/18  01:00:00,237.929089652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959243391,0.0,2.18959243391
 03/18  02:00:00,237.929089635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966589925,0.0,2.18966589925
 03/18  03:00:00,237.92908967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973920443,0.0,2.18973920443
 03/18  04:00:00,250.151287483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950725581,0.0,2.18950725581
 03/18  05:00:00,274.597091183,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207620409,0.0,2.19207620409
 03/18  06:00:00,429.358818778,30.8790760179,0.0,0.0,49.8407270682,199.362908273,324.383292906,320.020674577,4.36261832949
 03/18  07:00:00,468.382291853,29.4938149741,7.27695513082,0.0,49.8407270682,199.362908273,315.318207784,310.949566348,4.36864143535
 03/18  08:00:00,798.336174792,29.4938149741,83.7484377771,0.0,249.203635341,249.203635341,213.118839819,206.564918828,6.55392099067
 03/18  09:00:00,938.563011539,29.4938149741,255.577091398,0.0,249.203635341,249.203635341,153.469517744,144.720570094,8.74894765023
 03/18  10:00:00,953.98487921,29.4938149741,313.545805496,0.0,249.203635341,249.203635341,108.91065256,102.347762083,6.5628904777
 03/18  11:00:00,984.296192264,29.4938149741,337.583363024,0.0,249.203635341,249.203635341,70.1442333877,59.2033010094,10.9409323783
 03/18  12:00:00,1001.42810988,29.4938149741,353.565218308,0.0,249.203635341,249.203635341,42.429486286,33.6827857436,8.74670054232
 03/18  13:00:00,1006.83601641,29.4938149741,358.986783568,0.0,249.203635341,249.203635341,22.1176895776,15.555178351,6.56251122657
 03/18  14:00:00,760.013523787,29.4938149741,361.358843651,0.0,74.7610906023,174.442544739,37.1865751729,30.6338043499,6.55277082302
 03/18  15:00:00,760.047530543,29.4938149741,361.393680775,0.0,74.7610906023,174.442544739,37.3404743928,30.7921863224,6.54828807047
 03/18  16:00:00,807.425246757,29.4938149741,359.834504412,0.0,74.7610906023,174.442544739,100.745399537,96.3711841087,4.37421542872
 03/18  17:00:00,766.604155517,29.4938149741,357.07297967,0.0,24.9203635341,149.522181205,153.439715457,149.077318709,4.36239674833
 03/18  18:00:00,296.667808111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124639758,0.0,2.19124639758
 03/18  19:00:00,323.485413313,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245310414,0.0,4.36245310414
 03/18  20:00:00,323.485413185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134277338,0.0,2.19134277338
 03/18  21:00:00,299.041956523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549195929,0.0,4.36549195929
 03/18  22:00:00,274.595683031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958919771,0.0,2.18958919771
 03/18  23:00:00,250.151287416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966253282,0.0,2.18966253282
 03/18  24:00:00,237.929089652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973574433,0.0,2.18973574433
 03/19  01:00:00,237.928619744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876692778,0.0,2.18876692778
 03/19  02:00:00,237.928619556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876660393,0.0,2.18876660393
 03/19  03:00:00,237.928619504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  04:00:00,250.150817467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876622798,0.0,2.18876622798
 03/19  05:00:00,274.596621457,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269443468,0.0,4.36269443468
 03/19  06:00:00,323.484004208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872958136,0.0,2.18872958136
 03/19  07:00:00,305.210066427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  08:00:00,296.666399937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885524276,0.0,2.18885524276
 03/19  09:00:00,536.361927369,16.4532789383,205.397359729,0.0,24.9203635341,149.522181205,2.18893023699,0.0,2.18893023699
 03/19  10:00:00,583.295972968,23.1810034242,277.6796372,0.0,24.9203635341,149.522181205,2.18892968154,0.0,2.18892968154
 03/19  11:00:00,439.388057736,13.0873987841,171.671310815,0.0,24.9203635341,149.522181205,2.19058179373,0.0,2.19058179373
 03/19  12:00:00,556.479182455,19.2805165501,256.457691825,0.0,24.9203635341,149.522181205,2.19055804059,0.0,2.19055804059
 03/19  13:00:00,474.770969585,14.3468610224,192.133238817,0.0,24.9203635341,149.522181205,4.36604173888,0.0,4.36604173888
 03/19  14:00:00,387.178734326,10.9548389489,134.134580612,0.0,24.9203635341,149.522181205,2.19050004274,0.0,2.19050004274
 03/19  15:00:00,211.111015322,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889189143,0.0,2.1889189143
 03/19  16:00:00,328.816143107,2.96974051813,39.0323724714,0.0,24.9203635341,149.522181205,2.18876689647,0.0,2.18876689647
 03/19  17:00:00,625.729343412,19.2611801395,239.930280315,0.0,24.9203635341,149.522181205,2.18891781005,0.0,2.18891781005
 03/19  18:00:00,327.538243676,0.778772728349,9.37324998369,0.0,24.9203635341,149.522181205,2.1888917635,0.0,2.1888917635
 03/19  19:00:00,323.484004378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876514619,0.0,2.18876514619
 03/19  20:00:00,323.4840042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876461953,0.0,2.18876461953
 03/19  21:00:00,299.041016571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138281339,0.0,2.19138281339
 03/19  22:00:00,274.595213166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872988896,0.0,2.18872988896
 03/19  23:00:00,250.15081747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872936463,0.0,2.18872936463
 03/19  24:00:00,237.928619479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872884813,0.0,2.18872884813
 03/20  01:00:00,287.769815354,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895688575,0.0,2.1895688575
 03/20  02:00:00,287.769815357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963979247,0.0,2.18963979247
 03/20  03:00:00,287.769815404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971057712,0.0,2.18971057712
 03/20  04:00:00,299.992013285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975074946,0.0,2.18975074946
 03/20  05:00:00,349.358179413,0.0,0.0,0.0,49.8407270682,199.362908273,2.19220080249,0.0,2.19220080249
 03/20  06:00:00,517.720410339,29.8659969998,27.0967733631,0.0,49.8407270682,199.362908273,320.171804411,315.809249135,4.36255527592
 03/20  07:00:00,593.534584314,29.4938149741,21.965700233,0.0,149.522181205,199.362908273,314.828383152,308.265489408,6.56289374402
 03/20  08:00:00,1206.89446809,29.4938149741,93.3585843493,0.0,448.566543614,448.566543614,158.115153356,142.737545314,15.3776080423
 03/20  09:00:00,1304.9176001,29.4938149741,224.676200209,0.0,448.566543614,448.566543614,102.609405069,87.2134999004,15.3959051686
 03/20  10:00:00,1325.42226089,29.4938149741,292.102992482,0.0,448.566543614,448.566543614,74.3849938133,58.9839267592,15.4010670541
 03/20  11:00:00,1269.35997113,29.4938149741,237.650963837,0.0,448.566543614,448.566543614,63.0493862332,43.1902015898,19.8591846435
 03/20  12:00:00,1125.95414407,29.4938149741,146.472400155,0.0,448.566543614,398.725816546,72.5635795366,50.4156111195,22.147968417
 03/20  13:00:00,1235.0677137,29.4938149741,204.290770772,0.0,448.566543614,448.566543614,27.1543380769,5.03350869275,22.1208293841
 03/20  14:00:00,1317.3541976,29.4938149741,284.91573949,0.0,448.566543614,448.566543614,27.7464775602,14.5664694772,13.180008083
 03/20  15:00:00,1341.54540276,29.4938149741,307.570986858,0.0,448.566543614,448.566543614,38.1275551754,24.9509057502,13.1766494252
 03/20  16:00:00,1394.24217743,29.5324399906,310.679026608,0.0,448.566543614,448.566543614,53.5773065697,33.8513196224,19.7259869473
 03/20  17:00:00,1281.87618963,29.4938149741,311.181227905,0.0,348.885089477,398.725816546,90.2221706072,81.3472848645,8.87488574266
 03/20  18:00:00,892.320989336,29.4938149741,137.404232318,0.0,249.203635341,299.044362409,168.8286878,160.07871532,8.74997247975
 03/20  19:00:00,726.933149529,29.4938149741,0.0,0.0,249.203635341,299.044362409,206.383323841,199.830253395,6.55307044613
 03/20  20:00:00,577.448896729,29.4938149741,0.0,0.0,149.522181205,249.203635341,257.442539262,250.884523708,6.55801555424
 03/20  21:00:00,553.020292443,29.4938149741,0.0,0.0,149.522181205,249.203635341,282.735453184,278.371465354,4.36398783086
 03/20  22:00:00,349.356772355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974568442,0.0,2.18974568442
 03/20  23:00:00,299.992013168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966317985,0.0,2.18966317985
 03/20  24:00:00,287.76981542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973384274,0.0,2.18973384274
 03/21  01:00:00,287.769814777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949830223,0.0,2.18949830223
 03/21  02:00:00,287.769814727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956809987,0.0,2.18956809987
 03/21  03:00:00,287.769814732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963772762,0.0,2.18963772762
 03/21  04:00:00,299.992012582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970720655,0.0,2.18970720655
 03/21  05:00:00,349.358178956,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398975603,0.0,4.36398975603
 03/21  06:00:00,428.641314025,30.0998943719,0.0,0.0,49.8407270682,199.362908273,407.601792057,405.410570198,2.19122185894
 03/21  07:00:00,509.402446731,29.4938149741,0.0,0.0,149.522181205,199.362908273,350.115855982,341.372794217,8.74306176545
 03/21  08:00:00,1075.17510524,29.4938149741,5.54101107311,0.0,448.566543614,448.566543614,189.763812127,176.57878116,13.1850309676
 03/21  09:00:00,1102.45100987,29.4938149741,27.6392209924,0.0,448.566543614,448.566543614,133.68989063,118.294578018,15.3953126121
 03/21  10:00:00,1052.2191354,29.4938149741,26.2095162332,0.0,448.566543614,448.566543614,69.237412762,51.6369902028,17.6004225592
 03/21  11:00:00,1072.78480899,29.4938149741,45.4196608399,0.0,448.566543614,448.566543614,39.0077264957,21.3560782326,17.6516482631
 03/21  12:00:00,1219.35887705,29.4938149741,229.327374009,0.0,448.566543614,398.725816546,36.5092089307,12.1488224158,24.3603865149
 03/21  13:00:00,1274.61056857,29.4938149741,241.798545737,0.0,448.566543614,448.566543614,26.9796808725,4.85985498704,22.1198258855
 03/21  14:00:00,1145.45899146,29.5698579621,117.0146784,0.0,448.566543614,448.566543614,15.7478122648,2.57331618475,13.1744960801
 03/21  15:00:00,1121.99619188,29.9388881121,93.6947008562,0.0,448.566543614,448.566543614,16.2350811835,3.0630436196,13.1720375639
 03/21  16:00:00,1150.99834652,30.2217032454,74.1297628654,0.0,448.566543614,448.566543614,29.7087338763,12.0754322281,17.6333016483
 03/21  17:00:00,927.944106352,29.4938149741,7.82533278172,0.0,348.885089477,398.725816546,69.4864026796,58.5345378229,10.9518648567
 03/21  18:00:00,700.089702626,29.4938149741,0.0,0.0,249.203635341,299.044362409,168.357804664,159.60786866,8.74993600353
 03/21  19:00:00,726.935781183,29.4938149741,0.0,0.0,249.203635341,299.044362409,209.309479919,202.756097925,6.55338199398
 03/21  20:00:00,577.469649072,29.4938149741,0.0,0.0,149.522181205,249.203635341,285.162181357,278.60354211,6.55863924652
 03/21  21:00:00,553.037436638,29.4938149741,0.0,0.0,149.522181205,249.203635341,305.355155863,300.991261404,4.36389445906
 03/21  22:00:00,349.356771696,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976013525,0.0,2.18976013525
 03/21  23:00:00,299.992012544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952496345,0.0,2.18952496345
 03/21  24:00:00,287.769814695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959454158,0.0,2.18959454158
 03/22  01:00:00,287.769814016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966196715,0.0,2.18966196715
 03/22  02:00:00,287.769814065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973011891,0.0,2.18973011891
 03/22  03:00:00,287.769814083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949389051,0.0,2.18949389051
 03/22  04:00:00,299.992011814,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895622695,0.0,2.1895622695
 03/22  05:00:00,349.358177703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211799157,0.0,2.19211799157
 03/22  06:00:00,428.620351076,30.0088920675,0.0,0.0,49.8407270682,199.362908273,502.108874585,497.746183846,4.36269073836
 03/22  07:00:00,500.923803389,29.4938149741,0.0,0.0,149.522181205,199.362908273,433.063262138,426.500349473,6.5629126657
 03/22  08:00:00,1049.06396005,29.4938149741,0.0,0.0,448.566543614,448.566543614,285.022605962,269.647167158,15.3754388044
 03/22  09:00:00,1022.58453336,29.4938149741,0.00164478546318,0.0,448.566543614,448.566543614,229.261789885,213.865844086,15.3959457981
 03/22  10:00:00,963.437211165,29.4938149741,0.0,0.0,448.566543614,448.566543614,186.107965169,170.707070145,15.4008950245
 03/22  11:00:00,985.550275668,29.4938149741,6.01242547913,0.0,448.566543614,448.566543614,159.020549061,139.164316407,19.8562326543
 03/22  12:00:00,951.08889341,29.4938149741,5.50086221533,0.0,448.566543614,398.725816546,170.348203478,148.202819452,22.1453840263
 03/22  13:00:00,1045.13078754,29.4938149741,33.857729407,0.0,448.566543614,448.566543614,132.852606366,110.732420361,22.1201860047
 03/22  14:00:00,1068.33323869,29.4938149741,41.9555317816,0.0,448.566543614,448.566543614,114.827985728,101.647781343,13.1802043842
 03/22  15:00:00,1046.89282144,29.4938149741,21.2786073148,0.0,448.566543614,448.566543614,126.215751683,110.846329868,15.3694218147
 03/22  16:00:00,1057.89232901,29.4938149741,4.50850613062,0.0,448.566543614,448.566543614,142.928282812,125.297428218,17.6308545936
 03/22  17:00:00,899.466393762,29.4938149741,0.0,0.0,348.885089477,398.725816546,183.687169877,174.921094108,8.76607576955
 03/22  18:00:00,700.149672087,29.4938149741,0.0,0.0,249.203635341,299.044362409,250.382767243,241.632208277,8.75055896526
 03/22  19:00:00,718.442568442,29.4938149741,0.0,0.0,249.203635341,299.044362409,278.094295418,271.540794046,6.55350137135
 03/22  20:00:00,577.50770773,29.4938149741,0.0,0.0,149.522181205,249.203635341,338.740069782,330.002871412,8.7371983704
 03/22  21:00:00,553.069426919,29.4938149741,0.0,0.0,149.522181205,249.203635341,345.985418618,343.793476275,2.1919423435
 03/22  22:00:00,349.35677095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972283435,0.0,2.18972283435
 03/22  23:00:00,299.992011863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948564979,0.0,2.18948564979
 03/22  24:00:00,287.769814015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955395592,0.0,2.18955395592
 03/23  01:00:00,287.76981332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962065948,0.0,2.18962065948
 03/23  02:00:00,287.769813367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968753752,0.0,2.18968753752
 03/23  03:00:00,287.769813441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975426602,0.0,2.18975426602
 03/23  04:00:00,299.992011226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951693273,0.0,2.18951693273
 03/23  05:00:00,349.358176619,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420245558,0.0,4.36420245558
 03/23  06:00:00,428.427211544,29.7997690777,0.0,0.0,49.8407270682,199.362908273,519.855514321,517.664189172,2.19132514837
 03/23  07:00:00,500.93821399,29.4938149741,0.0,0.0,149.522181205,199.362908273,453.1564177,444.413032201,8.7433854985
 03/23  08:00:00,1049.05979534,29.4938149741,0.0,0.0,448.566543614,448.566543614,276.235049111,263.04974087,13.1853082405
 03/23  09:00:00,1012.30877798,29.4938149741,0.0,0.0,448.566543614,448.566543614,162.617020884,147.221569844,15.3954510405
 03/23  10:00:00,963.382886062,29.4938149741,0.0,0.0,448.566543614,448.566543614,114.068238961,96.4678471293,17.6003918314
 03/23  11:00:00,1048.09637284,29.4938149741,22.3633624851,0.0,448.566543614,448.566543614,66.3838122313,48.7329984238,17.6508138075
 03/23  12:00:00,1044.7977613,29.4938149741,67.1782616744,0.0,448.566543614,398.725816546,68.575790626,44.2165601605,24.3592304655
 03/23  13:00:00,1112.77940651,29.5955863453,84.7977023309,0.0,448.566543614,448.566543614,46.5408879489,24.4214764266,22.1194115223
 03/23  14:00:00,1115.47379783,29.7522492455,87.360752541,0.0,448.566543614,448.566543614,17.140757911,3.96590288137,13.1748550296
 03/23  15:00:00,1141.19594826,29.75724816,112.355061913,0.0,448.566543614,448.566543614,21.3252324175,8.15017674278,13.1750556748
 03/23  16:00:00,1168.31238383,29.8174472458,91.3228935928,0.0,448.566543614,448.566543614,35.5857668117,17.9531333909,17.6326334208
 03/23  17:00:00,997.773047812,29.4938149741,35.7197195424,0.0,348.885089477,398.725816546,48.9821593832,38.0295782942,10.952581089
 03/23  18:00:00,742.19773809,29.4938149741,1.18622339664,0.0,249.203635341,299.044362409,129.269012008,120.519693358,8.74931864997
 03/23  19:00:00,718.373215406,29.4938149741,0.0,0.0,249.203635341,299.044362409,181.689053476,175.136140048,6.55291342843
 03/23  20:00:00,577.456545943,29.4938149741,0.0,0.0,149.522181205,249.203635341,265.022474013,258.464338858,6.55813515529
 03/23  21:00:00,553.042587835,29.4938149741,0.0,0.0,149.522181205,249.203635341,310.247504045,305.883462404,4.36404164119
 03/23  22:00:00,349.356770436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960041527,0.0,2.18960041527
 03/23  23:00:00,299.992011303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966717489,0.0,2.18966717489
 03/23  24:00:00,287.769813517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973382427,0.0,2.18973382427
 03/24  01:00:00,287.769812773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949428556,0.0,2.18949428556
 03/24  02:00:00,287.769812684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955997709,0.0,2.18955997709
 03/24  03:00:00,287.769812657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962551143,0.0,2.18962551143
 03/24  04:00:00,299.992010477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969090796,0.0,2.18969090796
 03/24  05:00:00,349.358175162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193510168,0.0,2.19193510168
 03/24  06:00:00,428.530065172,29.785052069,0.0,0.0,49.8407270682,199.362908273,668.944355957,664.581871111,4.36248484644
 03/24  07:00:00,500.984646336,29.4938149741,0.0,0.0,149.522181205,199.362908273,498.462476542,491.900197305,6.56227923726
 03/24  08:00:00,1049.04499923,29.5195378574,0.0,0.0,448.566543614,448.566543614,216.025272303,200.646297209,15.3789750938
 03/24  09:00:00,1012.99183161,30.2143363343,0.0,0.0,448.566543614,448.566543614,108.472124202,93.0781049158,15.3940192867
 03/24  10:00:00,963.86156407,29.9995410108,0.0,0.0,448.566543614,448.566543614,73.1034755336,57.7024851156,15.4009904181
 03/24  11:00:00,1042.57244139,29.5333106437,26.8947269818,0.0,448.566543614,448.566543614,63.8954683804,44.0370242814,19.858444099
 03/24  12:00:00,1068.8205261,29.8136216638,90.4184785475,0.0,448.566543614,398.725816546,66.8620409622,44.7171096099,22.1449313523
 03/24  13:00:00,1144.64943795,31.0506060938,114.484799546,0.0,448.566543614,448.566543614,48.5552839435,26.4361363755,22.119147568
 03/24  14:00:00,1197.35954539,31.4381863447,165.626771675,0.0,448.566543614,448.566543614,14.0441957245,0.86638965145,13.177806073
 03/24  15:00:00,1254.60185895,31.1603760863,222.064752283,0.0,448.566543614,448.566543614,13.1751856144,0.0,13.1751856144
 03/24  16:00:00,1274.21000487,31.2557525296,193.547855507,0.0,448.566543614,448.566543614,17.6838916386,0.0518719069516,17.6320197316
 03/24  17:00:00,1087.85294,30.0054683959,122.934617296,0.0,348.885089477,398.725816546,18.1429758241,7.19023040438,10.9527454197
 03/24  18:00:00,845.645600882,29.4938149741,80.8576237558,0.0,249.203635341,299.044362409,42.1860836393,33.4366763492,8.74940729013
 03/24  19:00:00,739.597242541,29.4938149741,0.788511785013,0.0,249.203635341,299.044362409,96.8081012136,90.2554915732,6.55260964038
 03/24  20:00:00,577.417329937,29.4938149741,0.0,0.0,149.522181205,249.203635341,205.023371898,198.466316626,6.55705527202
 03/24  21:00:00,552.999561305,29.4938149741,0.0,0.0,149.522181205,249.203635341,244.526024238,240.162181813,4.36384242541
 03/24  22:00:00,349.356769527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959107627,0.0,2.18959107627
 03/24  23:00:00,299.992010429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965644728,0.0,2.18965644728
 03/24  24:00:00,287.769812669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972171373,0.0,2.18972171373
 03/25  01:00:00,237.929084894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948137686,0.0,2.18948137686
 03/25  02:00:00,237.929084828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954568726,0.0,2.18954568726
 03/25  03:00:00,237.929084817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960983844,0.0,2.18960983844
 03/25  04:00:00,250.151282648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967385094,0.0,2.18967385094
 03/25  05:00:00,274.597084138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421488477,0.0,4.36421488477
 03/25  06:00:00,428.374660833,29.7196268187,0.0,0.0,49.8407270682,199.362908273,539.566775684,537.375501083,2.19127460114
 03/25  07:00:00,401.220275525,29.4938149741,0.0,0.0,49.8407270682,199.362908273,392.9193971,388.550582507,4.36881459321
 03/25  08:00:00,650.32590005,29.5061245001,0.0,0.0,249.203635341,249.203635341,248.112686688,241.559522051,6.55316463708
 03/25  09:00:00,624.459885457,30.1547678196,0.000676642356542,0.0,249.203635341,249.203635341,149.398983886,140.648235651,8.75074823487
 03/25  10:00:00,646.285913493,30.1254524608,18.6086996389,0.0,249.203635341,249.203635341,94.3188921001,85.5757495795,8.74314252063
 03/25  11:00:00,734.226079104,29.5180033475,104.033427588,0.0,249.203635341,249.203635341,72.9215570084,64.1657215479,8.75583546048
 03/25  12:00:00,860.499348162,29.552255619,226.99040843,0.0,249.203635341,249.203635341,60.0806307896,51.3337421779,8.74688861169
 03/25  13:00:00,887.885244152,30.1048263749,251.779611397,0.0,249.203635341,249.203635341,46.6182286354,40.0563192006,6.56190943477
 03/25  14:00:00,632.809717716,29.5288444621,247.302069528,0.0,74.7610906023,174.442544739,35.712012797,29.1592308514,6.5527819456
 03/25  15:00:00,637.550152014,29.4938149741,252.399530056,0.0,74.7610906023,174.442544739,34.202604752,27.6543087481,6.54829600388
 03/25  16:00:00,699.674246749,29.4938149741,265.786943341,0.0,74.7610906023,174.442544739,38.8498757273,34.4762651022,4.37361062508
 03/25  17:00:00,632.491640583,29.4938149741,238.386770151,0.0,24.9203635341,149.522181205,72.6118622425,68.2496601953,4.36220204715
 03/25  18:00:00,296.667801499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913410014,0.0,2.1913410014
 03/25  19:00:00,314.94174003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244354724,0.0,4.36244354724
 03/25  20:00:00,323.485406502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093779736,0.0,2.19093779736
 03/25  21:00:00,299.041947964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558033752,0.0,4.36558033752
 03/25  22:00:00,274.595678228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963738585,0.0,2.18963738585
 03/25  23:00:00,250.151282662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970126075,0.0,2.18970126075
 03/25  24:00:00,237.929084923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917773441,0.0,2.18917773441
 03/26  01:00:00,237.928615833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879283627,0.0,2.18879283627
 03/26  02:00:00,237.92861566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878360737,0.0,2.18878360737
