Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  03:00:00,237.92861558,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  04:00:00,250.150813535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877432969,0.0,2.18877432969
 03/26  05:00:00,274.596614671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265296898,0.0,4.36265296898
 03/26  06:00:00,323.484000299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871039309,0.0,2.18871039309
 03/26  07:00:00,296.666395833,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,304.359011265,7.69261233012,0.0,0.0,24.9203635341,149.522181205,2.18886825332,0.0,2.18886825332
 03/26  09:00:00,372.56738309,17.5279003638,32.5664553734,0.0,24.9203635341,149.522181205,2.18894199866,0.0,2.18894199866
 03/26  10:00:00,470.338681093,22.842814159,169.304540384,0.0,24.9203635341,149.522181205,2.18893256616,0.0,2.18893256616
 03/26  11:00:00,453.722073162,17.0604786813,169.433185777,0.0,24.9203635341,149.522181205,2.19056397041,0.0,2.19056397041
 03/26  12:00:00,488.495107626,19.6861002371,189.619649314,0.0,24.9203635341,149.522181205,2.19051976323,0.0,2.19051976323
 03/26  13:00:00,492.049667237,18.9810181509,191.028327934,0.0,24.9203635341,149.522181205,4.36593818308,0.0,4.36593818308
 03/26  14:00:00,541.647133834,23.869750999,230.783904239,0.0,24.9203635341,149.522181205,2.19051591277,0.0,2.19051591277
 03/26  15:00:00,469.596749565,18.1931476824,185.996173098,0.0,24.9203635341,149.522181205,2.18891560251,0.0,2.18891560251
 03/26  16:00:00,492.861042268,13.4378465118,155.619125893,0.0,24.9203635341,149.522181205,2.18890504132,0.0,2.18890504132
 03/26  17:00:00,502.486523297,12.8048977826,135.831913484,0.0,24.9203635341,149.522181205,2.18889653256,0.0,2.18889653256
 03/26  18:00:00,445.840757531,12.3651693936,86.4129144159,0.0,24.9203635341,149.522181205,2.18893685654,0.0,2.18893685654
 03/26  19:00:00,314.940333719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887651832,0.0,2.18887651832
 03/26  20:00:00,323.484000236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  21:00:00,299.041009818,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625329545,0.0,4.3625329545
 03/26  22:00:00,274.595209214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881182463,0.0,2.18881182463
 03/26  23:00:00,250.15081345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880232334,0.0,2.18880232334
 03/26  24:00:00,237.928615557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769810432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961008697,0.0,2.18961008697
 03/27  02:00:00,287.769810491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967128301,0.0,2.18967128301
 03/27  03:00:00,287.769810516,0.0,0.0,0.0,24.9203635341,199.362908273,4.35922260505,0.0,4.35922260505
 03/27  04:00:00,299.992008292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955155673,0.0,2.18955155673
 03/27  05:00:00,349.358171505,0.0,0.0,0.0,49.8407270682,199.362908273,2.19194621026,0.0,2.19194621026
 03/27  06:00:00,428.189542577,29.4938149741,0.0,0.0,49.8407270682,199.362908273,592.016898634,587.65446887,4.36242976419
 03/27  07:00:00,511.120456426,29.4938149741,0.000665718963431,0.0,149.522181205,199.362908273,378.557927734,371.996082916,6.56184481759
 03/27  08:00:00,1121.01138251,29.7610957093,29.7424218195,0.0,448.566543614,448.566543614,155.812720852,140.433747555,15.3789732967
 03/27  09:00:00,1277.65437672,31.2046850088,195.856959749,0.0,448.566543614,448.566543614,69.4186320738,54.0246297714,15.3940023024
 03/27  10:00:00,1300.52347851,31.3809478234,263.008843044,0.0,448.566543614,448.566543614,46.9885507941,31.5898545759,15.3986962182
 03/27  11:00:00,1322.73301113,31.1489761543,281.625192139,0.0,448.566543614,448.566543614,35.5372444221,17.8860530426,17.6511913795
 03/27  12:00:00,1298.07260661,32.057147937,302.288958029,0.0,448.566543614,398.725816546,37.6855513764,13.3306501489,24.3549012274
 03/27  13:00:00,1371.36412783,33.4194588044,322.126874213,0.0,448.566543614,448.566543614,23.0182885767,0.901167725178,22.1171208515
 03/27  14:00:00,1379.90884954,33.3601838039,329.587491578,0.0,448.566543614,448.566543614,13.1787088887,0.0,13.1787088887
 03/27  15:00:00,1380.65748439,32.2290861667,331.35194856,0.0,448.566543614,448.566543614,13.1701817156,0.0,13.1701817156
 03/27  16:00:00,1412.69789422,31.2477526775,315.479745224,0.0,448.566543614,448.566543614,17.6299299824,0.0,17.6299299824
 03/27  17:00:00,1275.19165716,31.1814974694,295.039691143,0.0,348.885089477,398.725816546,10.9513196831,0.0,10.9513196831
 03/27  18:00:00,1052.11426285,29.9315758087,279.565862175,0.0,249.203635341,299.044362409,11.9004259857,3.14979476581,8.75063121986
 03/27  19:00:00,1031.55474403,29.4938149741,244.987913973,0.0,249.203635341,299.044362409,28.3374382306,21.7850329063,6.5524053243
 03/27  20:00:00,781.364893565,29.4938149741,138.469003109,0.0,149.522181205,249.203635341,91.6792882991,85.1220290309,6.55725926818
 03/27  21:00:00,710.907021002,29.4938149741,93.4444986488,0.0,149.522181205,249.203635341,135.859441723,133.66751346,2.19192826368
 03/27  22:00:00,349.356767665,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975193172,0.0,2.18975193172
 03/27  23:00:00,299.992008432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962969667,0.0,2.18962969667
 03/27  24:00:00,287.769810647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969069914,0.0,2.18969069914
 03/28  01:00:00,287.769809842,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925721117,0.0,4.35925721117
 03/28  02:00:00,287.769809782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956686444,0.0,2.18956686444
 03/28  03:00:00,287.769809762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962657426,0.0,2.18962657426
 03/28  04:00:00,299.992007581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968615997,0.0,2.18968615997
 03/28  05:00:00,349.358170289,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207758473,0.0,2.19207758473
 03/28  06:00:00,428.455708942,29.8988753354,0.0,0.0,49.8407270682,199.362908273,414.985679028,410.623195327,4.3624837005
 03/28  07:00:00,500.819938288,29.4938149741,0.0,0.0,149.522181205,199.362908273,285.234039163,278.671292948,6.56274621496
 03/28  08:00:00,1123.59058974,30.4674595123,41.56455421,0.0,448.566543614,448.566543614,108.34694923,92.9676608558,15.3792883743
 03/28  09:00:00,1320.91000217,32.4936678719,236.01176006,0.0,448.566543614,448.566543614,45.6775438994,30.2837372125,15.3938066868
 03/28  10:00:00,1317.8373625,32.3993633871,276.841034224,0.0,448.566543614,448.566543614,30.4454389742,15.0462314176,15.3992075566
 03/28  11:00:00,1344.70934799,32.6912729965,299.610843798,0.0,448.566543614,448.566543614,21.5618184328,3.91280619861,17.6490122342
 03/28  12:00:00,1316.16483823,32.971720205,317.693526799,0.0,448.566543614,398.725816546,25.8573608548,1.50217538114,24.3551854737
 03/28  13:00:00,1385.10766969,34.716084787,333.305304792,0.0,448.566543614,448.566543614,22.121057795,0.00377603135731,22.1172817636
 03/28  14:00:00,1395.98026104,35.0256739357,343.87767253,0.0,448.566543614,448.566543614,13.1749954844,0.0,13.1749954844
 03/28  15:00:00,1386.70351494,34.9095317173,334.717538927,0.0,448.566543614,448.566543614,13.1702464366,0.0,13.1702464366
 03/28  16:00:00,1412.52876317,34.6850872307,314.09832074,0.0,448.566543614,448.566543614,17.6298578746,0.0,17.6298578746
 03/28  17:00:00,1267.3396346,31.2030997139,291.394775263,0.0,348.885089477,398.725816546,10.9520222921,0.0,10.9520222921
 03/28  18:00:00,1051.63231357,29.6072001594,279.120290867,0.0,249.203635341,299.044362409,9.01670714174,0.266122269812,8.75058487193
 03/28  19:00:00,1055.19846086,29.4938149741,267.543732702,0.0,249.203635341,299.044362409,15.362810881,8.81044042071,6.55237046028
 03/28  20:00:00,785.373888032,29.4938149741,141.977914686,0.0,149.522181205,249.203635341,68.950335434,62.3931295574,6.55720587656
 03/28  21:00:00,610.058602628,29.4938149741,5.72156737875,0.0,149.522181205,249.203635341,120.152685813,117.960771657,2.19191415669
 03/28  22:00:00,349.356766893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973843073,0.0,2.18973843073
 03/28  23:00:00,299.992007662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961484105,0.0,2.18961484105
 03/28  24:00:00,287.769809872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967437683,0.0,2.18967437683
 03/29  01:00:00,287.769809071,0.0,0.0,0.0,24.9203635341,199.362908273,4.35922032186,0.0,4.35922032186
 03/29  02:00:00,287.769809019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954630578,0.0,2.18954630578
 03/29  03:00:00,287.769808988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960453744,0.0,2.18960453744
 03/29  04:00:00,299.992006798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966264606,0.0,2.18966264606
 03/29  05:00:00,349.358169049,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920502332,0.0,2.1920502332
 03/29  06:00:00,420.726016811,30.7169182236,0.0,0.0,49.8407270682,199.362908273,412.927403521,408.564977335,4.36242618609
 03/29  07:00:00,500.850678788,29.4938149741,0.0,0.0,149.522181205,199.362908273,328.295279073,321.733205153,6.56207392014
 03/29  08:00:00,1093.58891512,29.5354462568,22.816949652,0.0,448.566543614,448.566543614,113.15428357,97.775742557,15.3785410129
 03/29  09:00:00,1295.54324094,30.853828081,210.063053262,0.0,448.566543614,448.566543614,42.8108145504,27.4167186675,15.3940958828
 03/29  10:00:00,1330.05832388,31.2388886576,284.505340636,0.0,448.566543614,448.566543614,27.6523452678,12.253758724,15.3985865438
 03/29  11:00:00,1351.01898361,32.1668064425,304.142358828,0.0,448.566543614,448.566543614,19.822656054,2.1718885205,17.6507675335
 03/29  12:00:00,1319.71091083,31.9692618219,320.493997531,0.0,448.566543614,398.725816546,25.3043342055,0.949850563415,24.3544836421
 03/29  13:00:00,1385.14292615,35.6916379455,332.365019261,0.0,448.566543614,448.566543614,19.9064652356,0.0,19.9064652356
 03/29  14:00:00,1392.80046855,36.9454708874,338.77808844,0.0,448.566543614,448.566543614,15.3725966407,0.0,15.3725966407
 03/29  15:00:00,1401.98029774,38.9165681585,345.987289757,0.0,448.566543614,448.566543614,13.1693985419,0.0,13.1693985419
 03/29  16:00:00,1441.53344316,38.4005694467,338.738626669,0.0,448.566543614,448.566543614,17.6285695373,0.0,17.6285695373
 03/29  17:00:00,1290.68369255,32.792769811,310.21344627,0.0,348.885089477,398.725816546,10.9517251702,0.0,10.9517251702
 03/29  18:00:00,1071.22586166,29.593754353,291.208001712,0.0,249.203635341,299.044362409,8.87466535503,0.124715592428,8.7499497626
 03/29  19:00:00,1071.69746817,29.4938149741,277.847080782,0.0,249.203635341,299.044362409,14.6756750794,8.1234983188,6.55217676063
 03/29  20:00:00,819.236274279,29.4938149741,172.56488818,0.0,149.522181205,249.203635341,61.4215656915,54.8648559256,6.55670976586
 03/29  21:00:00,644.996910161,29.4938149741,38.7583186772,0.0,149.522181205,249.203635341,112.281330714,110.089576438,2.19175427591
 03/29  22:00:00,349.356765899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970013986,0.0,2.18970013986
 03/29  23:00:00,299.99200681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945459988,0.0,2.18945459988
 03/29  24:00:00,287.76980896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951286611,0.0,2.18951286611
 03/30  01:00:00,287.769808158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956957906,0.0,2.18956957906
 03/30  02:00:00,287.769808185,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896263194,0.0,2.1896263194
 03/30  03:00:00,287.769808234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968292011,0.0,2.18968292011
 03/30  04:00:00,299.992006027,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923298319,0.0,4.35923298319
 03/30  05:00:00,349.358167898,0.0,0.0,0.0,49.8407270682,199.362908273,2.19187684463,0.0,2.19187684463
 03/30  06:00:00,421.297419438,31.3454714549,0.0,0.0,49.8407270682,199.362908273,339.316253271,334.953971335,4.36228193539
 03/30  07:00:00,500.780848184,29.4938149741,0.0,0.0,149.522181205,199.362908273,236.911630817,230.34905737,6.56257344709
 03/30  08:00:00,1176.26763684,29.9961526783,71.5407618693,0.0,448.566543614,448.566543614,82.450121512,67.0707120026,15.3794095094
 03/30  09:00:00,1358.24953842,31.608264477,265.294384788,0.0,448.566543614,448.566543614,35.0586457339,21.8629039454,13.1957417884
 03/30  10:00:00,1351.09609908,33.3470699438,301.170741786,0.0,448.566543614,448.566543614,22.2063928413,4.60623261323,17.6001602281
 03/30  11:00:00,1387.04182449,35.5903513019,334.368289276,0.0,448.566543614,448.566543614,17.9215302426,0.271650281828,17.6498799608
 03/30  12:00:00,1347.25820732,34.1473989362,345.863869643,0.0,448.566543614,398.725816546,24.3578718444,0.00382607097491,24.3540457734
 03/30  13:00:00,1396.05496837,35.4519829086,343.516726898,0.0,448.566543614,448.566543614,19.9067238217,0.0,19.9067238217
 03/30  14:00:00,1383.79299472,37.414076226,329.302010347,0.0,448.566543614,448.566543614,15.3724186283,0.0,15.3724186283
 03/30  15:00:00,1388.59285291,39.3491263223,332.167290918,0.0,448.566543614,448.566543614,13.1675422517,0.0,13.1675422517
 03/30  16:00:00,1445.97699814,40.5886142651,339.546096908,0.0,448.566543614,448.566543614,17.6307724108,0.0,17.6307724108
 03/30  17:00:00,1312.81673461,34.7662098955,327.809649907,0.0,348.885089477,398.725816546,10.9503322525,0.0,10.9503322525
 03/30  18:00:00,1085.22227779,29.5920615013,302.835506949,0.0,249.203635341,299.044362409,6.56697147818,0.0,6.56697147818
 03/30  19:00:00,1082.40716496,29.4938149741,287.172317247,0.0,249.203635341,299.044362409,7.74347254207,1.19003000739,6.55344253468
 03/30  20:00:00,922.489349748,29.4938149741,271.062776062,0.0,149.522181205,249.203635341,35.7197221752,26.9828184428,8.73690373247
 03/30  21:00:00,885.988758452,29.4938149741,264.226413202,0.0,149.522181205,249.203635341,69.9299917877,67.7381000658,2.19189172189
 03/30  22:00:00,349.356764993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967692452,0.0,2.18967692452
 03/30  23:00:00,299.992005913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973242024,0.0,2.18973242024
 03/30  24:00:00,287.769808096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948652034,0.0,2.18948652034
 03/31  01:00:00,287.769807272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954149083,0.0,2.18954149083
 03/31  02:00:00,287.769807291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959670492,0.0,2.18959670492
 03/31  03:00:00,287.769807332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965178372,0.0,2.18965178372
 03/31  04:00:00,299.992005191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970674501,0.0,2.18970674501
 03/31  05:00:00,349.35816706,0.0,0.0,0.0,49.8407270682,199.362908273,4.36390513904,0.0,4.36390513904
 03/31  06:00:00,421.81185568,31.8781288642,0.0,0.0,49.8407270682,199.362908273,314.422813572,312.231648852,2.19116471917
 03/31  07:00:00,510.995409073,29.4938149741,0.000871691363869,0.0,149.522181205,199.362908273,224.483591218,215.740167123,8.74342409485
 03/31  08:00:00,1198.61738086,30.2806225624,103.828146976,0.0,448.566543614,448.566543614,72.5180030181,59.3342934635,13.1837095546
 03/31  09:00:00,1367.79873778,33.8585852202,271.969989907,0.0,448.566543614,448.566543614,29.8238946594,14.428950338,15.3949443213
 03/31  10:00:00,1366.00749205,35.1142162193,313.812919868,0.0,448.566543614,448.566543614,16.91579175,1.51560189637,15.4001898537
 03/31  11:00:00,1397.60823596,37.3080964684,343.216943197,0.0,448.566543614,448.566543614,20.1498322257,0.295922689279,19.8539095364
 03/31  12:00:00,1360.16013994,34.8516500549,358.061509283,0.0,448.566543614,398.725816546,22.2137103656,0.073020130601,22.140690235
 03/31  13:00:00,1411.14856432,39.1092482273,354.953066299,0.0,448.566543614,448.566543614,22.1172590916,0.0,22.1172590916
 03/31  14:00:00,1407.17937102,38.5888856609,352.099600806,0.0,448.566543614,448.566543614,13.1785282184,0.0,13.1785282184
 03/31  15:00:00,1389.82158215,39.6667597108,334.374269628,0.0,448.566543614,448.566543614,13.175560799,0.0,13.175560799
 03/31  16:00:00,1427.47418394,38.5470406765,325.944421534,0.0,448.566543614,448.566543614,17.6313457559,0.0,17.6313457559
 03/31  17:00:00,1282.43633231,34.4373288877,302.163396474,0.0,348.885089477,398.725816546,10.9524443683,0.0,10.9524443683
 03/31  18:00:00,1065.45864919,30.4456500736,285.942052996,0.0,249.203635341,299.044362409,8.77444093348,0.0259721952799,8.7484687382
 03/31  19:00:00,961.885026552,29.5053253174,175.176170476,0.0,249.203635341,299.044362409,12.1224610739,5.56969408142,6.55276699248
 03/31  20:00:00,835.781223844,29.4938149741,190.087385352,0.0,149.522181205,249.203635341,46.5220181723,39.9653614712,6.55665670107
 03/31  21:00:00,743.039960158,29.4938149741,124.101565643,0.0,149.522181205,249.203635341,90.8320180337,86.4684021207,4.36361591306
 03/31  22:00:00,349.356764211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947784043,0.0,2.18947784043
 03/31  23:00:00,299.99200507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953296375,0.0,2.18953296375
 03/31  24:00:00,287.769807267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958799793,0.0,2.18958799793
 04/01  01:00:00,237.929079405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964077418,0.0,2.18964077418
 04/01  02:00:00,237.929079453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969424663,0.0,2.18969424663
 04/01  03:00:00,237.929079493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944581721,0.0,2.18944581721
 04/01  04:00:00,250.151277232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949952149,0.0,2.18949952149
 04/01  05:00:00,274.59707523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380264261,0.0,4.36380264261
 04/01  06:00:00,421.200505906,31.2861458609,0.0,0.0,49.8407270682,199.362908273,289.615775317,287.424716817,2.19105849966
 04/01  07:00:00,464.939412572,29.4938149741,12.1634100975,0.0,49.8407270682,199.362908273,220.850215751,216.48127863,4.36893712185
 04/01  08:00:00,745.370801798,29.5396637938,32.2978765646,0.0,249.203635341,249.203635341,126.746009903,120.193613907,6.55239599552
 04/01  09:00:00,830.319226522,30.4849634593,148.067935149,0.0,249.203635341,249.203635341,66.5196324842,57.7709863902,8.74864609397
 04/01  10:00:00,913.085725151,30.6442080245,267.675256781,0.0,249.203635341,249.203635341,42.3949432131,35.8335906501,6.56135256301
 04/01  11:00:00,938.489981815,29.9338102599,290.205732198,0.0,249.203635341,249.203635341,35.8811283978,24.9414847621,10.9396436358
 04/01  12:00:00,950.647545449,30.6385011919,301.797102622,0.0,249.203635341,249.203635341,26.6624269444,19.3529762644,7.30945067996
 04/01  13:00:00,948.100899553,31.013466317,300.042652634,0.0,249.203635341,249.203635341,23.003551611,15.0053823906,7.99816922049
 04/01  14:00:00,686.080204463,30.2037730273,289.003924516,0.0,74.7610906023,174.442544739,7.98583090396,1.43259113513,6.55323976883
 04/01  15:00:00,672.589372273,29.5473623776,278.878838919,0.0,74.7610906023,174.442544739,5.2494069125,0.877810604912,4.37159630759
 04/01  16:00:00,684.899673505,29.531545938,246.3572924,0.0,74.7610906023,174.442544739,15.3658787945,8.81580478593,6.55007400858
 04/01  17:00:00,553.326462524,29.6479317509,156.837415686,0.0,24.9203635341,149.522181205,29.6590074148,27.4680230674,2.19098434749
 04/01  18:00:00,346.854908335,10.354311807,11.8042019154,0.0,24.9203635341,149.522181205,4.36266590887,0.0,4.36266590887
 04/01  19:00:00,314.941731767,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129588876,0.0,2.19129588876
 04/01  20:00:00,323.48539918,0.0,0.0,0.0,24.9203635341,149.522181205,4.36248626185,0.0,4.36248626185
 04/01  21:00:00,299.041937893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249201605,0.0,2.19249201605
 04/01  22:00:00,274.595672883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953405079,0.0,2.18953405079
 04/01  23:00:00,250.151277293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958750372,0.0,2.18958750372
 04/01  24:00:00,237.929079525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964087612,0.0,2.18964087612
 04/02  01:00:00,237.928611291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887891186,0.0,2.18887891186
 04/02  02:00:00,237.928611488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885972297,0.0,2.18885972297
 04/02  03:00:00,237.928611596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884046286,0.0,2.18884046286
 04/02  04:00:00,250.150809413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882115357,0.0,2.18882115357
 04/02  05:00:00,274.596606247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106734071,0.0,2.19106734071
 04/02  06:00:00,314.9403295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874838977,0.0,2.18874838977
 04/02  07:00:00,296.666391873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891587687,0.0,2.18891587687
 04/02  08:00:00,303.823374761,7.15698291561,0.0,0.0,24.9203635341,149.522181205,2.18890895635,0.0,2.18890895635
 04/02  09:00:00,354.738907997,16.4517277416,35.5408796706,0.0,24.9203635341,149.522181205,2.18888959837,0.0,2.18888959837
 04/02  10:00:00,511.981305959,22.9547905103,208.075175753,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,463.302867876,17.0604786813,177.044001946,0.0,24.9203635341,149.522181205,4.36104132959,0.0,4.36104132959
 04/02  12:00:00,461.716264175,14.8408065331,169.605702506,0.0,24.9203635341,149.522181205,2.1905097987,0.0,2.1905097987
 04/02  13:00:00,558.686555886,22.7644732152,248.454672389,0.0,24.9203635341,149.522181205,4.36548572199,0.0,4.36548572199
 04/02  14:00:00,481.04019097,16.1837781454,187.88769061,0.0,24.9203635341,149.522181205,2.19052183223,0.0,2.19052183223
 04/02  15:00:00,454.54803865,16.4922698114,170.135735129,0.0,24.9203635341,149.522181205,2.18879569385,0.0,2.18879569385
 04/02  16:00:00,538.321560846,18.1506441396,190.195642327,0.0,24.9203635341,149.522181205,2.1889173472,0.0,2.1889173472
 04/02  17:00:00,614.61103367,23.7908048349,222.501031774,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  18:00:00,519.807410656,15.8075062156,151.21198244,0.0,24.9203635341,149.522181205,2.1888979298,0.0,2.1888979298
 04/02  19:00:00,314.940329471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887853051,0.0,2.18887853051
 04/02  20:00:00,323.483996193,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887589144,0.0,2.1887589144
 04/02  21:00:00,299.041001995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125302497,0.0,2.19125302497
 04/02  22:00:00,274.595204922,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886858772,0.0,2.1886858772
 04/02  23:00:00,250.150809452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891445917,0.0,2.18891445917
 04/02  24:00:00,237.928611665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889493295,0.0,2.18889493295
 04/03  01:00:00,287.769804879,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895985886,0.0,2.1895985886
 04/03  02:00:00,287.769804893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964891569,0.0,2.18964891569
 04/03  03:00:00,287.769804925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969912101,0.0,2.18969912101
 04/03  04:00:00,299.992002727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944801968,0.0,2.18944801968
 04/03  05:00:00,349.358163209,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368041773,0.0,4.36368041773
 04/03  06:00:00,419.576511958,29.4938149741,0.0,0.0,49.8407270682,199.362908273,515.084019533,512.893025218,2.19099431561
 04/03  07:00:00,500.888355143,29.4938149741,0.0,0.0,149.522181205,199.362908273,383.683965553,374.942007101,8.74195845183
 04/03  08:00:00,1088.24512242,29.4938149741,18.2370791118,0.0,448.566543614,448.566543614,134.957676778,121.774922677,13.182754101
 04/03  09:00:00,1285.10167557,30.1457562114,201.221614233,0.0,448.566543614,448.566543614,56.6964160783,41.302755386,15.3936606923
 04/03  10:00:00,1317.8991964,30.9747916122,272.13608732,0.0,448.566543614,448.566543614,35.9189407205,20.5198738838,15.3990668367
 04/03  11:00:00,1337.97272401,30.6835233921,290.200645084,0.0,448.566543614,448.566543614,27.4126079461,7.55841534484,19.8541926012
 04/03  12:00:00,1305.09889618,31.2349358222,306.612135945,0.0,448.566543614,398.725816546,28.7943204688,6.65180300423,22.1425174646
 04/03  13:00:00,1362.93185264,32.2954065747,313.549861584,0.0,448.566543614,448.566543614,22.6026019268,0.486007439555,22.1165944873
 04/03  14:00:00,1368.41750286,32.2103123732,319.130308604,0.0,448.566543614,448.566543614,13.1784793865,0.0,13.1784793865
 04/03  15:00:00,1373.70647923,32.6464321401,323.983634336,0.0,448.566543614,448.566543614,13.1704960295,0.0,13.1704960295
 04/03  16:00:00,1410.86454222,32.8743752621,313.119829708,0.0,448.566543614,448.566543614,17.6279510504,0.0,17.6279510504
 04/03  17:00:00,1273.68341823,31.3470579665,298.02180211,0.0,348.885089477,398.725816546,10.950926632,0.0,10.950926632
 04/03  18:00:00,873.31307924,29.6646953824,118.078287611,0.0,249.203635341,299.044362409,15.9273039327,7.17768573725,8.74961819547
 04/03  19:00:00,709.730832205,29.4938149741,0.0,0.0,249.203635341,299.044362409,44.5718427924,40.196658881,4.37518391141
 04/03  20:00:00,577.356601337,29.4938149741,0.0,0.0,149.522181205,249.203635341,129.678867106,120.943016557,8.73585054952
 04/03  21:00:00,552.947371162,29.4938149741,0.0,0.0,149.522181205,249.203635341,176.68525632,174.493140869,2.1921154514
 04/03  22:00:00,349.356761837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960112219,0.0,2.18960112219
 04/03  23:00:00,299.992002672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965029271,0.0,2.18965029271
 04/03  24:00:00,287.769804924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970035119,0.0,2.18970035119
 04/04  01:00:00,287.769804083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944760641,0.0,2.18944760641
 04/04  02:00:00,287.76980405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949654793,0.0,2.18949654793
 04/04  03:00:00,287.769804047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954535178,0.0,2.18954535178
 04/04  04:00:00,299.992001869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959403886,0.0,2.18959403886
 04/04  05:00:00,349.358161717,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383108518,0.0,4.36383108518
 04/04  06:00:00,420.248852285,30.2556464839,0.0,0.0,49.8407270682,199.362908273,394.803282689,392.611954981,2.19132770881
 04/04  07:00:00,500.874063225,29.4938149741,0.0,0.0,149.522181205,199.362908273,365.905576364,357.162802974,8.74277338966
 04/04  08:00:00,1048.99688881,29.4938149741,0.0,0.0,448.566543614,448.566543614,191.282788779,178.09992977,13.1828590091
 04/04  09:00:00,1012.27792293,29.4938149741,0.0,0.0,448.566543614,448.566543614,120.938513552,105.546964697,15.391548855
 04/04  10:00:00,963.340118378,29.4938149741,0.0,0.0,448.566543614,448.566543614,53.9377078016,38.5383237319,15.3993840697
 04/04  11:00:00,1048.89131894,29.4958671726,42.864255928,0.0,448.566543614,448.566543614,31.8165768275,11.9639576489,19.8526191786
 04/04  12:00:00,1224.9678105,30.3090434139,238.885029914,0.0,448.566543614,398.725816546,32.8514229814,10.7136900169,22.1377329645
 04/04  13:00:00,1334.50155278,31.8559013219,293.104077633,0.0,448.566543614,448.566543614,22.7710115241,0.654096885242,22.1169146389
 04/04  14:00:00,1345.7236073,32.2091769116,305.607804757,0.0,448.566543614,448.566543614,13.1766160146,0.0,13.1766160146
 04/04  15:00:00,1337.28188569,31.8015452927,299.848097536,0.0,448.566543614,448.566543614,13.1733677535,0.0,13.1733677535
 04/04  16:00:00,1299.58175624,32.4946940101,215.791886517,0.0,448.566543614,448.566543614,17.6278417538,0.0,17.6278417538
 04/04  17:00:00,1049.54283821,30.4958059594,84.2605278886,0.0,348.885089477,398.725816546,16.6804094917,5.72865007147,10.9517594203
 04/04  18:00:00,751.383942375,29.4938149741,9.99128476817,0.0,249.203635341,299.044362409,40.2850220759,31.5353749916,8.74964708424
 04/04  19:00:00,709.755425919,29.4938149741,0.0,0.0,249.203635341,299.044362409,80.4069339699,73.8538172632,6.55311670663
 04/04  20:00:00,587.612101717,29.4938149741,0.000613865723688,0.0,149.522181205,249.203635341,168.356061575,161.797960358,6.55810121749
 04/04  21:00:00,573.417061591,29.4938149741,0.00138066798655,0.0,149.522181205,249.203635341,203.700894893,199.337268753,4.36362613995
 04/04  22:00:00,349.35676092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962424622,0.0,2.18962424622
 04/04  23:00:00,299.992001861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967269785,0.0,2.18967269785
 04/04  24:00:00,287.769804111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972108522,0.0,2.18972108522
 04/05  01:00:00,287.769803177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946604336,0.0,2.18946604336
 04/05  02:00:00,287.76980314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951325014,0.0,2.18951325014
 04/05  03:00:00,287.769803133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956033572,0.0,2.18956033572
 04/05  04:00:00,299.992000949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960731722,0.0,2.18960731722
 04/05  05:00:00,349.358159925,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180713601,0.0,2.19180713601
 04/05  06:00:00,412.085176951,30.6444749089,0.0,0.0,49.8407270682,199.362908273,387.047114245,382.68484323,4.3622710153
 04/05  07:00:00,500.803030729,29.4938149741,0.0,0.0,149.522181205,199.362908273,269.151805281,262.590445801,6.56135947993
 04/05  08:00:00,1048.98920877,29.5535407029,0.0,0.0,448.566543614,448.566543614,102.752669647,87.3773285722,15.3753410743
 04/05  09:00:00,1013.2170586,30.4869130168,0.0,0.0,448.566543614,448.566543614,47.9640983871,32.5709795656,15.3931188215
 04/05  10:00:00,1083.73421245,31.1152263112,54.4332638949,0.0,448.566543614,448.566543614,32.0274433485,16.6304642659,15.3969790826
 04/05  11:00:00,1249.83604043,30.9199117503,213.37317322,0.0,448.566543614,448.566543614,26.233338078,8.58554477484,17.6477933032
 04/05  12:00:00,1263.44836866,30.6577147166,274.498069152,0.0,448.566543614,398.725816546,35.3773259668,11.0263990554,24.3509269114
 04/05  13:00:00,1322.95290844,33.3140400161,282.297873197,0.0,448.566543614,448.566543614,20.9506715283,1.04711787689,19.9035536514
 04/05  14:00:00,1328.48470273,34.1589919522,285.621494821,0.0,448.566543614,448.566543614,13.1794347951,0.0,13.1794347951
 04/05  15:00:00,1335.27422535,35.5265858446,289.735537475,0.0,448.566543614,448.566543614,15.3617250607,0.0,15.3617250607
 04/05  16:00:00,1382.2383426,36.5827248348,288.540267874,0.0,448.566543614,448.566543614,17.6264999415,0.0,17.6264999415
 04/05  17:00:00,1201.74557003,32.9681241007,228.887664454,0.0,348.885089477,398.725816546,8.7641274658,0.0,8.7641274658
 04/05  18:00:00,796.31565869,29.7928720511,42.8328042553,0.0,249.203635341,299.044362409,16.6242630935,7.87521444632,8.74904864717
 04/05  19:00:00,709.73002862,29.4938149741,0.0,0.0,249.203635341,299.044362409,46.0089229685,39.4560443398,6.55287862861
 04/05  20:00:00,577.359298493,29.4938149741,0.0,0.0,149.522181205,249.203635341,132.191266675,125.634738416,6.55652825852
 04/05  21:00:00,552.955219447,29.4938149741,0.0,0.0,149.522181205,249.203635341,190.931402845,186.567843578,4.36355926699
 04/05  22:00:00,349.356760094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944919504,0.0,2.18944919504
 04/05  23:00:00,299.992000942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949625105,0.0,2.18949625105
 04/05  24:00:00,287.769803123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954323202,0.0,2.18954323202
 04/06  01:00:00,287.769802252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958782278,0.0,2.18958782278
 04/06  02:00:00,287.76980228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963317825,0.0,2.18963317825
 04/06  03:00:00,287.769802318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967842144,0.0,2.18967842144
 04/06  04:00:00,299.992000154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942317477,0.0,2.18942317477
 04/06  05:00:00,349.358159076,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360087397,0.0,4.36360087397
 04/06  06:00:00,412.353710135,30.8956900298,0.0,0.0,49.8407270682,199.362908273,408.867809787,406.676860109,2.1909496778
 04/06  07:00:00,500.816713886,29.4938149741,0.0,0.0,149.522181205,199.362908273,289.862847768,281.120161591,8.74268617692
 04/06  08:00:00,1055.03030933,30.4680478666,0.0,0.0,448.566543614,448.566543614,119.397178469,106.216850327,13.1803281417
 04/06  09:00:00,1056.95444732,32.0197360409,10.8544856419,0.0,448.566543614,448.566543614,53.6342784721,38.2426911709,15.3915873013
 04/06  10:00:00,1210.65366472,31.9845564558,174.460624973,0.0,448.566543614,448.566543614,37.0302763253,21.6328936541,15.3973826712
 04/06  11:00:00,1314.28302666,31.6945606746,272.046772559,0.0,448.566543614,448.566543614,29.5410666817,11.8930756455,17.6479910362
 04/06  12:00:00,1275.64567779,30.6480265114,284.030834957,0.0,448.566543614,398.725816546,36.963568727,12.6123339014,24.3512348255
 04/06  13:00:00,1337.64397743,33.9714156339,292.093143932,0.0,448.566543614,448.566543614,21.2753741588,1.37204511184,19.9033290469
 04/06  14:00:00,1338.82841933,34.3737661889,292.062912281,0.0,448.566543614,448.566543614,15.3693991822,0.0,15.3693991822
 04/06  15:00:00,1328.43170217,34.4279558572,284.05749517,0.0,448.566543614,448.566543614,13.1669508773,0.0,13.1669508773
 04/06  16:00:00,1320.15247274,35.3721087819,230.878625105,0.0,448.566543614,448.566543614,17.6287323946,0.0,17.6287323946
 04/06  17:00:00,1055.11871477,32.5528479597,86.6886635086,0.0,348.885089477,398.725816546,8.76521467725,0.0,8.76521467725
 04/06  18:00:00,751.682026535,29.6244725014,10.0242442794,0.0,249.203635341,299.044362409,16.8510433794,8.10092414606,8.75011923333
 04/06  19:00:00,709.736320035,29.4938149741,0.0,0.0,249.203635341,299.044362409,54.5613061387,48.0083357266,6.55297041204
 04/06  20:00:00,577.381112803,29.4938149741,0.0,0.0,149.522181205,249.203635341,161.890270482,155.332969855,6.55730062652
 04/06  21:00:00,552.975935602,29.4938149741,0.0,0.0,149.522181205,249.203635341,219.153021265,214.788946733,4.3640745322
 04/06  22:00:00,349.35675929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970546731,0.0,2.18970546731
 04/06  23:00:00,299.99200014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945018348,0.0,2.18945018348
 04/06  24:00:00,287.769802291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949555792,0.0,2.18949555792
 04/07  01:00:00,287.769801385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953875801,0.0,2.18953875801
 04/07  02:00:00,287.769801395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895824968,0.0,2.1895824968
 04/07  03:00:00,287.769801419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962611988,0.0,2.18962611988
 04/07  04:00:00,299.991999255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966964414,0.0,2.18966964414
 04/07  05:00:00,349.358157962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36408413782,0.0,4.36408413782
 04/07  06:00:00,412.399024061,30.9253197288,0.0,0.0,49.8407270682,199.362908273,429.517930107,427.326741106,2.19118900143
 04/07  07:00:00,511.036002137,29.4938149741,0.000331492976811,0.0,149.522181205,199.362908273,280.67534196,271.93228007,8.74306188996
 04/07  08:00:00,1131.15758536,30.2535524934,37.9958666762,0.0,448.566543614,448.566543614,109.201229608,96.0196763322,13.1815532756
 04/07  09:00:00,1312.4816467,31.5815438236,223.826086767,0.0,448.566543614,448.566543614,47.1154908504,31.7244920029,15.3909988476
 04/07  10:00:00,1329.4985917,32.3693916997,281.528908957,0.0,448.566543614,448.566543614,27.16250164,11.7646389361,15.3978627039
 04/07  11:00:00,1356.65956308,32.6055362835,306.969552821,0.0,448.566543614,448.566543614,21.9605404712,2.10771215349,19.8528283177
 04/07  12:00:00,1325.0640064,31.0501328019,326.765723277,0.0,448.566543614,398.725816546,23.8969866223,1.75704965224,22.1399369701
 04/07  13:00:00,1378.23709255,34.2684879447,327.068555514,0.0,448.566543614,448.566543614,22.4291291641,0.315709438294,22.1134197258
 04/07  14:00:00,1361.19998702,34.6650917432,309.540419006,0.0,448.566543614,448.566543614,13.1747444709,0.0,13.1747444709
 04/07  15:00:00,1356.63846322,34.8796388191,304.682433129,0.0,448.566543614,448.566543614,13.1675179368,0.0,13.1675179368
 04/07  16:00:00,1396.57667104,35.8864328845,296.975867807,0.0,448.566543614,448.566543614,17.6293198031,0.0,17.6293198031
 04/07  17:00:00,1263.53330841,33.0034229873,284.548232887,0.0,348.885089477,398.725816546,10.9495465552,0.0,10.9495465552
 04/07  18:00:00,923.61235817,29.8513404697,155.352767748,0.0,249.203635341,299.044362409,8.64040853513,2.07341973005,6.56698880508
 04/07  19:00:00,723.38147046,29.4938149741,3.26892717134,0.0,249.203635341,299.044362409,38.1863989362,31.6335059138,6.55289302237
 04/07  20:00:00,577.3512267,29.4938149741,0.0,0.0,149.522181205,249.203635341,120.897129889,114.339648918,6.55748097093
 04/07  21:00:00,552.932597165,29.4938149741,0.0,0.0,149.522181205,249.203635341,159.669568826,155.305370159,4.36419866646
 04/07  22:00:00,349.356758343,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961830094,0.0,2.18961830094
 04/07  23:00:00,299.991999173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951080875,0.0,2.18951080875
 04/07  24:00:00,287.769801374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955438063,0.0,2.18955438063
 04/08  01:00:00,237.929073424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959576481,0.0,2.18959576481
 04/08  02:00:00,237.929073457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963770423,0.0,2.18963770423
 04/08  03:00:00,237.929073496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967953427,0.0,2.18967953427
 04/08  04:00:00,250.151271316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942147457,0.0,2.18942147457
 04/08  05:00:00,274.597066061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36417791943,0.0,4.36417791943
 04/08  06:00:00,411.990995722,30.5631306523,0.0,0.0,49.8407270682,199.362908273,367.315995241,365.124761192,2.19123404888
 04/08  07:00:00,411.348584903,29.4938149741,0.00084697184523,0.0,49.8407270682,199.362908273,272.99185398,268.623274855,4.36857912511
 04/08  08:00:00,650.23566722,29.4938149741,0.0,0.0,249.203635341,249.203635341,150.085822389,143.533185778,6.55263661115
 04/08  09:00:00,642.654742232,29.4938149741,8.25089303384,0.0,249.203635341,249.203635341,97.5152414405,88.766578871,8.74866256949
 04/08  10:00:00,751.76536011,29.4938149741,120.948456119,0.0,249.203635341,249.203635341,66.8700381389,58.2072543873,8.6627837516
 04/08  11:00:00,791.572108567,29.4938149741,160.085513795,0.0,249.203635341,249.203635341,46.1877125146,37.3530677917,8.83464472282
 04/08  12:00:00,898.44598915,29.5202984025,262.910586523,0.0,249.203635341,249.203635341,36.8606349593,30.2965204151,6.5641145442
 04/08  13:00:00,957.696326383,29.8621325496,315.598955902,0.0,249.203635341,249.203635341,18.8747374654,10.1318018273,8.7429356381
 04/08  14:00:00,702.609919183,29.4938149741,313.747804915,0.0,74.7610906023,174.442544739,11.3374321675,4.78434869591,6.55308347163
 04/08  15:00:00,690.230354587,29.4938149741,302.681670152,0.0,74.7610906023,174.442544739,17.5665604781,13.1942753565,4.37228512162
 04/08  16:00:00,737.437446358,29.8116338494,301.549966971,0.0,74.7610906023,174.442544739,29.670988639,23.1216474639,6.54934117509
 04/08  17:00:00,599.241701706,29.7390155626,205.219156743,0.0,24.9203635341,149.522181205,46.2441027891,44.0529378607,2.1911649284
 04/08  18:00:00,348.20190291,10.354311807,13.4240672825,0.0,24.9203635341,149.522181205,4.36257904353,0.0,4.36257904353
 04/08  19:00:00,306.398056692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116748053,0.0,2.19116748053
 04/08  20:00:00,323.485390595,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910302759,0.0,2.1910302759
 04/08  21:00:00,299.041926881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561786953,0.0,4.36561786953
 04/08  22:00:00,274.595666802,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895347582,0.0,2.1895347582
 04/08  23:00:00,250.151271225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957656944,0.0,2.18957656944
 04/08  24:00:00,237.929073457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961832529,0.0,2.18961832529
 04/09  01:00:00,237.928606601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879735726,0.0,2.18879735726
 04/09  02:00:00,237.928606719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876727375,0.0,2.18876727375
 04/09  03:00:00,237.928606731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887371266,0.0,2.1887371266
 04/09  04:00:00,250.150804432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870693792,0.0,2.18870693792
 04/09  05:00:00,274.596597641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108377446,0.0,2.19108377446
 04/09  06:00:00,306.396657998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885756342,0.0,2.18885756342
 04/09  07:00:00,296.666386861,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888271786,0.0,2.1888271786
 04/09  08:00:00,296.666386673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879679252,0.0,2.18879679252
 04/09  09:00:00,259.999793097,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.111002067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884936059,0.0,2.18884936059
 04/09  11:00:00,211.111934408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045847652,0.0,2.19045847652
 04/09  12:00:00,445.368845662,15.0932741526,164.178378577,0.0,24.9203635341,149.522181205,4.3609317751,0.0,4.3609317751
 04/09  13:00:00,542.90909947,20.5903523868,244.961962392,0.0,24.9203635341,149.522181205,2.19292404706,0.0,2.19292404706
 04/09  14:00:00,471.922921874,15.1484101118,184.270512897,0.0,24.9203635341,149.522181205,4.36095977521,0.0,4.36095977521
 04/09  15:00:00,546.192758142,21.0739080674,245.492974322,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  16:00:00,573.300861446,19.223519448,224.729215712,0.0,24.9203635341,149.522181205,2.18888352584,0.0,2.18888352584
 04/09  17:00:00,644.232400042,23.2943623981,254.675241332,0.0,24.9203635341,149.522181205,2.18885321995,0.0,2.18885321995
 04/09  18:00:00,420.679602424,13.5190612432,67.3697156412,0.0,24.9203635341,149.522181205,2.18872788654,0.0,2.18872788654
 04/09  19:00:00,306.396658061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886582853,0.0,2.18886582853
 04/09  20:00:00,323.483991254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871169697,0.0,2.18871169697
 04/09  21:00:00,299.040993252,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910879243,0.0,2.1910879243
 04/09  22:00:00,274.595200133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886204349,0.0,2.18886204349
 04/09  23:00:00,250.150804452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883158379,0.0,2.18883158379
 04/09  24:00:00,237.928606461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880114049,0.0,2.18880114049
 04/10  01:00:00,287.769798678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895932022,0.0,2.1895932022
 04/10  02:00:00,287.76979872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963162266,0.0,2.18963162266
 04/10  03:00:00,287.769798763,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896699483,0.0,2.1896699483
 04/10  04:00:00,299.991996589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940897918,0.0,2.18940897918
 04/10  05:00:00,349.358152679,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920470746,0.0,2.1920470746
 04/10  06:00:00,411.020012503,29.5468355724,0.0,0.0,49.8407270682,199.362908273,431.012454945,426.6500746,4.36238034422
 04/10  07:00:00,500.890123813,29.4938149741,0.0,0.0,149.522181205,199.362908273,386.830068495,380.26857071,6.56149778527
 04/10  08:00:00,1049.00578548,29.4938149741,0.0,0.0,448.566543614,448.566543614,206.141934637,190.764818769,15.377115868
 04/10  09:00:00,1012.28262807,29.4938149741,0.0,0.0,448.566543614,448.566543614,125.498950797,112.305690003,13.1932607943
 04/10  10:00:00,963.337200994,29.4938149741,0.0,0.0,448.566543614,448.566543614,50.131555733,34.7344285139,15.3971272191
 04/10  11:00:00,1127.39958464,29.4938149741,99.1693150666,0.0,448.566543614,448.566543614,27.4087204885,7.55904204199,19.8496784465
 04/10  12:00:00,1272.09081453,29.6889667089,286.85965785,0.0,448.566543614,398.725816546,28.0055979886,5.86813011341,22.1374678752
 04/10  13:00:00,1353.10717685,30.7093948126,314.242470836,0.0,448.566543614,448.566543614,22.5483863271,0.435893686711,22.1124926404
 04/10  14:00:00,1355.37596816,30.5618310946,316.667312781,0.0,448.566543614,448.566543614,13.1768874723,0.0,13.1768874723
 04/10  15:00:00,1356.51297451,30.4872836186,317.879981095,0.0,448.566543614,448.566543614,13.1704001908,0.0,13.1704001908
 04/10  16:00:00,1405.0803566,31.9541319715,316.010768852,0.0,448.566543614,448.566543614,17.6277422298,0.0,17.6277422298
 04/10  17:00:00,1225.21845143,30.8951489261,255.864045047,0.0,348.885089477,398.725816546,13.2262454091,2.27605729919,10.9501881099
 04/10  18:00:00,787.561664451,29.4938149741,45.1520185972,0.0,249.203635341,299.044362409,36.8989198834,28.1494306784,8.74948920501
 04/10  19:00:00,709.750567346,29.4938149741,0.0,0.0,249.203635341,299.044362409,73.9871941987,67.4355361404,6.55165805833
 04/10  20:00:00,577.371051601,29.4938149741,0.0,0.0,149.522181205,249.203635341,148.218370141,141.662282382,6.55608775938
 04/10  21:00:00,563.166913019,29.4938149741,0.00121437411524,0.0,149.522181205,249.203635341,168.373695902,166.181642087,2.1920538154
 04/10  22:00:00,349.356755699,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896956239,0.0,2.1896956239
 04/10  23:00:00,299.991996502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958348776,0.0,2.18958348776
 04/10  24:00:00,287.769798732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962174542,0.0,2.18962174542
 04/11  01:00:00,287.769797834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965801412,0.0,2.18965801412
 04/11  02:00:00,287.769797876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969463033,0.0,2.18969463033
 04/11  03:00:00,287.769797838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943229671,0.0,2.18943229671
 04/11  04:00:00,299.991995619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946912395,0.0,2.18946912395
 04/11  05:00:00,349.358151705,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639216888,0.0,4.3639216888
 04/11  06:00:00,411.754082218,30.3521967678,0.0,0.0,49.8407270682,199.362908273,333.535152661,331.343998699,2.1911539622
 04/11  07:00:00,500.849945765,29.4938149741,0.0,0.0,149.522181205,199.362908273,336.457673814,327.716009383,8.74166443123
 04/11  08:00:00,1048.98976715,29.4938149741,0.0,0.0,448.566543614,448.566543614,183.228031339,170.047866632,13.1801647068
 04/11  09:00:00,1012.27263458,29.4938149741,0.0,0.0,448.566543614,448.566543614,114.662061368,99.2722142279,15.3898471403
 04/11  10:00:00,963.326710242,29.4938149741,0.0,0.0,448.566543614,448.566543614,35.9792932768,20.5809947817,15.3982984951
 04/11  11:00:00,1074.18148836,29.4938149741,57.4751029512,0.0,448.566543614,448.566543614,27.8776044574,8.02653703236,19.8510674251
 04/11  12:00:00,1225.05199536,29.7965037639,241.164537827,0.0,448.566543614,398.725816546,30.2272222197,8.08858960722,22.1386326125
 04/11  13:00:00,1347.52577914,31.4684912716,306.747262508,0.0,448.566543614,448.566543614,22.3327519765,0.220988221475,22.111763755
 04/11  14:00:00,1375.35273308,32.3927229132,328.616927533,0.0,448.566543614,448.566543614,13.1747642839,0.0,13.1747642839
 04/11  15:00:00,1390.20150856,33.3099594769,341.338131712,0.0,448.566543614,448.566543614,13.1663527789,0.0,13.1663527789
 04/11  16:00:00,1432.19702787,35.0235770772,335.644272219,0.0,448.566543614,448.566543614,17.6269725411,0.0,17.6269725411
 04/11  17:00:00,1298.04307895,32.4921034876,318.11762587,0.0,348.885089477,398.725816546,8.7644243954,0.0,8.7644243954
 04/11  18:00:00,1077.50870735,30.3207403326,303.340398148,0.0,249.203635341,299.044362409,18.9978308852,10.2491561236,8.74867476155
 04/11  19:00:00,884.058194321,29.4938149741,119.440103631,0.0,249.203635341,299.044362409,47.935820157,41.3835008569,6.55231930012
 04/11  20:00:00,577.357118597,29.4938149741,0.0,0.0,149.522181205,249.203635341,129.761831567,123.204814849,6.55701671872
 04/11  21:00:00,552.944719822,29.4938149741,0.0,0.0,149.522181205,249.203635341,177.265031463,172.901429219,4.36360224398
 04/11  22:00:00,349.356754749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947005297,0.0,2.18947005297
 04/11  23:00:00,299.991995613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950670627,0.0,2.18950670627
 04/11  24:00:00,287.7697978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954330553,0.0,2.18954330553
