Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  01:00:00,287.769796861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957738059,0.0,2.18957738059
 04/12  02:00:00,287.769796878,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896122982,0.0,2.1896122982
 04/12  03:00:00,287.769796902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964711714,0.0,2.18964711714
 04/12  04:00:00,299.991994732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968185291,0.0,2.18968185291
 04/12  05:00:00,349.358150419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345769351,0.0,4.36345769351
 04/12  06:00:00,403.679587473,30.799271195,0.0,0.0,49.8407270682,199.362908273,364.635441853,362.444169064,2.19127278888
 04/12  07:00:00,500.833025916,29.4938149741,0.0,0.0,149.522181205,199.362908273,311.869210268,305.308206909,6.56100335873
 04/12  08:00:00,1048.96517744,29.4938149741,0.0,0.0,448.566543614,448.566543614,152.165961674,136.795635509,15.3703261656
 04/12  09:00:00,1012.23536864,29.4938149741,0.0,0.0,448.566543614,448.566543614,63.8471491905,48.4561815767,15.3909676139
 04/12  10:00:00,1050.46505829,29.533027546,44.4013228553,0.0,448.566543614,448.566543614,31.9011221422,16.5029619804,15.3981601618
 04/12  11:00:00,1289.35804942,30.1916029165,253.548227568,0.0,448.566543614,448.566543614,21.1582616836,3.51081811577,17.6474435679
 04/12  12:00:00,1311.43606898,30.7524929401,317.257572155,0.0,448.566543614,398.725816546,23.0158834768,0.88127283902,22.1346106378
 04/12  13:00:00,1395.23597682,33.5815879288,345.07657252,0.0,448.566543614,448.566543614,22.112653329,0.0,22.112653329
 04/12  14:00:00,1397.17201763,34.9324385709,345.74858112,0.0,448.566543614,448.566543614,13.1759478452,0.0,13.1759478452
 04/12  15:00:00,1403.59860964,36.9892084425,350.094545233,0.0,448.566543614,448.566543614,13.1721701578,0.0,13.1721701578
 04/12  16:00:00,1455.96140763,38.4746478231,352.056774097,0.0,448.566543614,448.566543614,17.6248085757,0.0,17.6248085757
 04/12  17:00:00,1309.07070438,34.3268305637,329.312518827,0.0,348.885089477,398.725816546,10.9500091733,0.0,10.9500091733
 04/12  18:00:00,946.854480947,30.1424667303,179.585839906,0.0,249.203635341,299.044362409,14.6381609376,5.89002937203,8.74813156554
 04/12  19:00:00,734.086802178,29.5122272196,3.74411001664,0.0,249.203635341,299.044362409,44.4122340616,37.8598633929,6.55237066866
 04/12  20:00:00,577.3480687,29.4938149741,0.0,0.0,149.522181205,249.203635341,117.518691519,110.961939091,6.55675242844
 04/12  21:00:00,552.929672229,29.4938149741,0.0,0.0,149.522181205,249.203635341,154.668898578,152.477076514,2.19182206428
 04/12  22:00:00,349.35675406,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896554065,0.0,2.1896554065
 04/12  23:00:00,299.991994819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950951789,0.0,2.18950951789
 04/12  24:00:00,287.769796992,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895443387,0.0,2.1895443387
 04/13  01:00:00,287.76979603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957738509,0.0,2.18957738509
 04/13  02:00:00,287.769796037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961054311,0.0,2.18961054311
 04/13  03:00:00,287.769796052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964359377,0.0,2.18964359377
 04/13  04:00:00,299.991993842,0.0,0.0,0.0,24.9203635341,199.362908273,4.35908773528,0.0,4.35908773528
 04/13  05:00:00,349.358148488,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173555028,0.0,2.19173555028
 04/13  06:00:00,404.141650984,31.3159474037,0.0,0.0,49.8407270682,199.362908273,290.666215476,288.475066438,2.19114903768
 04/13  07:00:00,500.799857143,29.4938149741,0.0,0.0,149.522181205,199.362908273,269.637821954,260.895492103,8.74232985123
 04/13  08:00:00,1048.95379508,29.4938149741,0.0,0.0,448.566543614,448.566543614,134.863859637,121.682972229,13.1808874083
 04/13  09:00:00,1012.23820408,29.4938149741,0.0,0.0,448.566543614,448.566543614,67.9227391442,52.5312426764,15.3914964678
 04/13  10:00:00,1093.00657367,29.8313046533,64.8894187182,0.0,448.566543614,448.566543614,23.8513600879,8.45563942893,15.395720659
 04/13  11:00:00,1153.41290215,30.7862289977,121.187813371,0.0,448.566543614,448.566543614,21.7364062424,1.8859362462,19.8504699962
 04/13  12:00:00,1218.99934359,30.5039524821,231.743675229,0.0,448.566543614,398.725816546,24.5406222636,2.40368973575,22.1369325279
 04/13  13:00:00,1333.28235607,34.0209789059,287.686341492,0.0,448.566543614,448.566543614,22.1304225459,0.0194785486699,22.1109439972
 04/13  14:00:00,1343.30073168,35.26915722,295.316961976,0.0,448.566543614,448.566543614,13.1743081814,0.0,13.1743081814
 04/13  15:00:00,1343.0538412,36.2296077915,295.67623631,0.0,448.566543614,448.566543614,13.1657742311,0.0,13.1657742311
 04/13  16:00:00,1382.58483099,36.6577033269,287.890564845,0.0,448.566543614,448.566543614,17.6257961733,0.0,17.6257961733
 04/13  17:00:00,1199.14663184,33.8571237581,224.893295008,0.0,348.885089477,398.725816546,8.76388133807,0.0,8.76388133807
 04/13  18:00:00,796.680378346,30.2039304586,42.7792681139,0.0,249.203635341,299.044362409,25.744414268,16.9963066399,8.74810762814
 04/13  19:00:00,719.980535096,29.5098200583,0.000814849356862,0.0,249.203635341,299.044362409,57.8019656849,51.2498328487,6.55213283616
 04/13  20:00:00,577.355340209,29.4938149741,0.0,0.0,149.522181205,249.203635341,127.906851977,121.350789732,6.55606224521
 04/13  21:00:00,593.832817013,29.4938149741,0.00246835011638,0.0,149.522181205,249.203635341,156.137688779,151.773931138,4.36375764119
 04/13  22:00:00,349.35675277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961759329,0.0,2.18961759329
 04/13  23:00:00,299.991993713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965044058,0.0,2.18965044058
 04/13  24:00:00,287.769795955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968325102,0.0,2.18968325102
 04/14  01:00:00,287.769794953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941528232,0.0,2.18941528232
 04/14  02:00:00,287.76979493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944679219,0.0,2.18944679219
 04/14  03:00:00,287.769794922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947820184,0.0,2.18947820184
 04/14  04:00:00,299.991992727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950952838,0.0,2.18950952838
 04/14  05:00:00,349.358147121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197046582,0.0,2.19197046582
 04/14  06:00:00,404.106031214,31.2216613212,0.0,0.0,49.8407270682,199.362908273,373.587320007,369.224999747,4.36232026041
 04/14  07:00:00,500.786047502,29.4938149741,0.0,0.0,149.522181205,199.362908273,248.299150428,241.736687871,6.56246255712
 04/14  08:00:00,1138.78327979,30.0392273954,36.372754177,0.0,448.566543614,448.566543614,104.8745243,89.5025494754,15.3719748241
 04/14  09:00:00,1277.43345468,31.1189177988,192.640123663,0.0,448.566543614,448.566543614,45.0344781472,29.6438074977,15.3906706495
 04/14  10:00:00,1316.55354192,31.2446959161,271.869122975,0.0,448.566543614,448.566543614,22.8444143983,7.4486285338,15.3957858645
 04/14  11:00:00,1339.5474871,31.9189292135,290.830221893,0.0,448.566543614,448.566543614,18.7027287048,1.05778125778,17.644947447
 04/14  12:00:00,1296.83529009,30.3737297311,299.474277816,0.0,448.566543614,398.725816546,23.3331158726,1.19974208744,22.1333737851
 04/14  13:00:00,1349.48913704,33.4548139802,299.104761361,0.0,448.566543614,448.566543614,22.348069468,0.237228147199,22.1108413208
 04/14  14:00:00,1336.63457365,33.7706836798,287.018385928,0.0,448.566543614,448.566543614,13.173122172,0.0,13.173122172
 04/14  15:00:00,1329.32469541,33.910093944,281.115737738,0.0,448.566543614,448.566543614,13.1692383638,0.0,13.1692383638
 04/14  16:00:00,1374.59774959,35.9216336014,277.667980401,0.0,448.566543614,448.566543614,17.6254116242,0.0,17.6254116242
 04/14  17:00:00,1237.41279067,33.3903056823,260.902897555,0.0,348.885089477,398.725816546,10.9488091294,0.0,10.9488091294
 04/14  18:00:00,884.567485008,29.8605155774,117.327568079,0.0,249.203635341,299.044362409,13.2536402287,4.50532504276,8.7483151859
 04/14  19:00:00,750.271495837,29.4938149741,9.33462313088,0.0,249.203635341,299.044362409,43.0816959258,38.7063406031,4.3753553227
 04/14  20:00:00,577.356394894,29.4938149741,0.0,0.0,149.522181205,249.203635341,131.315049663,122.578942591,8.73610707168
 04/14  21:00:00,552.947694249,29.4938149741,0.0,0.0,149.522181205,249.203635341,179.704840775,177.513097854,2.19174292061
 04/14  22:00:00,349.356751848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953855699,0.0,2.18953855699
 04/14  23:00:00,299.991992668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956872476,0.0,2.18956872476
 04/14  24:00:00,287.769794911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959981063,0.0,2.18959981063
 04/15  01:00:00,237.929066912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962858622,0.0,2.18962858622
 04/15  02:00:00,237.929066954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965799244,0.0,2.18965799244
 04/15  03:00:00,237.92906697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938961812,0.0,2.18938961812
 04/15  04:00:00,250.151264741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941924795,0.0,2.18941924795
 04/15  05:00:00,274.597055638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409429759,0.0,4.36409429759
 04/15  06:00:00,403.530908532,30.6144059109,0.0,0.0,49.8407270682,199.362908273,414.056514778,411.865334871,2.191179907
 04/15  07:00:00,401.138948165,29.4938149741,0.0,0.0,49.8407270682,199.362908273,296.832023403,292.463327143,4.36869625982
 04/15  08:00:00,650.913148215,30.1516265216,0.0,0.0,249.203635341,249.203635341,177.343810571,170.791776932,6.5520336393
 04/15  09:00:00,849.054636478,31.49586309,163.974990121,0.0,249.203635341,249.203635341,88.26327302,79.5155733863,8.74769963367
 04/15  10:00:00,928.253082025,31.1683459597,284.240558495,0.0,249.203635341,249.203635341,46.6770059841,40.1154352628,6.56157072137
 04/15  11:00:00,944.482890668,29.8906605805,300.089901092,0.0,249.203635341,249.203635341,42.2645201435,31.3271673939,10.9373527496
 04/15  12:00:00,948.392878847,29.4953878908,304.550238539,0.0,249.203635341,249.203635341,34.958283746,28.3942449115,6.56403883447
 04/15  13:00:00,942.459940082,29.5091865786,296.258439831,0.0,249.203635341,249.203635341,27.5773321074,18.8350920467,8.74224006068
 04/15  14:00:00,683.304326838,29.4938149741,285.937496873,0.0,74.7610906023,174.442544739,7.72232217005,1.17061208039,6.55171008966
 04/15  15:00:00,661.347904633,29.4938149741,271.51412057,0.0,74.7610906023,174.442544739,4.78312057443,0.411432743665,4.37168783077
 04/15  16:00:00,683.581912276,29.4938149741,250.67194624,0.0,74.7610906023,174.442544739,14.4059271377,7.85656479113,6.54936234662
 04/15  17:00:00,495.792998292,29.4938149741,104.996633528,0.0,24.9203635341,149.522181205,67.3070335026,65.1159579552,2.19107554745
 04/15  18:00:00,296.667777168,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123404597,0.0,2.19123404597
 04/15  19:00:00,306.398048203,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222354816,0.0,4.36222354816
 04/15  20:00:00,323.485381152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089126743,0.0,2.19089126743
 04/15  21:00:00,299.041915853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548534379,0.0,4.36548534379
 04/15  22:00:00,274.595660284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956233479,0.0,2.18956233479
 04/15  23:00:00,250.151264711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959160198,0.0,2.18959160198
 04/15  24:00:00,237.92906694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962083594,0.0,2.18962083594
 04/16  01:00:00,237.928601427,0.0,0.0,0.0,24.9203635341,149.522181205,2.188688491,0.0,2.188688491
 04/16  02:00:00,237.928601328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864670375,0.0,2.18864670375
 04/16  03:00:00,237.92860107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  04:00:00,250.150798886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884957384,0.0,2.18884957384
 04/16  05:00:00,274.59658921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218873629,0.0,4.36218873629
 04/16  06:00:00,297.852985748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880858351,0.0,2.18880858351
 04/16  07:00:00,296.666381228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.666381511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876658687,0.0,2.18876658687
 04/16  09:00:00,259.999788272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884613635,0.0,2.18884613635
 04/16  10:00:00,211.110997102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880468372,0.0,2.18880468372
 04/16  11:00:00,211.111926099,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043474381,0.0,2.19043474381
 04/16  12:00:00,211.111926219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042669274,0.0,2.19042669274
 04/16  13:00:00,211.113320526,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652212035,0.0,4.3652212035
 04/16  14:00:00,211.111926087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047066849,0.0,2.19047066849
 04/16  15:00:00,332.958799712,11.149532131,67.5474844812,0.0,24.9203635341,149.522181205,2.1888249136,0.0,2.1888249136
 04/16  16:00:00,390.479393848,13.4183771936,61.8116133564,0.0,24.9203635341,149.522181205,2.18883172242,0.0,2.18883172242
 04/16  17:00:00,407.492944698,14.2412906336,34.0257512118,0.0,24.9203635341,149.522181205,2.18882204768,0.0,2.18882204768
 04/16  18:00:00,342.889039655,8.95856434122,6.35029955218,0.0,24.9203635341,149.522181205,2.1888204568,0.0,2.1888204568
 04/16  19:00:00,297.852985633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483985902,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886553402,0.0,2.1886553402
 04/16  21:00:00,299.040984711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220137933,0.0,4.36220137933
 04/16  22:00:00,274.595194537,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  23:00:00,250.150799061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873606684,0.0,2.18873606684
 04/16  24:00:00,237.928601468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869395852,0.0,2.18869395852
 04/17  01:00:00,287.769792128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955557362,0.0,2.18955557362
 04/17  02:00:00,287.769792126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958138278,0.0,2.18958138278
 04/17  03:00:00,287.76979213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960709945,0.0,2.18960709945
 04/17  04:00:00,299.991989942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963274055,0.0,2.18963274055
 04/17  05:00:00,349.358142977,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639030672,0.0,4.3639030672
 04/17  06:00:00,402.936360124,29.9315131864,0.0,0.0,49.8407270682,199.362908273,528.798279104,526.607198254,2.1910808501
 04/17  07:00:00,500.875202396,29.4938149741,0.0,0.0,149.522181205,199.362908273,366.249490418,357.508030402,8.74146001578
 04/17  08:00:00,1049.02022984,29.5537642365,0.0,0.0,448.566543614,448.566543614,141.341291203,128.159905134,13.1813860697
 04/17  09:00:00,1099.71622956,30.7942929867,33.6429795723,0.0,448.566543614,448.566543614,73.453052359,58.0617002953,15.3913520637
 04/17  10:00:00,1227.82297168,30.9752234606,195.659257897,0.0,448.566543614,448.566543614,39.3432987903,23.9482803223,15.395018468
 04/17  11:00:00,1293.35420868,29.8657930466,259.489460567,0.0,448.566543614,448.566543614,29.7329270255,12.0895189587,17.6434080669
 04/17  12:00:00,1254.26797071,29.4938149741,269.754686609,0.0,448.566543614,398.725816546,36.3210991519,14.1904147389,22.1306844131
 04/17  13:00:00,1306.4715879,29.7493162549,271.871929875,0.0,448.566543614,448.566543614,24.4390372438,2.33121281801,22.1078244258
 04/17  14:00:00,1307.09638211,30.2364019882,272.018968696,0.0,448.566543614,448.566543614,13.1750019313,0.0,13.1750019313
 04/17  15:00:00,1309.64835665,30.9245368032,272.393488938,0.0,448.566543614,448.566543614,13.1690085366,0.0,13.1690085366
 04/17  16:00:00,1299.43838614,33.0309624923,214.591149614,0.0,448.566543614,448.566543614,17.6245204014,0.0,17.6245204014
 04/17  17:00:00,1161.66392365,31.31605907,192.684177603,0.0,348.885089477,398.725816546,10.9483148434,0.0,10.9483148434
 04/17  18:00:00,797.186819146,29.7902141886,43.4140542192,0.0,249.203635341,299.044362409,20.7446783617,11.9968033694,8.74787499223
 04/17  19:00:00,706.318171705,29.4938149741,0.000175146120682,0.0,249.203635341,299.044362409,69.1679546738,64.7928313445,4.37512332936
 04/17  20:00:00,587.595606146,29.4938149741,0.0,0.0,149.522181205,249.203635341,146.125856641,139.56862062,6.55723602074
 04/17  21:00:00,552.957463884,29.4938149741,0.0,0.0,149.522181205,249.203635341,192.726496009,188.362852189,4.36364381918
 04/17  22:00:00,349.356748944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957016556,0.0,2.18957016556
 04/17  23:00:00,299.991989799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944629005,0.0,2.18944629005
 04/17  24:00:00,287.769792005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947199224,0.0,2.18947199224
 04/18  01:00:00,287.769791018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949533228,0.0,2.18949533228
 04/18  02:00:00,287.769791036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951932538,0.0,2.18951932538
 04/18  03:00:00,287.769791054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954323106,0.0,2.18954323106
 04/18  04:00:00,299.991988875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956706547,0.0,2.18956706547
 04/18  05:00:00,349.35814125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376022611,0.0,4.36376022611
 04/18  06:00:00,403.380753381,30.3786742982,0.0,0.0,49.8407270682,199.362908273,520.578739601,518.387731845,2.19100775604
 04/18  07:00:00,500.857866407,29.4938149741,0.0,0.0,149.522181205,199.362908273,339.73998163,330.998408289,8.74157334123
 04/18  08:00:00,1049.19609377,29.7292176729,0.0,0.0,448.566543614,448.566543614,140.653261033,127.475625108,13.1776359253
 04/18  09:00:00,1063.50955427,30.0455024356,18.9648955269,0.0,448.566543614,448.566543614,65.9503310176,50.5609193892,15.3894116284
 04/18  10:00:00,1159.78800243,30.3277046971,129.48842584,0.0,448.566543614,448.566543614,34.3242500661,18.9302381809,15.3940118852
 04/18  11:00:00,1272.99434791,29.7401515367,240.115618697,0.0,448.566543614,448.566543614,23.8460707614,6.20358895959,17.6424818018
 04/18  12:00:00,1241.82132163,29.4938149741,257.340796796,0.0,448.566543614,398.725816546,27.5448244104,5.41301038273,22.1318140276
 04/18  13:00:00,1289.21029199,30.2990299108,255.278996194,0.0,448.566543614,448.566543614,22.7496295331,0.641061601707,22.1085679314
 04/18  14:00:00,1291.74923277,30.9469454688,258.013280367,0.0,448.566543614,448.566543614,13.1718293503,0.0,13.1718293503
 04/18  15:00:00,1226.70157428,31.3586812106,194.884717809,0.0,448.566543614,448.566543614,13.1676675312,0.0,13.1676675312
 04/18  16:00:00,1198.74483332,31.6160808288,119.454288144,0.0,448.566543614,448.566543614,17.6238346842,0.0,17.6238346842
 04/18  17:00:00,1077.72558723,29.8445899292,113.075373546,0.0,348.885089477,398.725816546,10.9485316735,0.0,10.9485316735
 04/18  18:00:00,801.374400088,29.4938149741,38.7134342832,0.0,249.203635341,299.044362409,23.9303547125,17.364103857,6.56625085554
 04/18  19:00:00,701.214200797,29.4938149741,0.0,0.0,249.203635341,299.044362409,82.6904530707,76.1383132754,6.55213979535
 04/18  20:00:00,587.61136503,29.4938149741,0.00149940606596,0.0,149.522181205,249.203635341,164.058083255,157.501603094,6.55648016109
 04/18  21:00:00,583.638947897,29.4938149741,0.00291683397864,0.0,149.522181205,249.203635341,194.485102251,190.121493886,4.36360836455
 04/18  22:00:00,349.356748087,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947241823,0.0,2.18947241823
 04/18  23:00:00,299.991988952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949623541,0.0,2.18949623541
 04/18  24:00:00,287.769791132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952001886,0.0,2.18952001886
 04/19  01:00:00,287.769790118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954115076,0.0,2.18954115076
 04/19  02:00:00,287.76979012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956320301,0.0,2.18956320301
 04/19  03:00:00,287.769790126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958517125,0.0,2.18958517125
 04/19  04:00:00,299.991987937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960707132,0.0,2.18960707132
 04/19  05:00:00,349.358139645,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368922149,0.0,4.36368922149
 04/19  06:00:00,403.581489186,30.589739528,0.0,0.0,49.8407270682,199.362908273,504.324076532,502.1329312,2.19114533212
 04/19  07:00:00,500.838390479,29.4938149741,0.0,0.0,149.522181205,199.362908273,311.168341039,304.606272501,6.56206853783
 04/19  08:00:00,1050.07780106,30.6137246601,0.0,0.0,448.566543614,448.566543614,139.109179886,123.737309695,15.3718701915
 04/19  09:00:00,1205.2096161,31.961370538,124.919561793,0.0,448.566543614,448.566543614,66.929059974,51.5400030345,15.3890569395
 04/19  10:00:00,1296.12782256,31.606248036,259.29099556,0.0,448.566543614,448.566543614,35.5816009884,20.1879594336,15.3936415548
 04/19  11:00:00,1317.63308715,31.0149599602,278.302846877,0.0,448.566543614,448.566543614,23.0479606423,5.40637338025,17.6415872621
 04/19  12:00:00,1284.86539749,29.5096958578,291.6099975,0.0,448.566543614,398.725816546,23.6932125656,1.56244750253,22.1307650631
 04/19  13:00:00,1347.93938607,31.6517724811,299.201298434,0.0,448.566543614,448.566543614,22.4425411727,0.335630072075,22.1069111006
 04/19  14:00:00,1341.79502987,32.0826768997,292.635571116,0.0,448.566543614,448.566543614,13.1711782318,0.0,13.1711782318
 04/19  15:00:00,1333.70827042,32.1555224265,287.118974559,0.0,448.566543614,448.566543614,13.1650673398,0.0,13.1650673398
 04/19  16:00:00,1374.26355019,32.5589853644,282.915883765,0.0,448.566543614,448.566543614,17.6229756003,0.0,17.6229756003
 04/19  17:00:00,1254.18575324,30.5200115109,279.264181891,0.0,348.885089477,398.725816546,8.7629218479,0.0,8.7629218479
 04/19  18:00:00,967.581387607,29.4954864618,197.74351138,0.0,249.203635341,299.044362409,8.90815603871,0.161099465371,8.74705657334
 04/19  19:00:00,780.97022307,29.4938149741,37.1523215772,0.0,249.203635341,299.044362409,43.9175668951,37.3651100931,6.55245680193
 04/19  20:00:00,597.810191394,29.4938149741,0.000736877415859,0.0,149.522181205,249.203635341,129.328493906,122.772442035,6.55605187035
 04/19  21:00:00,552.941739876,29.4938149741,0.0,0.0,149.522181205,249.203635341,169.892538232,165.528916304,4.36362192836
 04/19  22:00:00,349.356746893,0.0,0.0,0.0,49.8407270682,199.362908273,2.189619053,0.0,2.189619053
 04/19  23:00:00,299.991987848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964077324,0.0,2.18964077324
 04/19  24:00:00,287.76979008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936606715,0.0,2.18936606715
 04/20  01:00:00,287.769789047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938519509,0.0,2.18938519509
 04/20  02:00:00,287.769789041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940551612,0.0,2.18940551612
 04/20  03:00:00,287.76978904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942575663,0.0,2.18942575663
 04/20  04:00:00,299.991986846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944593211,0.0,2.18944593211
 04/20  05:00:00,349.358137377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19203516922,0.0,2.19203516922
 04/20  06:00:00,395.25889475,30.8858857298,0.0,0.0,49.8407270682,199.362908273,408.144346116,403.78202627,4.3623198467
 04/20  07:00:00,500.790898108,29.4938149741,0.0,0.0,149.522181205,199.362908273,249.614261172,243.052780751,6.56148042139
 04/20  08:00:00,1082.94644928,30.9228852076,11.5298183682,0.0,448.566543614,448.566543614,106.512329449,93.3314836687,13.1808457799
 04/20  09:00:00,1287.74861209,32.2548681493,202.166084198,0.0,448.566543614,448.566543614,50.3185917392,34.9309548558,15.3876368834
 04/20  10:00:00,1344.55593261,32.2801151655,300.953881206,0.0,448.566543614,448.566543614,27.1511708828,11.7571618808,15.394009002
 04/20  11:00:00,1387.22283947,31.8587510721,338.921996934,0.0,448.566543614,448.566543614,21.577726646,1.73066003018,19.8470666158
 04/20  12:00:00,1353.50828742,29.688054906,356.572890894,0.0,448.566543614,398.725816546,22.9738294237,0.841232405933,22.1325970178
 04/20  13:00:00,1425.04640427,33.3148546609,374.645495178,0.0,448.566543614,448.566543614,19.8964453719,0.0,19.8964453719
 04/20  14:00:00,1422.82987495,33.8678656246,371.885232007,0.0,448.566543614,448.566543614,13.1765386903,0.0,13.1765386903
 04/20  15:00:00,1411.13257995,34.4044077748,361.028833231,0.0,448.566543614,448.566543614,13.1721765157,0.0,13.1721765157
 04/20  16:00:00,1424.24844162,34.6425380952,331.303306535,0.0,448.566543614,448.566543614,17.6231694597,0.0,17.6231694597
 04/20  17:00:00,1291.02806961,31.7517404131,316.387524337,0.0,348.885089477,398.725816546,10.9491536818,0.0,10.9491536818
 04/20  18:00:00,1052.16259063,29.6327117244,282.292222676,0.0,249.203635341,299.044362409,8.74671945517,0.0,8.74671945517
 04/20  19:00:00,939.413020494,29.4938149741,171.870655387,0.0,249.203635341,299.044362409,17.7737634325,11.2216305334,6.5521328991
 04/20  20:00:00,724.97453232,29.4938149741,83.5448509607,0.0,149.522181205,249.203635341,89.1275988124,82.57168253,6.55591628244
 04/20  21:00:00,614.744575665,29.4938149741,10.3156119426,0.0,149.522181205,249.203635341,134.273756466,132.081721416,2.19203504904
 04/20  22:00:00,349.356746116,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953768239,0.0,2.18953768239
 04/20  23:00:00,299.991986922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955668605,0.0,2.18955668605
 04/20  24:00:00,287.769789128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957660148,0.0,2.18957660148
 04/21  01:00:00,287.769788114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959438721,0.0,2.18959438721
 04/21  02:00:00,287.769788127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961259099,0.0,2.18961259099
 04/21  03:00:00,287.769788139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963071091,0.0,2.18963071091
 04/21  04:00:00,299.991985954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921361221,0.0,2.18921361221
 04/21  05:00:00,349.358136258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357565797,0.0,4.36357565797
 04/21  06:00:00,395.670558138,31.3478060878,0.0,0.0,49.8407270682,199.362908273,340.861693211,338.670730904,2.190962307
 04/21  07:00:00,500.768108928,29.4938149741,0.0,0.0,149.522181205,199.362908273,222.713967533,213.971593005,8.74237452737
 04/21  08:00:00,1231.98947087,31.0501014969,114.954057832,0.0,448.566543614,448.566543614,92.1105958672,78.9334784026,13.1771174646
 04/21  09:00:00,1355.19491988,32.5224387345,263.715300554,0.0,448.566543614,448.566543614,41.8708326351,26.4821995101,15.388633125
 04/21  10:00:00,1334.05386881,33.189331364,285.357793723,0.0,448.566543614,448.566543614,25.4523493613,10.0586454982,15.3937038631
 04/21  11:00:00,1351.77899343,32.4186399086,303.171530029,0.0,448.566543614,448.566543614,20.1878345576,2.54525528487,17.6425792727
 04/21  12:00:00,1296.12491873,29.8406474063,302.027945272,0.0,448.566543614,398.725816546,28.2360441486,6.10757384006,22.1284703085
 04/21  13:00:00,1346.20588451,32.7576836712,302.907068262,0.0,448.566543614,448.566543614,22.4724776349,0.364685271539,22.1077923634
 04/21  14:00:00,1348.3777782,33.2280900013,307.239399895,0.0,448.566543614,448.566543614,13.1732637524,0.0,13.1732637524
 04/21  15:00:00,1343.79508328,33.4408487625,305.298757655,0.0,448.566543614,448.566543614,13.1670201464,0.0,13.1670201464
 04/21  16:00:00,1325.84447323,33.7639115868,242.0432717,0.0,448.566543614,448.566543614,17.6234643289,0.0,17.6234643289
 04/21  17:00:00,1111.70512048,31.6661091135,144.792559601,0.0,348.885089477,398.725816546,8.76260247672,0.0,8.76260247672
 04/21  18:00:00,902.743105112,29.6601634451,136.966916222,0.0,249.203635341,299.044362409,8.79445991242,0.0463262867855,8.74813362564
 04/21  19:00:00,787.000464938,29.4938149741,43.3483317843,0.0,249.203635341,299.044362409,33.9313915502,27.378966611,6.55242493919
 04/21  20:00:00,577.353839855,29.4938149741,0.0,0.0,149.522181205,249.203635341,124.169761488,117.613899418,6.55586207054
 04/21  21:00:00,552.944319425,29.4938149741,0.0,0.0,149.522181205,249.203635341,175.196734444,170.833176044,4.3635583994
 04/21  22:00:00,349.35674495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957486234,0.0,2.18957486234
 04/21  23:00:00,299.991985871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959283773,0.0,2.18959283773
 04/21  24:00:00,287.769788091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961079548,0.0,2.18961079548
 04/22  01:00:00,237.929060012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962578491,0.0,2.18962578491
 04/22  02:00:00,237.929060031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964199703,0.0,2.18964199703
 04/22  03:00:00,237.92906001,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893627013,0.0,2.1893627013
 04/22  04:00:00,250.151257791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937913195,0.0,2.18937913195
 04/22  05:00:00,274.59704354,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918013666,0.0,2.1918013666
 04/22  06:00:00,395.007339326,30.6461853111,0.0,0.0,49.8407270682,199.362908273,396.175162732,391.813050991,4.36211174126
 04/22  07:00:00,401.118725401,29.4938149741,0.0,0.0,49.8407270682,199.362908273,267.154884907,262.786126978,4.36875792873
 04/22  08:00:00,747.501896042,29.8858868875,43.9223355726,0.0,249.203635341,249.203635341,174.168120222,167.61670245,6.55141777209
 04/22  09:00:00,867.818474852,30.7445255832,185.718487079,0.0,249.203635341,249.203635341,105.335189421,98.7699700014,6.56521941951
 04/22  10:00:00,899.184442691,30.6380925075,262.042695879,0.0,249.203635341,249.203635341,54.3816896754,45.6400713043,8.74161837111
 04/22  11:00:00,929.443297755,29.7530467279,286.199945043,0.0,249.203635341,249.203635341,36.4283813712,27.6744508555,8.75393051568
 04/22  12:00:00,965.01624352,29.503097466,317.252595914,0.0,249.203635341,249.203635341,22.960135404,14.2160926784,8.74404272567
 04/22  13:00:00,977.421652477,29.7055031211,329.369444527,0.0,249.203635341,249.203635341,10.243658208,3.68308308836,6.56057511961
 04/22  14:00:00,728.579173699,29.4938149741,329.946855468,0.0,74.7610906023,174.442544739,6.55108687603,0.0,6.55108687603
 04/22  15:00:00,716.989487528,29.507344496,318.344566779,0.0,74.7610906023,174.442544739,4.37155144903,0.0,4.37155144903
 04/22  16:00:00,754.094975107,30.2366942223,305.831247257,0.0,74.7610906023,174.442544739,6.82559370177,0.275945097289,6.54964860448
 04/22  17:00:00,700.591042871,30.1852610172,291.207340337,0.0,24.9203635341,149.522181205,17.8851544622,15.6942570618,2.19089740038
 04/22  18:00:00,489.882151008,14.1162684503,140.168275991,0.0,24.9203635341,149.522181205,4.3624444914,0.0,4.3624444914
 04/22  19:00:00,297.854371136,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122350856,0.0,2.19122350856
 04/22  20:00:00,323.485371797,0.0,0.0,0.0,24.9203635341,149.522181205,4.36196418153,0.0,4.36196418153
 04/22  21:00:00,299.041902612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19265014359,0.0,2.19265014359
 04/22  22:00:00,274.595653354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951348828,0.0,2.18951348828
 04/22  23:00:00,250.151257771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952961063,0.0,2.18952961063
 04/22  24:00:00,237.929059986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954571738,0.0,2.18954571738
 04/23  01:00:00,237.928595754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871290345,0.0,2.18871290345
 04/23  02:00:00,237.928595889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865878047,0.0,2.18865878047
 04/23  03:00:00,237.928595901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860458578,0.0,2.18860458578
 04/23  04:00:00,250.150793463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879334794,0.0,2.18879334794
 04/23  05:00:00,274.596578805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086219139,0.0,2.19086219139
 04/23  06:00:00,289.309313722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881047631,0.0,2.18881047631
 04/23  07:00:00,313.384272973,3.58342573649,2.75821857786,0.0,24.9203635341,149.522181205,2.18883711195,0.0,2.18883711195
 04/23  08:00:00,532.47369746,22.9685768028,147.511700378,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,551.823611372,19.5977243959,197.890526049,0.0,24.9203635341,149.522181205,2.18883124848,0.0,2.18883124848
 04/23  10:00:00,592.82177779,23.5062567038,278.553149134,0.0,24.9203635341,149.522181205,2.1888253783,0.0,2.1888253783
 04/23  11:00:00,550.310578239,19.2942368131,245.372223295,0.0,24.9203635341,149.522181205,2.19040281547,0.0,2.19040281547
 04/23  12:00:00,526.532878273,18.8991341266,237.545056201,0.0,24.9203635341,149.522181205,2.19033507498,0.0,2.19033507498
 04/23  13:00:00,490.056818639,14.3499002688,202.259788454,0.0,24.9203635341,149.522181205,4.36564014175,0.0,4.36564014175
 04/23  14:00:00,572.206442417,19.2123838562,265.004511287,0.0,24.9203635341,149.522181205,2.19041792654,0.0,2.19041792654
 04/23  15:00:00,528.265758811,17.6642474829,224.506885408,0.0,24.9203635341,149.522181205,2.18881380131,0.0,2.18881380131
 04/23  16:00:00,643.522187009,23.4660212781,280.253508198,0.0,24.9203635341,149.522181205,2.18880791836,0.0,2.18880791836
 04/23  17:00:00,624.724225243,19.5774268646,231.82663199,0.0,24.9203635341,149.522181205,2.18880203937,0.0,2.18880203937
 04/23  18:00:00,645.709436882,23.1939967183,251.506546854,0.0,24.9203635341,149.522181205,2.18846688596,0.0,2.18846688596
 04/23  19:00:00,325.783334902,0.778772728349,6.43587040079,0.0,24.9203635341,149.522181205,2.18869205844,0.0,2.18869205844
 04/23  20:00:00,323.483980052,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.040974954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188094572,0.0,4.36188094572
 04/23  22:00:00,274.595188951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873275667,0.0,2.18873275667
 04/23  23:00:00,250.150793185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928595588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867824474,0.0,2.18867824474
 04/24  01:00:00,287.769784974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946781403,0.0,2.18946781403
 04/24  02:00:00,287.769784985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948036527,0.0,2.18948036527
 04/24  03:00:00,287.769784996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949283838,0.0,2.18949283838
 04/24  04:00:00,299.991982807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950525055,0.0,2.18950525055
 04/24  05:00:00,349.358131775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325468189,0.0,4.36325468189
 04/24  06:00:00,393.87753283,29.4938149741,0.0,0.0,49.8407270682,199.362908273,423.552043919,421.360848151,2.19119576795
 04/24  07:00:00,520.739792346,29.4938149741,9.3086891484,0.0,149.522181205,199.362908273,259.543253779,250.801252198,8.74200158176
 04/24  08:00:00,1348.57884964,30.6025487772,225.602778469,0.0,448.566543614,448.566543614,97.0448677394,83.868588493,13.1762792464
 04/24  09:00:00,1407.06578664,32.1076848976,309.32562749,0.0,448.566543614,448.566543614,35.6419896303,20.2537461072,15.3882435231
 04/24  10:00:00,1401.24048966,32.3689933989,351.791534353,0.0,448.566543614,448.566543614,16.6090933867,1.21599674711,15.3930966396
 04/24  11:00:00,1407.19618201,31.5016281208,358.61176079,0.0,448.566543614,448.566543614,17.6796769177,0.0383599475182,17.6413169702
 04/24  12:00:00,1366.33341721,30.4775773633,368.609168965,0.0,448.566543614,398.725816546,22.1292667381,0.0,22.1292667381
 04/24  13:00:00,1423.8310755,31.4755587763,375.269507347,0.0,448.566543614,448.566543614,22.1045280051,0.0,22.1045280051
 04/24  14:00:00,1421.32318495,31.6103334573,372.636104045,0.0,448.566543614,448.566543614,13.1724041666,0.0,13.1724041666
 04/24  15:00:00,1417.38587508,33.3141863283,366.995401726,0.0,448.566543614,448.566543614,13.1631679118,0.0,13.1631679118
 04/24  16:00:00,1458.61093696,35.7882271776,356.852542969,0.0,448.566543614,448.566543614,15.4196353294,0.0,15.4196353294
 04/24  17:00:00,1347.56670646,33.8297776548,360.630682641,0.0,348.885089477,398.725816546,10.9489728143,0.0,10.9489728143
 04/24  18:00:00,1107.80870308,31.4175283235,328.142678196,0.0,249.203635341,299.044362409,8.74819760427,0.0,8.74819760427
 04/24  19:00:00,914.319109136,29.5506698966,157.169558657,0.0,249.203635341,299.044362409,14.395742009,7.84350755326,6.55223445571
 04/24  20:00:00,577.327270195,29.4938149741,0.0,0.0,149.522181205,249.203635341,88.0573609726,81.5008888883,6.55647208434
 04/24  21:00:00,552.921242118,29.4938149741,0.0,0.0,149.522181205,249.203635341,141.491121989,139.299340497,2.1917814923
 04/24  22:00:00,349.356742187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962282599,0.0,2.18962282599
 04/24  23:00:00,299.991982938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945681961,0.0,2.18945681961
 04/24  24:00:00,287.769785108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946915824,0.0,2.18946915824
 04/25  01:00:00,287.769784036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947959764,0.0,2.18947959764
 04/25  02:00:00,287.769784026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949021193,0.0,2.18949021193
 04/25  03:00:00,287.76978402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950074339,0.0,2.18950074339
 04/25  04:00:00,299.991981818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951121099,0.0,2.18951121099
 04/25  05:00:00,349.35812962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384516134,0.0,4.36384516134
 04/25  06:00:00,394.922766775,30.5971045557,0.0,0.0,49.8407270682,199.362908273,346.150734137,343.959645398,2.19108873843
 04/25  07:00:00,500.76501157,29.4938149741,0.0,0.0,149.522181205,199.362908273,219.288571903,210.546483895,8.74208800843
 04/25  08:00:00,1240.31210778,31.2491399964,133.036656917,0.0,448.566543614,448.566543614,82.218594272,69.0425675766,13.1760266954
 04/25  09:00:00,1394.25066894,32.7416814466,298.752992601,0.0,448.566543614,448.566543614,25.0882184141,9.70038226726,15.3878361468
 04/25  10:00:00,1405.83473451,33.0629020833,355.692558645,0.0,448.566543614,448.566543614,15.6900568498,0.296343278892,15.3937135709
 04/25  11:00:00,1404.79334225,33.6046735495,354.105913463,0.0,448.566543614,448.566543614,17.6403553139,0.0,17.6403553139
 04/25  12:00:00,1354.9289744,32.3157710511,355.366541371,0.0,448.566543614,398.725816546,22.1308689202,0.0,22.1308689202
 04/25  13:00:00,1401.72779647,36.3228763296,348.31892414,0.0,448.566543614,448.566543614,22.1030220353,0.0,22.1030220353
 04/25  14:00:00,1399.13020419,37.5500215993,344.503443526,0.0,448.566543614,448.566543614,13.1704949402,0.0,13.1704949402
 04/25  15:00:00,1401.5788255,39.4767992022,345.025748088,0.0,448.566543614,448.566543614,13.1639776525,0.0,13.1639776525
 04/25  16:00:00,1448.39848428,41.0508115581,341.377511426,0.0,448.566543614,448.566543614,17.0282887005,0.0,17.0282887005
 04/25  17:00:00,1334.57627287,37.4061090974,344.063922779,0.0,348.885089477,398.725816546,9.35149323391,0.0,9.35149323391
 04/25  18:00:00,1138.86411344,32.5954005646,352.527695385,0.0,249.203635341,299.044362409,8.74801674953,0.0,8.74801674953
 04/25  19:00:00,1104.96613015,29.9026947015,320.138568439,0.0,249.203635341,299.044362409,6.58197030183,0.0297246525803,6.55224564925
 04/25  20:00:00,945.358837836,29.4938149741,290.989566617,0.0,149.522181205,249.203635341,17.5243188058,10.9675819063,6.55673689952
 04/25  21:00:00,826.144275724,29.4938149741,203.84878615,0.0,149.522181205,249.203635341,55.8258574314,53.633984384,2.19187304742
 04/25  22:00:00,349.356741078,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959720022,0.0,2.18959720022
 04/25  23:00:00,299.991981863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954715356,0.0,2.18954715356
 04/25  24:00:00,287.76978405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955743343,0.0,2.18955743343
 04/26  01:00:00,287.769782985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956580965,0.0,2.18956580965
 04/26  02:00:00,287.769782983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957436841,0.0,2.18957436841
 04/26  03:00:00,287.769782982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958284824,0.0,2.18958284824
 04/26  04:00:00,299.991980784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959126762,0.0,2.18959126762
 04/26  05:00:00,349.358127864,0.0,0.0,0.0,49.8407270682,199.362908273,4.36354229331,0.0,4.36354229331
 04/26  06:00:00,396.059872614,31.825576114,0.0,0.0,49.8407270682,199.362908273,223.151200297,220.960039224,2.19116107238
 04/26  07:00:00,595.103682008,29.5719906196,41.1367097731,0.0,149.522181205,199.362908273,148.377589842,139.635804742,8.74178509971
 04/26  08:00:00,1396.46153764,32.6244950053,266.549486783,0.0,448.566543614,448.566543614,40.6578742902,27.481463011,13.1764112792
 04/26  09:00:00,1438.57408578,35.6339007289,336.972558759,0.0,448.566543614,448.566543614,15.7239080993,0.335990074083,15.3879180252
 04/26  10:00:00,1392.04607458,38.3822177239,336.584811024,0.0,448.566543614,448.566543614,15.3922536277,0.0,15.3922536277
 04/26  11:00:00,1384.37885962,41.9609674136,325.335145205,0.0,448.566543614,448.566543614,17.6401524112,0.0,17.6401524112
 04/26  12:00:00,1334.21354598,39.8268867483,327.140009169,0.0,448.566543614,398.725816546,22.1303815047,0.0,22.1303815047
 04/26  13:00:00,1389.01895449,47.0849045906,324.848064875,0.0,448.566543614,448.566543614,22.1034801268,0.0,22.1034801268
 04/26  14:00:00,1393.59649979,51.0983541558,325.421413023,0.0,448.566543614,448.566543614,13.1681933776,0.0,13.1681933776
 04/26  15:00:00,1394.05056497,52.8499465923,324.124346844,0.0,448.566543614,448.566543614,13.1634579507,0.0,13.1634579507
 04/26  16:00:00,1439.6094716,51.2186835669,322.420637318,0.0,448.566543614,448.566543614,15.4196400235,0.0,15.4196400235
 04/26  17:00:00,1321.61712075,43.7783289102,324.732556406,0.0,348.885089477,398.725816546,10.9490020491,0.0,10.9490020491
 04/26  18:00:00,1129.07409576,35.4403472602,339.892735526,0.0,249.203635341,299.044362409,8.74760232383,0.0,8.74760232383
 04/26  19:00:00,1143.05677419,31.0797679073,357.052164061,0.0,249.203635341,299.044362409,6.55193369429,0.0,6.55193369429
 04/26  20:00:00,1003.40853875,29.6329339599,344.568477229,0.0,149.522181205,249.203635341,6.57504104157,0.0186423051741,6.55639873639
 04/26  21:00:00,952.677280299,29.5105963084,323.581610103,0.0,149.522181205,249.203635341,3.93173921514,1.73997284638,2.19176636876
 04/26  22:00:00,349.356740095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960914687,0.0,2.18960914687
 04/26  23:00:00,299.99198085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943962697,0.0,2.18943962697
 04/26  24:00:00,287.76978302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944807134,0.0,2.18944807134
 04/27  01:00:00,287.769781936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945460231,0.0,2.18945460231
 04/27  02:00:00,287.769781925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946131772,0.0,2.18946131772
 04/27  03:00:00,287.769781917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946795412,0.0,2.18946795412
 04/27  04:00:00,299.991979714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947453058,0.0,2.18947453058
 04/27  05:00:00,349.358126271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374772822,0.0,4.36374772822
 04/27  06:00:00,756.536634614,32.5720124881,288.411283295,0.0,49.8407270682,199.362908273,74.9074639198,72.716427812,2.19103610778
 04/27  07:00:00,877.886108604,30.3297931859,295.742430771,0.0,149.522181205,199.362908273,56.0726241292,47.3316974351,8.74092669416
 04/27  08:00:00,1471.84249198,36.3631443092,332.846775595,0.0,448.566543614,448.566543614,13.1792243514,0.00322319341205,13.176001158
 04/27  09:00:00,1430.51095146,42.2394849182,322.304093923,0.0,448.566543614,448.566543614,15.3866115987,0.0,15.3866115987
 04/27  10:00:00,1378.98819095,46.4020826417,315.507069559,0.0,448.566543614,448.566543614,15.3922496095,0.0,15.3922496095
 04/27  11:00:00,1389.17192725,58.5805622734,313.508629269,0.0,448.566543614,448.566543614,17.6408183088,0.0,17.6408183088
 04/27  12:00:00,1338.12563715,46.2474036693,324.631598216,0.0,448.566543614,398.725816546,22.1274090922,0.0,22.1274090922
 04/27  13:00:00,1393.01232811,50.6653357977,325.261016338,0.0,448.566543614,448.566543614,22.1024186045,0.0,22.1024186045
 04/27  14:00:00,1390.88233676,54.4458116051,319.359794962,0.0,448.566543614,448.566543614,13.1665810406,0.0,13.1665810406
 04/27  15:00:00,1391.13414058,61.1235625868,312.93431201,0.0,448.566543614,448.566543614,13.161754265,0.0,13.161754265
 04/27  16:00:00,1455.6976382,83.3359087268,306.391595154,0.0,448.566543614,448.566543614,15.4196042071,0.0,15.4196042071
 04/27  17:00:00,1314.1368207,49.9501815126,311.080408675,0.0,348.885089477,398.725816546,10.9496181956,0.0,10.9496181956
 04/27  18:00:00,1117.66609677,37.7658532128,326.159234595,0.0,249.203635341,299.044362409,8.74637723712,0.0,8.74637723712
 04/27  19:00:00,1129.70878092,32.2035509518,342.580390934,0.0,249.203635341,299.044362409,6.55121749588,0.0,6.55121749588
 04/27  20:00:00,1006.20939896,29.7774267795,345.397389803,0.0,149.522181205,249.203635341,6.55545594947,0.0,6.55545594947
 04/27  21:00:00,957.122877025,29.5597907423,320.977058666,0.0,149.522181205,249.203635341,2.19564472621,0.00373412500813,2.19191060121
 04/27  22:00:00,349.356738914,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961714257,0.0,2.18961714257
 04/27  23:00:00,299.991979725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942653034,0.0,2.18942653034
 04/27  24:00:00,287.769781913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943300881,0.0,2.18943300881
 04/28  01:00:00,287.769780836,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894372909,0.0,2.1894372909
 04/28  02:00:00,287.769780834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944203084,0.0,2.18944203084
 04/28  03:00:00,287.769780833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944669867,0.0,2.18944669867
 04/28  04:00:00,299.991978635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945131216,0.0,2.18945131216
 04/28  05:00:00,349.35812526,0.0,0.0,0.0,49.8407270682,199.362908273,4.36355084876,0.0,4.36355084876
 04/28  06:00:00,388.62582619,33.0272041109,0.0,0.0,49.8407270682,199.362908273,98.4431582094,96.2520493014,2.19110890801
 04/28  07:00:00,500.700402871,29.5335763908,0.0,0.0,149.522181205,199.362908273,78.3874290979,69.6457059408,8.74172315708
 04/28  08:00:00,1118.74241212,35.5321468931,12.22434992,0.0,448.566543614,448.566543614,14.2566405558,1.08288177757,13.1737587783
 04/28  09:00:00,1288.74184163,39.4464597649,198.618685758,0.0,448.566543614,448.566543614,15.3879562413,0.0,15.3879562413
 04/28  10:00:00,1348.29919397,40.7550129738,297.844116987,0.0,448.566543614,448.566543614,15.3914776734,0.0,15.3914776734
 04/28  11:00:00,1378.05897017,40.1980595212,323.752758178,0.0,448.566543614,448.566543614,17.639880869,0.0,17.639880869
 04/28  12:00:00,1336.88747014,35.6871481458,336.627213525,0.0,448.566543614,398.725816546,22.1291626064,0.0,22.1291626064
 04/28  13:00:00,1397.48146396,40.2506851091,343.347735518,0.0,448.566543614,448.566543614,19.8928566732,0.0,19.8928566732
 04/28  14:00:00,1395.45415567,40.4673920111,341.739542695,0.0,448.566543614,448.566543614,13.1746773991,0.0,13.1746773991
 04/28  15:00:00,1388.99085165,41.7708604813,334.882232436,0.0,448.566543614,448.566543614,13.1697172841,0.0,13.1697172841
 04/28  16:00:00,1422.09256386,43.2495676431,320.9382402,0.0,448.566543614,448.566543614,17.6207158413,0.0,17.6207158413
 04/28  17:00:00,1280.45311192,38.5420037661,301.120964157,0.0,348.885089477,398.725816546,10.9476686885,0.0,10.9476686885
 04/28  18:00:00,912.294930137,31.6657273335,144.124420664,0.0,249.203635341,299.044362409,8.74655356593,0.0,8.74655356593
 04/28  19:00:00,803.714269292,29.7819346241,47.2824407626,0.0,249.203635341,299.044362409,5.92408400209,1.54933993312,4.37474406898
 04/28  20:00:00,638.510208171,29.4938149741,9.59824961524,0.0,149.522181205,249.203635341,50.342720365,43.7862887248,6.55643164012
 04/28  21:00:00,593.787162329,29.4938149741,0.0030307174608,0.0,149.522181205,249.203635341,91.975235208,87.6115956687,4.36363953925
 04/28  22:00:00,349.356737703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948715049,0.0,2.18948715049
