Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  23:00:00,299.991978608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949157836,0.0,2.18949157836
 04/28  24:00:00,287.769780813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949600303,0.0,2.18949600303
 04/29  01:00:00,237.929052677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949765925,0.0,2.18949765925
 04/29  02:00:00,237.929052684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950032553,0.0,2.18950032553
 04/29  03:00:00,237.92905269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950292972,0.0,2.18950292972
 04/29  04:00:00,250.151250496,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895054875,0.0,2.1895054875
 04/29  05:00:00,274.597032287,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918929022,0.0,2.1918929022
 04/29  06:00:00,389.888561587,32.1801871801,0.000158229588004,0.0,49.8407270682,199.362908273,189.276569277,184.914462974,4.36210630267
 04/29  07:00:00,421.483099841,29.4938149741,0.00225717074468,0.0,49.8407270682,199.362908273,148.975712297,144.607827866,4.36788443097
 04/29  08:00:00,719.836361274,29.8332942125,17.2104706918,0.0,249.203635341,249.203635341,92.5262330243,85.974526677,6.55170634727
 04/29  09:00:00,858.774704371,31.1975693816,173.419345552,0.0,249.203635341,249.203635341,52.1395047003,45.5746681775,6.56483652288
 04/29  10:00:00,920.214453494,31.321267208,276.600149125,0.0,249.203635341,249.203635341,27.2296595142,18.4887142745,8.74094523972
 04/29  11:00:00,942.900187702,30.0004798015,298.391727595,0.0,249.203635341,249.203635341,21.3722735431,12.6193683779,8.75290516519
 04/29  12:00:00,957.851288751,29.4938149741,310.928180821,0.0,249.203635341,249.203635341,16.6969480832,7.95299508866,8.7439529945
 04/29  13:00:00,964.689114199,29.4938149741,317.13480791,0.0,249.203635341,249.203635341,7.29981841802,0.739232494589,6.56058592343
 04/29  14:00:00,717.737389532,29.4938149741,321.226534118,0.0,74.7610906023,174.442544739,6.55184363544,0.0,6.55184363544
 04/29  15:00:00,722.350104103,29.9689032083,325.064569371,0.0,74.7610906023,174.442544739,4.37165710012,0.0,4.37165710012
 04/29  16:00:00,768.39700094,31.6068083681,321.236927721,0.0,74.7610906023,174.442544739,6.54913619611,0.0,6.54913619611
 04/29  17:00:00,722.818199789,31.8350787379,313.086558629,0.0,24.9203635341,149.522181205,4.22342072305,2.03252900614,2.19089171691
 04/29  18:00:00,593.412995135,20.9228363697,220.946157451,0.0,24.9203635341,149.522181205,4.36226526942,0.0,4.36226526942
 04/29  19:00:00,350.149542023,4.75519008401,44.4054600424,0.0,24.9203635341,149.522181205,2.19117189258,0.0,2.19117189258
 04/29  20:00:00,323.485360958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099834131,0.0,2.19099834131
 04/29  21:00:00,299.041889969,0.0,0.0,0.0,24.9203635341,149.522181205,4.36505236643,0.0,4.36505236643
 04/29  22:00:00,274.595646105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905048747,0.0,2.18905048747
 04/29  23:00:00,250.1512505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931895989,0.0,2.18931895989
 04/29  24:00:00,237.929052696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932158402,0.0,2.18932158402
 04/30  01:00:00,237.928589906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867207137,0.0,2.18867207137
 04/30  02:00:00,237.928589813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860509826,0.0,2.18860509826
 04/30  03:00:00,237.928589527,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  04:00:00,250.150787373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877915536,0.0,2.18877915536
 04/30  05:00:00,274.596569065,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189057422,0.0,4.36189057422
 04/30  06:00:00,280.765640862,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666369816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877915639,0.0,2.18877915639
 04/30  08:00:00,395.184353335,14.9877996425,41.0573070018,0.0,24.9203635341,149.522181205,2.18877310424,0.0,2.18877310424
 04/30  09:00:00,521.779991797,23.445368751,170.834507346,0.0,24.9203635341,149.522181205,2.18879027136,0.0,2.18879027136
 04/30  10:00:00,510.662737483,19.5423647078,206.741340668,0.0,24.9203635341,149.522181205,2.18877128622,0.0,2.18877128622
 04/30  11:00:00,591.982471919,23.4186393653,277.517979618,0.0,24.9203635341,149.522181205,2.19036230389,0.0,2.19036230389
 04/30  12:00:00,417.600338276,10.3707594027,151.835707487,0.0,24.9203635341,149.522181205,2.19037886856,0.0,2.19037886856
 04/30  13:00:00,412.965896251,9.64025827505,139.860721926,0.0,24.9203635341,149.522181205,4.3652836386,0.0,4.3652836386
 04/30  14:00:00,450.197612143,11.1040253669,164.27211914,0.0,24.9203635341,149.522181205,2.19038986778,0.0,2.19038986778
 04/30  15:00:00,559.311344711,20.1178737827,253.747392864,0.0,24.9203635341,149.522181205,2.18877234358,0.0,2.18877234358
 04/30  16:00:00,587.459216496,19.4469611949,236.388008182,0.0,24.9203635341,149.522181205,2.18880138865,0.0,2.18880138865
 04/30  17:00:00,654.260752071,23.5269228891,262.557386138,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,548.322208581,19.2780393478,165.917753354,0.0,24.9203635341,149.522181205,2.18878234342,0.0,2.18878234342
 04/30  19:00:00,367.142035841,13.1135430192,22.9890964598,0.0,24.9203635341,149.522181205,2.18881138114,0.0,2.18881138114
 04/30  20:00:00,323.483974617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864677236,0.0,2.18864677236
 04/30  21:00:00,299.040964053,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101084098,0.0,2.19101084098
 04/30  22:00:00,274.595183335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871577659,0.0,2.18871577659
 04/30  23:00:00,250.150787862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864848314,0.0,2.18864848314
 04/30  24:00:00,237.92859007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858119462,0.0,2.18858119462
 05/01  01:00:00,287.769777646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950450722,0.0,2.18950450722
 05/01  02:00:00,287.769777642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950318078,0.0,2.18950318078
 05/01  03:00:00,287.769777639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950179737,0.0,2.18950179737
 05/01  04:00:00,299.991975439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950037234,0.0,2.18950037234
 05/01  05:00:00,349.35811905,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158420512,0.0,2.19158420512
 05/01  06:00:00,385.617557077,29.7444020231,0.0,0.0,49.8407270682,199.362908273,474.580183781,470.217988862,4.36219491867
 05/01  07:00:00,500.865325511,29.4938149741,0.0,0.0,149.522181205,199.362908273,354.03443808,347.474124907,6.56031317353
 05/01  08:00:00,1048.98311235,29.4938149741,0.0,0.0,448.566543614,448.566543614,173.761606315,160.583641582,13.1779647325
 05/01  09:00:00,1076.76162757,29.4938149741,12.8258962595,0.0,448.566543614,448.566543614,69.5896589823,54.2014299137,15.3882290686
 05/01  10:00:00,1172.09676556,29.5146220492,142.299401478,0.0,448.566543614,448.566543614,23.9586732081,8.5665523414,15.3921208667
 05/01  11:00:00,1290.05244126,29.4938149741,255.356186637,0.0,448.566543614,448.566543614,18.9758040738,1.33600435714,17.6397997167
 05/01  12:00:00,1270.86892413,29.4938149741,278.907668845,0.0,448.566543614,398.725816546,23.1532422596,1.03098082454,22.1222614351
 05/01  13:00:00,1336.75738924,29.4938149741,294.582925187,0.0,448.566543614,448.566543614,22.1138166532,0.0115841455709,22.1022325076
 05/01  14:00:00,1335.77864157,29.508810475,295.178816093,0.0,448.566543614,448.566543614,13.1665498142,0.0,13.1665498142
 05/01  15:00:00,1327.29850675,29.864846518,289.273957072,0.0,448.566543614,448.566543614,13.1718351618,0.0077227649474,13.1641123969
 05/01  16:00:00,1371.69202417,31.6612928972,283.391641082,0.0,448.566543614,448.566543614,15.4210504968,0.0,15.4210504968
 05/01  17:00:00,1259.18572778,31.2807020648,281.330165552,0.0,348.885089477,398.725816546,10.9481649549,0.0,10.9481649549
 05/01  18:00:00,992.961227118,29.5451668558,221.67703067,0.0,249.203635341,299.044362409,26.7540972612,18.0060697784,8.74802748277
 05/01  19:00:00,774.294567661,29.4938149741,38.9084193666,0.0,249.203635341,299.044362409,85.5286989144,78.9777882151,6.55091069934
 05/01  20:00:00,577.389813067,29.4938149741,0.0,0.0,149.522181205,249.203635341,174.071792201,167.516946624,6.55484557712
 05/01  21:00:00,552.983794931,29.4938149741,0.0,0.0,149.522181205,249.203635341,227.993302804,225.801577389,2.19172541519
 05/01  22:00:00,349.356734494,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953358208,0.0,2.18953358208
 05/01  23:00:00,299.991975357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953113705,0.0,2.18953113705
 05/01  24:00:00,287.769777574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952955071,0.0,2.18952955071
 05/02  01:00:00,287.769776499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952546325,0.0,2.18952546325
 05/02  02:00:00,287.769776512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952213136,0.0,2.18952213136
 05/02  03:00:00,287.769776522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951874075,0.0,2.18951874075
 05/02  04:00:00,299.991974332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951530771,0.0,2.18951530771
 05/02  05:00:00,349.358117924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36349315885,0.0,4.36349315885
 05/02  06:00:00,386.270703691,30.4627117322,0.0,0.0,49.8407270682,199.362908273,383.69393985,381.503092468,2.19084738242
 05/02  07:00:00,500.853510932,29.4938149741,0.0,0.0,149.522181205,199.362908273,338.675228243,332.115220916,6.5600073272
 05/02  08:00:00,1048.99502784,29.4938149741,0.0,0.0,448.566543614,448.566543614,192.497341221,177.130348741,15.3669924803
 05/02  09:00:00,1022.53182135,29.4938149741,0.000553346048084,0.0,448.566543614,448.566543614,157.925881703,144.736559238,13.1893224654
 05/02  10:00:00,963.48386335,29.4938149741,0.0,0.0,448.566543614,448.566543614,250.821113343,235.431509566,15.3896037775
 05/02  11:00:00,963.475632207,29.4938149741,0.0,0.0,448.566543614,448.566543614,239.177266494,219.335932596,19.8413338981
 05/02  12:00:00,979.489079552,29.4938149741,13.9967743169,0.0,448.566543614,398.725816546,236.401323127,216.487093799,19.9142293281
 05/02  13:00:00,1103.05337951,29.4938149741,75.0712254279,0.0,448.566543614,448.566543614,93.4486988734,71.3479945701,22.1007043034
 05/02  14:00:00,1146.38569449,29.5447326958,117.56950123,0.0,448.566543614,448.566543614,95.938115092,82.768778427,13.169336665
 05/02  15:00:00,1155.14043277,29.843266076,126.01796906,0.0,448.566543614,448.566543614,107.316023503,94.1518676047,13.164155898
 05/02  16:00:00,1206.9622549,30.144212552,128.650287106,0.0,448.566543614,448.566543614,103.770592641,86.1509778223,17.6196148183
 05/02  17:00:00,1096.61755349,29.4938149741,131.582568771,0.0,348.885089477,398.725816546,89.0687055488,80.3061586276,8.7625469212
 05/02  18:00:00,892.360746764,29.4938149741,126.488072884,0.0,249.203635341,299.044362409,109.989374536,101.242003312,8.74737122402
 05/02  19:00:00,834.643041519,29.4938149741,77.6733046876,0.0,249.203635341,299.044362409,158.884931639,152.333212096,6.55171954274
 05/02  20:00:00,683.898494368,29.4938149741,43.3654336193,0.0,149.522181205,249.203635341,244.757979016,238.201942288,6.55603672856
 05/02  21:00:00,658.604708835,29.4938149741,42.4576549265,0.0,149.522181205,249.203635341,326.290453185,324.098778427,2.19167475766
 05/02  22:00:00,349.356733694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958042383,0.0,2.18958042383
 05/02  23:00:00,299.991974482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934177837,0.0,2.18934177837
 05/02  24:00:00,287.769776659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933839889,0.0,2.18933839889
 05/03  01:00:00,287.769775542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933308815,0.0,2.18933308815
 05/03  02:00:00,287.76977552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932798715,0.0,2.18932798715
 05/03  03:00:00,287.769775522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932280357,0.0,2.18932280357
 05/03  04:00:00,299.991973317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931758457,0.0,2.18931758457
 05/03  05:00:00,349.358116124,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336068561,0.0,4.36336068561
 05/03  06:00:00,436.751789784,30.0924745871,9.45473385762,0.0,49.8407270682,199.362908273,524.923470702,522.732639931,2.19083077054
 05/03  07:00:00,557.441489928,29.4938149741,15.0087472182,0.0,149.522181205,199.362908273,416.040782308,407.300885206,8.73989710205
 05/03  08:00:00,1195.86034512,29.4938149741,82.4997096328,0.0,448.566543614,448.566543614,166.536954869,153.362859108,13.1740957607
 05/03  09:00:00,1296.71869173,29.4938149741,216.371866299,0.0,448.566543614,448.566543614,91.3772310433,75.9904393337,15.3867917096
 05/03  10:00:00,1344.0630059,29.4938149741,306.984956017,0.0,448.566543614,448.566543614,141.9168986,128.722204279,13.1946943202
 05/03  11:00:00,1353.38773474,29.4938149741,315.841705339,0.0,448.566543614,448.566543614,129.164726664,109.322495003,19.8422316606
 05/03  12:00:00,1304.50737369,29.4938149741,316.404157117,0.0,448.566543614,398.725816546,44.8697754549,22.7462772002,22.1234982547
 05/03  13:00:00,1352.27036564,29.4938149741,315.630024642,0.0,448.566543614,448.566543614,22.5338600111,2.64123143708,19.892628574
 05/03  14:00:00,1351.58209166,29.5440493981,313.945329411,0.0,448.566543614,448.566543614,13.2132654638,0.0425002163293,13.1707652475
 05/03  15:00:00,1350.78185275,29.9889757603,314.044431067,0.0,448.566543614,448.566543614,13.1655002904,0.0,13.1655002904
 05/03  16:00:00,1359.66122644,30.2900419884,277.979330396,0.0,448.566543614,448.566543614,18.6886509573,1.06980171771,17.6188492396
 05/03  17:00:00,1202.28887594,29.4938149741,234.976994775,0.0,348.885089477,398.725816546,29.2530696824,20.4911194506,8.76195023182
 05/03  18:00:00,940.252681808,29.4938149741,173.672666877,0.0,249.203635341,299.044362409,72.8815669092,64.1345495659,8.74701734335
 05/03  19:00:00,888.129161982,29.4938149741,129.794097358,0.0,249.203635341,299.044362409,123.876976848,117.325498018,6.55147883019
 05/03  20:00:00,718.793303773,29.4938149741,77.2847598948,0.0,149.522181205,249.203635341,199.442887291,192.886297692,6.55658959956
 05/03  21:00:00,658.816469256,29.4938149741,42.9099222817,0.0,149.522181205,249.203635341,219.84123344,217.649371987,2.19186145286
 05/03  22:00:00,349.356732395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953424595,0.0,2.18953424595
 05/03  23:00:00,299.991973228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952718393,0.0,2.18952718393
 05/03  24:00:00,287.769775433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952160612,0.0,2.18952160612
 05/04  01:00:00,287.76977434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951408583,0.0,2.18951408583
 05/04  02:00:00,287.769774347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950678548,0.0,2.18950678548
 05/04  03:00:00,287.769774352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949942205,0.0,2.18949942205
 05/04  04:00:00,299.991972159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949201395,0.0,2.18949201395
 05/04  05:00:00,349.358114197,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369717735,0.0,4.36369717735
 05/04  06:00:00,386.082774413,30.3435094244,0.0,0.0,49.8407270682,199.362908273,291.011160421,288.820163857,2.19099656355
 05/04  07:00:00,521.21318877,29.4938149741,0.00156149332702,0.0,149.522181205,199.362908273,215.569475349,206.828395815,8.74107953408
 05/04  08:00:00,1110.99396913,29.6787689995,20.1278685117,0.0,448.566543614,448.566543614,105.918189028,92.7424234268,13.1757656012
 05/04  09:00:00,1214.45155935,29.4938149741,134.850730857,0.0,448.566543614,448.566543614,56.8298767659,41.4433732464,15.3865035196
 05/04  10:00:00,1247.40679363,30.1312776593,212.813443846,0.0,448.566543614,448.566543614,29.7897374585,14.3985161428,15.3912213157
 05/04  11:00:00,1307.09307612,29.6172757754,268.456563437,0.0,448.566543614,448.566543614,25.5965011816,7.95935487792,17.6371463037
 05/04  12:00:00,1274.37059453,29.4938149741,283.927428495,0.0,448.566543614,398.725816546,34.1820883931,12.0582291631,22.12385923
 05/04  13:00:00,1329.42133682,30.0047028558,289.45522013,0.0,448.566543614,448.566543614,21.301584627,1.41155741692,19.89002721
 05/04  14:00:00,1330.36534247,30.6610207017,288.571667233,0.0,448.566543614,448.566543614,13.1709195206,0.0,13.1709195206
 05/04  15:00:00,1324.58556404,31.3942553416,283.293209826,0.0,448.566543614,448.566543614,13.1655615604,0.0,13.1655615604
 05/04  16:00:00,1369.89404535,33.3029031904,279.290494547,0.0,448.566543614,448.566543614,17.6187134801,0.0,17.6187134801
 05/04  17:00:00,1184.04983404,31.2944572087,212.387245927,0.0,348.885089477,398.725816546,8.76190109102,0.0,8.76190109102
 05/04  18:00:00,844.164186906,29.994532667,78.2629565135,0.0,249.203635341,299.044362409,24.6340829613,15.8871310037,8.74695195768
 05/04  19:00:00,732.922997963,29.4938149741,9.04966344772,0.0,249.203635341,299.044362409,78.1271475603,71.5753014067,6.55184615356
 05/04  20:00:00,618.27280172,29.4938149741,0.0019651675033,0.0,149.522181205,249.203635341,146.828437727,140.27192763,6.55651009768
 05/04  21:00:00,563.183354488,29.4938149741,0.000847418909651,0.0,149.522181205,249.203635341,192.474738604,190.282899039,2.1918395649
 05/04  22:00:00,349.356731361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957141378,0.0,2.18957141378
 05/04  23:00:00,299.991972171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950417813,0.0,2.18950417813
 05/04  24:00:00,287.769774368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949662064,0.0,2.18949662064
 05/05  01:00:00,287.769773266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948711639,0.0,2.18948711639
 05/05  02:00:00,287.769773269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947783488,0.0,2.18947783488
 05/05  03:00:00,287.769773273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946849114,0.0,2.18946849114
 05/05  04:00:00,299.991971078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945910383,0.0,2.18945910383
 05/05  05:00:00,349.358112486,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361904346,0.0,4.36361904346
 05/05  06:00:00,386.479405903,30.7137694624,0.0,0.0,49.8407270682,199.362908273,327.753361613,325.562406092,2.19095552121
 05/05  07:00:00,500.770434889,29.4938149741,0.0,0.0,149.522181205,199.362908273,228.961461063,220.220097091,8.74136397141
 05/05  08:00:00,1160.60501983,30.5590547565,55.9280067667,0.0,448.566543614,448.566543614,111.307930367,98.1334702674,13.1744600992
 05/05  09:00:00,1246.28416164,31.5277490192,161.951607622,0.0,448.566543614,448.566543614,67.663269783,52.2766604762,15.3866093067
 05/05  10:00:00,1304.44392269,31.3530810249,264.04793329,0.0,448.566543614,448.566543614,30.8919988796,17.6989164349,13.1930824448
 05/05  11:00:00,1333.17937035,30.7406124334,287.884400393,0.0,448.566543614,448.566543614,26.7728719765,6.93224656562,19.8406254109
 05/05  12:00:00,1288.38941322,29.4938149741,296.24193583,0.0,448.566543614,398.725816546,33.9169711605,11.794962738,22.1220084225
 05/05  13:00:00,1332.56603906,30.7615767377,291.829332475,0.0,448.566543614,448.566543614,22.4421240394,2.55107633978,19.8910476996
 05/05  14:00:00,1331.52512785,31.3555781948,290.198079846,0.0,448.566543614,448.566543614,13.1697480188,0.0,13.1697480188
 05/05  15:00:00,1327.88882177,32.0389467329,286.750151255,0.0,448.566543614,448.566543614,13.1642782355,0.0,13.1642782355
 05/05  16:00:00,1298.59835358,32.5322132702,213.459556684,0.0,448.566543614,448.566543614,17.6191367307,0.0,17.6191367307
 05/05  17:00:00,1048.29731688,30.0860951733,83.1981132125,0.0,348.885089477,398.725816546,8.76236186725,0.0,8.76236186725
 05/05  18:00:00,771.584827244,29.4938149741,9.71660320876,0.0,249.203635341,299.044362409,22.929960324,14.1828332694,8.74712705459
 05/05  19:00:00,692.672939435,29.4938149741,0.0,0.0,249.203635341,299.044362409,87.9520243453,81.4005041578,6.55152018758
 05/05  20:00:00,577.39216455,29.4938149741,0.0,0.0,149.522181205,249.203635341,178.442939768,171.887174472,6.55576529651
 05/05  21:00:00,552.973963483,29.4938149741,0.0,0.0,149.522181205,249.203635341,215.888691413,213.697091981,2.19159943189
 05/05  22:00:00,349.356730416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956479959,0.0,2.18956479959
 05/05  23:00:00,299.991971237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955439734,0.0,2.18955439734
 05/05  24:00:00,287.769773389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954480735,0.0,2.18954480735
 05/06  01:00:00,237.929045183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953297654,0.0,2.18953297654
 05/06  02:00:00,237.929045163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952163888,0.0,2.18952163888
 05/06  03:00:00,237.929045149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951024052,0.0,2.18951024052
 05/06  04:00:00,250.151242942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949880014,0.0,2.18949880014
 05/06  05:00:00,274.59702062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310386758,0.0,4.36310386758
 05/06  06:00:00,386.039906581,30.2184041431,0.0,0.0,49.8407270682,199.362908273,403.178496944,400.987406603,2.19109034107
 05/06  07:00:00,401.113802482,29.4938149741,0.0,0.0,49.8407270682,199.362908273,262.579807181,258.211578996,4.3682281855
 05/06  08:00:00,682.613274924,30.5650557239,10.2450772174,0.0,249.203635341,249.203635341,169.05611605,162.504683075,6.551432975
 05/06  09:00:00,862.60810788,31.4854590814,176.073913578,0.0,249.203635341,249.203635341,116.736711524,107.990686369,8.74602515513
 05/06  10:00:00,908.502840902,30.5807062007,267.394948229,0.0,249.203635341,249.203635341,67.3995996695,60.8394646658,6.56013500364
 05/06  11:00:00,915.024052536,29.5511042108,274.614693706,0.0,249.203635341,249.203635341,54.4726475605,45.720221812,8.75242574846
 05/06  12:00:00,918.792154878,29.4938149741,275.314831518,0.0,249.203635341,249.203635341,49.5586143171,40.8151564318,8.74345788529
 05/06  13:00:00,923.825624022,29.4938149741,278.772293867,0.0,249.203635341,249.203635341,33.9849644849,27.4251043679,6.55986011699
 05/06  14:00:00,675.136804545,29.4938149741,279.307379676,0.0,74.7610906023,174.442544739,8.76921811741,2.21836768434,6.55085043307
 05/06  15:00:00,670.809483311,29.4953553201,277.195863809,0.0,74.7610906023,174.442544739,7.87550199918,3.50459967343,4.37090232575
 05/06  16:00:00,714.725078279,30.0117376923,273.252873723,0.0,74.7610906023,174.442544739,37.7296327203,31.181221173,6.54841154732
 05/06  17:00:00,600.138814559,30.2942160574,201.29270452,0.0,24.9203635341,149.522181205,78.8904021443,76.6994798359,2.19092230842
 05/06  18:00:00,412.759909143,18.5728549307,43.6860750911,0.0,24.9203635341,149.522181205,4.36208217005,0.0,4.36208217005
 05/06  19:00:00,308.622529209,4.38193557957,4.40132776866,0.0,24.9203635341,149.522181205,2.19096022884,0.0,2.19096022884
 05/06  20:00:00,323.485350374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097024207,0.0,2.19097024207
 05/06  21:00:00,299.041876358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492451292,0.0,4.36492451292
 05/06  22:00:00,274.595638531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955050858,0.0,2.18955050858
 05/06  23:00:00,250.15124292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953888607,0.0,2.18953888607
 05/06  24:00:00,237.929045114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952727303,0.0,2.18952727303
 05/07  01:00:00,237.928583878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857888757,0.0,2.18857888757
 05/07  02:00:00,237.928583661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873809612,0.0,2.18873809612
 05/07  03:00:00,237.928583391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.150781382,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886579711,0.0,2.1886579711
 05/07  05:00:00,274.596558392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195938742,0.0,4.36195938742
 05/07  06:00:00,280.765634785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666363946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861609878,0.0,2.18861609878
 05/07  08:00:00,296.66636419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877490101,0.0,2.18877490101
 05/07  09:00:00,259.999770778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869455373,0.0,2.18869455373
 05/07  10:00:00,211.110979452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861422678,0.0,2.18861422678
 05/07  11:00:00,211.11189995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026554509,0.0,2.19026554509
 05/07  12:00:00,211.11189968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021524279,0.0,2.19021524279
 05/07  13:00:00,211.113281296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36486807388,0.0,4.36486807388
 05/07  14:00:00,224.511438397,0.584079546262,4.56354507178,0.0,24.9203635341,149.522181205,2.19030370923,0.0,2.19030370923
 05/07  15:00:00,498.506915691,19.3682623803,201.474550752,0.0,24.9203635341,149.522181205,2.18874588538,0.0,2.18874588538
 05/07  16:00:00,544.318048368,19.0368921958,195.410304084,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,310.672666099,0.389386364175,3.25230465934,0.0,24.9203635341,149.522181205,2.18878462252,0.0,2.18878462252
 05/07  18:00:00,296.666364005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870372267,0.0,2.18870372267
 05/07  19:00:00,289.309301912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874348604,0.0,2.18874348604
 05/07  20:00:00,323.483968571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878198301,0.0,2.18878198301
 05/07  21:00:00,299.040953278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102471411,0.0,2.19102471411
 05/07  22:00:00,274.595177343,0.0,0.0,0.0,24.9203635341,149.522181205,2.188582546,0.0,2.188582546
 05/07  23:00:00,250.150781675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874133756,0.0,2.18874133756
 05/07  24:00:00,237.928583591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866095909,0.0,2.18866095909
 05/08  01:00:00,287.769769903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937338392,0.0,2.18937338392
 05/08  02:00:00,287.769769936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935808976,0.0,2.18935808976
 05/08  03:00:00,287.769769963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934275724,0.0,2.18934275724
 05/08  04:00:00,299.991967787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932740014,0.0,2.18932740014
 05/08  05:00:00,349.358106983,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153048244,0.0,2.19153048244
 05/08  06:00:00,377.137142552,29.8645218676,0.0,0.0,49.8407270682,199.362908273,395.18307068,392.991963352,2.19110732733
 05/08  07:00:00,500.801467056,29.4938149741,0.0,0.0,149.522181205,199.362908273,270.061619545,261.321912361,8.73970718361
 05/08  08:00:00,1075.9919975,29.6991845956,6.11182360191,0.0,448.566543614,448.566543614,116.417582554,103.242537588,13.175044966
 05/08  09:00:00,1143.25701153,30.5117235674,65.9077101566,0.0,448.566543614,448.566543614,81.2012751547,65.8169436911,15.3843314635
 05/08  10:00:00,1176.62339015,30.3970507558,146.243647558,0.0,448.566543614,448.566543614,43.5433936086,30.3508080258,13.1925855828
 05/08  11:00:00,1266.11396677,29.6438549728,234.493606406,0.0,448.566543614,448.566543614,37.3922974033,17.5531139102,19.8391834931
 05/08  12:00:00,1246.02774816,29.4938149741,263.557176022,0.0,448.566543614,398.725816546,42.3936125518,20.2726717399,22.1209408118
 05/08  13:00:00,1302.66878827,29.4938149741,267.736504704,0.0,448.566543614,448.566543614,25.1271709835,5.23899727589,19.8881737076
 05/08  14:00:00,1311.45517891,29.5793145267,271.405051562,0.0,448.566543614,448.566543614,13.1678850214,0.0,13.1678850214
 05/08  15:00:00,1313.25729234,30.1804553353,273.878905519,0.0,448.566543614,448.566543614,13.1622597575,0.0,13.1622597575
 05/08  16:00:00,1298.60717964,31.8132085628,214.078668208,0.0,448.566543614,448.566543614,15.4160001066,0.0,15.4160001066
 05/08  17:00:00,1090.06520959,31.2065056761,123.798382899,0.0,348.885089477,398.725816546,11.1636652485,0.215602368121,10.9480628804
 05/08  18:00:00,756.588894983,29.8568110506,14.6766794778,0.0,249.203635341,299.044362409,45.4642180726,36.7187110933,8.74550697926
 05/08  19:00:00,692.678838198,29.4938149741,0.0,0.0,249.203635341,299.044362409,95.7018277361,89.150299101,6.55152863515
 05/08  20:00:00,577.389386592,29.4938149741,0.0,0.0,149.522181205,249.203635341,173.969841499,167.415373629,6.55446786937
 05/08  21:00:00,552.986412219,29.4938149741,0.0,0.0,149.522181205,249.203635341,232.14198188,229.950352619,2.19162926089
 05/08  22:00:00,349.356726911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944326818,0.0,2.18944326818
 05/08  23:00:00,299.991967731,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894267815,0.0,2.1894267815
 05/08  24:00:00,287.769769955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941122566,0.0,2.18941122566
 05/09  01:00:00,287.769768864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939314712,0.0,2.18939314712
 05/09  02:00:00,287.769768886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937585527,0.0,2.18937585527
 05/09  03:00:00,287.769768905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935851616,0.0,2.18935851616
 05/09  04:00:00,299.991966724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934114634,0.0,2.18934114634
 05/09  05:00:00,349.358105688,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306017788,0.0,4.36306017788
 05/09  06:00:00,377.490574348,30.1918897385,0.0,0.0,49.8407270682,199.362908273,429.274287177,427.083277283,2.19100989437
 05/09  07:00:00,500.809715076,29.4938149741,0.0,0.0,149.522181205,199.362908273,278.004590542,271.443570765,6.56101977654
 05/09  08:00:00,1049.74496228,30.2777402276,0.0,0.0,448.566543614,448.566543614,143.552421106,130.374945118,13.177475988
 05/09  09:00:00,1113.05438186,31.0728227078,36.1693053914,0.0,448.566543614,448.566543614,100.451530876,85.0695408955,15.3819899803
 05/09  10:00:00,1214.71166127,31.1393415592,182.404088933,0.0,448.566543614,448.566543614,48.6918935026,33.3036407669,15.3882527356
 05/09  11:00:00,1287.66184853,30.0408040978,253.628918728,0.0,448.566543614,448.566543614,32.5019785471,14.8659138646,17.6360646826
 05/09  12:00:00,1250.73337186,29.4938149741,266.220125042,0.0,448.566543614,398.725816546,41.8512121913,19.7304103675,22.1208018237
 05/09  13:00:00,1302.76071717,29.8276199658,269.280111511,0.0,448.566543614,448.566543614,25.892838171,6.00643176728,19.8864064037
 05/09  14:00:00,1300.20608952,30.4451237805,266.9665264,0.0,448.566543614,448.566543614,13.1724741295,0.0,13.1724741295
 05/09  15:00:00,1300.20313462,31.0649708051,266.341984034,0.0,448.566543614,448.566543614,13.1666740463,0.0,13.1666740463
 05/09  16:00:00,1314.90261774,32.5589748527,230.795866216,0.0,448.566543614,448.566543614,17.616718771,0.0,17.616718771
 05/09  17:00:00,1099.10476601,30.5313349336,130.290614676,0.0,348.885089477,398.725816546,8.94067265397,0.179882131322,8.76079052264
 05/09  18:00:00,840.279737063,29.742749281,74.0307492231,0.0,249.203635341,299.044362409,41.7456644224,32.9996355661,8.74602885633
 05/09  19:00:00,716.431988459,29.4938149741,3.08693887125,0.0,249.203635341,299.044362409,94.9362739129,88.3851190129,6.55115490004
 05/09  20:00:00,577.391651753,29.4938149741,0.0,0.0,149.522181205,249.203635341,176.49430205,169.937800231,6.55650181868
 05/09  21:00:00,552.98579179,29.4938149741,0.0,0.0,149.522181205,249.203635341,230.581554227,228.389694608,2.19185961849
 05/09  22:00:00,349.356725757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953789189,0.0,2.18953789189
 05/09  23:00:00,299.991966627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951882374,0.0,2.18951882374
 05/09  24:00:00,287.769768829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950117689,0.0,2.18950117689
 05/10  01:00:00,287.76976772,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894815762,0.0,2.1894815762
 05/10  02:00:00,287.76976773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946221662,0.0,2.18946221662
 05/10  03:00:00,287.769767741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944280285,0.0,2.18944280285
 05/10  04:00:00,299.991965555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942335362,0.0,2.18942335362
 05/10  05:00:00,349.358103694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36348569828,0.0,4.36348569828
 05/10  06:00:00,377.729181494,30.433928311,0.0,0.0,49.8407270682,199.362908273,423.587846546,421.396967896,2.19087864949
 05/10  07:00:00,500.805127819,29.4938149741,0.0,0.0,149.522181205,199.362908273,273.407304844,264.66660536,8.74069948401
 05/10  08:00:00,1102.82897446,30.6797197482,20.7999700746,0.0,448.566543614,448.566543614,129.823207782,116.650569318,13.1726384642
 05/10  09:00:00,1257.7541742,31.5501229527,176.135732358,0.0,448.566543614,448.566543614,77.4468313592,64.2582970712,13.188534288
 05/10  10:00:00,1300.11558292,31.4226967129,263.463080844,0.0,448.566543614,448.566543614,36.4569115555,21.068614826,15.3882967295
 05/10  11:00:00,1324.53668183,30.3624994918,281.756797901,0.0,448.566543614,448.566543614,25.9047827439,8.26903877604,17.6357439679
 05/10  12:00:00,1280.06936914,29.4938149741,288.525656489,0.0,448.566543614,398.725816546,33.8475489036,11.7273171049,22.1202317987
 05/10  13:00:00,1327.10922254,30.375071787,287.455498221,0.0,448.566543614,448.566543614,23.6889927269,1.59312504835,22.0958676786
 05/10  14:00:00,1322.09022407,31.0063190966,283.159494085,0.0,448.566543614,448.566543614,13.1691786847,0.0,13.1691786847
 05/10  15:00:00,1318.59612134,31.8664327165,279.740661302,0.0,448.566543614,448.566543614,10.9712057823,0.0,10.9712057823
 05/10  16:00:00,1362.58480304,33.9215510253,274.033855337,0.0,448.566543614,448.566543614,17.6157947184,0.0,17.6157947184
 05/10  17:00:00,1234.82962129,31.9435813507,263.215821128,0.0,348.885089477,398.725816546,10.9463354683,0.0,10.9463354683
 05/10  18:00:00,979.247737019,30.4774706255,211.062831673,0.0,249.203635341,299.044362409,14.3862096963,7.82182850905,6.56438118728
 05/10  19:00:00,779.233394382,29.4938149741,51.9689866755,0.0,249.203635341,299.044362409,68.8538192944,62.302724125,6.55109516931
 05/10  20:00:00,608.04077137,29.4938149741,0.00127344007262,0.0,149.522181205,249.203635341,137.570407493,131.014792603,6.55561488963
 05/10  21:00:00,563.176367841,29.4938149741,0.00124595895713,0.0,149.522181205,249.203635341,183.029638285,178.666309274,4.36332901125
 05/10  22:00:00,349.356724639,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939996045,0.0,2.18939996045
 05/10  23:00:00,299.991965559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938039323,0.0,2.18938039323
 05/10  24:00:00,287.769767779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936084552,0.0,2.18936084552
 05/11  01:00:00,287.769766683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933819198,0.0,2.18933819198
 05/11  02:00:00,287.769766706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931688932,0.0,2.18931688932
 05/11  03:00:00,287.769766727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929554798,0.0,2.18929554798
 05/11  04:00:00,299.991964549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927418313,0.0,2.18927418313
 05/11  05:00:00,349.358101375,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175223395,0.0,2.19175223395
 05/11  06:00:00,377.941496991,30.7161854917,0.0,0.0,49.8407270682,199.362908273,331.44782444,327.085953763,4.36187067669
 05/11  07:00:00,673.580460281,29.5165783313,115.100378353,0.0,149.522181205,199.362908273,197.864464749,191.304035504,6.56042924516
 05/11  08:00:00,1400.958506,31.6792905979,267.989155954,0.0,448.566543614,448.566543614,83.3050710635,70.1316469742,13.1734240893
 05/11  09:00:00,1394.05912446,32.9969952224,296.941101921,0.0,448.566543614,448.566543614,35.8595869184,20.474985657,15.3846012614
 05/11  10:00:00,1371.4828381,32.9010263622,322.032301281,0.0,448.566543614,448.566543614,17.3975215645,2.0089215936,15.3885999709
 05/11  11:00:00,1388.09033967,32.0872817707,338.920149361,0.0,448.566543614,448.566543614,18.0619426928,0.428022013973,17.6339206789
 05/11  12:00:00,1343.24026617,29.526867287,346.466572969,0.0,448.566543614,398.725816546,22.6114868368,0.493578694887,22.117908142
 05/11  13:00:00,1392.47965269,31.5849575343,343.808886035,0.0,448.566543614,448.566543614,19.8860392472,0.0,19.8860392472
 05/11  14:00:00,1382.82894698,32.3041034378,333.448221935,0.0,448.566543614,448.566543614,13.1692672875,0.0,13.1692672875
 05/11  15:00:00,1373.16080905,33.9833180756,322.101324719,0.0,448.566543614,448.566543614,13.1606896023,0.0,13.1606896023
 05/11  16:00:00,1407.82511013,35.5686019873,307.084806377,0.0,448.566543614,448.566543614,15.4158851535,0.0,15.4158851535
 05/11  17:00:00,1269.48170069,32.3211068069,290.177963969,0.0,348.885089477,398.725816546,10.9464140828,0.0,10.9464140828
 05/11  18:00:00,999.075278359,29.733540948,227.792996304,0.0,249.203635341,299.044362409,9.37750113817,0.632230958813,8.74527017936
 05/11  19:00:00,842.487525821,29.4938149741,92.6996364401,0.0,249.203635341,299.044362409,38.3523814538,33.9785575796,4.37382387418
 05/11  20:00:00,628.369900353,29.4938149741,9.62033157206,0.0,149.522181205,249.203635341,111.307151516,104.751172766,6.55597875008
 05/11  21:00:00,552.933813667,29.4938149741,0.0,0.0,149.522181205,249.203635341,161.603317382,157.239885175,4.36343220743
 05/11  22:00:00,349.356723596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938272266,0.0,2.18938272266
 05/11  23:00:00,299.991964506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936115724,0.0,2.18936115724
 05/11  24:00:00,287.76976672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933961129,0.0,2.18933961129
 05/12  01:00:00,287.769765619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931525175,0.0,2.18931525175
 05/12  02:00:00,287.769765641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929196413,0.0,2.18929196413
 05/12  03:00:00,287.769765662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926863569,0.0,2.18926863569
 05/12  04:00:00,299.991963457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895340198,0.0,2.1895340198
 05/12  05:00:00,349.358099705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156504769,0.0,2.19156504769
 05/12  06:00:00,378.224101606,30.9687992936,0.0,0.0,49.8407270682,199.362908273,372.272215091,367.910191344,4.36202374692
 05/12  07:00:00,500.774362008,29.4938149741,0.0,0.0,149.522181205,199.362908273,230.221807749,223.661484738,6.56032301165
 05/12  08:00:00,1131.9561432,31.2490105778,38.3801581511,0.0,448.566543614,448.566543614,104.891581434,91.7168631425,13.1747182918
 05/12  09:00:00,1322.99996987,32.407384987,235.60607329,0.0,448.566543614,448.566543614,56.5718730871,41.1899649449,15.3819081422
 05/12  10:00:00,1337.58905421,32.5769549674,293.950595659,0.0,448.566543614,448.566543614,23.9167281393,8.52764520761,15.3890829317
 05/12  11:00:00,1371.13834252,32.0242427767,324.691057177,0.0,448.566543614,448.566543614,18.7418834922,1.10675316451,17.6351303277
 05/12  12:00:00,1338.63278721,29.6111002646,341.774991585,0.0,448.566543614,398.725816546,22.454309144,0.335500402943,22.118808741
 05/12  13:00:00,1396.46242802,32.4508901387,346.925739018,0.0,448.566543614,448.566543614,19.8869569147,0.0,19.8869569147
 05/12  14:00:00,1397.25115603,33.5932206603,346.581320629,0.0,448.566543614,448.566543614,13.1716743278,0.0,13.1716743278
 05/12  15:00:00,1402.48380342,35.903471309,350.625199145,0.0,448.566543614,448.566543614,13.1611902167,0.0,13.1611902167
 05/12  16:00:00,1440.48639178,37.578829105,339.708674062,0.0,448.566543614,448.566543614,15.4141089076,0.0,15.4141089076
 05/12  17:00:00,1315.77077962,34.7803237064,332.203927946,0.0,348.885089477,398.725816546,10.9467352817,0.0,10.9467352817
 05/12  18:00:00,1089.52536576,31.1858069499,314.13885389,0.0,249.203635341,299.044362409,8.74550273736,0.0,8.74550273736
 05/12  19:00:00,922.122662506,29.6191153809,171.277514166,0.0,249.203635341,299.044362409,14.309805367,9.9354602483,4.37434511872
 05/12  20:00:00,629.348429172,29.4938149741,10.6912457975,0.0,149.522181205,249.203635341,83.0642761097,76.5081500918,6.55612601794
 05/12  21:00:00,552.914352363,29.4938149741,0.0,0.0,149.522181205,249.203635341,135.004906541,130.641370391,4.36353614977
 05/12  22:00:00,349.356722435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943442018,0.0,2.18943442018
 05/12  23:00:00,299.991963348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941078911,0.0,2.18941078911
 05/12  24:00:00,287.769765565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938717899,0.0,2.18938717899
 05/13  01:00:00,237.929037398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936075734,0.0,2.18936075734
 05/13  02:00:00,237.929037422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933541044,0.0,2.18933541044
 05/13  03:00:00,237.929037446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931002434,0.0,2.18931002434
 05/13  04:00:00,250.151235271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928461514,0.0,2.18928461514
 05/13  05:00:00,274.597007388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159955235,0.0,2.19159955235
 05/13  06:00:00,378.049116417,30.8414882617,0.0,0.0,49.8407270682,199.362908273,308.713805846,304.351718357,4.36208748838
 05/13  07:00:00,411.365770692,29.4938149741,0.00100410919616,0.0,49.8407270682,199.362908273,297.459898286,293.091995275,4.36790301129
 05/13  08:00:00,650.276077704,29.4938149741,0.0,0.0,249.203635341,249.203635341,203.820044024,199.446820442,4.3732235815
 05/13  09:00:00,613.564289592,29.4938149741,0.0,0.0,249.203635341,249.203635341,142.913709192,134.168172757,8.74553643418
 05/13  10:00:00,643.341396807,29.4938149741,16.6254118684,0.0,249.203635341,249.203635341,53.7678719038,45.0277254621,8.74014644173
 05/13  11:00:00,834.446130527,29.4938149741,200.553045323,0.0,249.203635341,249.203635341,29.81009808,21.0588288425,8.75126923748
 05/13  12:00:00,945.425150621,29.4938149741,303.557871555,0.0,249.203635341,249.203635341,22.2458614141,15.6837769311,6.562084483
 05/13  13:00:00,977.359336028,29.4938149741,331.261039653,0.0,249.203635341,249.203635341,14.0448178743,5.304895614,8.73992226025
 05/13  14:00:00,742.464756861,29.4938149741,343.831582987,0.0,74.7610906023,174.442544739,5.63894499417,1.26452685994,4.37441813422
 05/13  15:00:00,745.680345093,29.9923039118,346.688639069,0.0,74.7610906023,174.442544739,12.862681092,6.31588881653,6.54679227548
 05/13  16:00:00,793.340070703,31.4648293042,344.450216914,0.0,74.7610906023,174.442544739,16.5875018822,12.2154429994,4.37205888279
 05/13  17:00:00,736.659426811,30.492017467,331.137237098,0.0,24.9203635341,149.522181205,42.4399627238,38.0780619202,4.36190080363
 05/13  18:00:00,296.667735525,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094514861,0.0,2.19094514861
 05/13  19:00:00,280.767006253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074691161,0.0,2.19074691161
 05/13  20:00:00,323.485340236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168067701,0.0,4.36168067701
 05/13  21:00:00,299.041861955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239852093,0.0,2.19239852093
 05/13  22:00:00,274.595630798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930312757,0.0,2.18930312757
 05/13  23:00:00,250.151235231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927758615,0.0,2.18927758615
 05/13  24:00:00,237.929037463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925206965,0.0,2.18925206965
 05/14  01:00:00,237.928577695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863779327,0.0,2.18863779327
 05/14  02:00:00,237.928577739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854462304,0.0,2.18854462304
 05/14  03:00:00,237.928577471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868873968,0.0,2.18868873968
 05/14  04:00:00,250.150775014,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596547542,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163065231,0.0,4.36163065231
 05/14  06:00:00,272.221961934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860440016,0.0,2.18860440016
 05/14  07:00:00,296.666357424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,296.666357776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874870108,0.0,2.18874870108
 05/14  09:00:00,259.999764583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865543858,0.0,2.18865543858
 05/14  10:00:00,211.110973338,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885613523,0.0,2.1885613523
 05/14  11:00:00,211.111890469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008050564,0.0,2.19008050564
 05/14  12:00:00,211.111890523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018841908,0.0,2.19018841908
 05/14  13:00:00,211.113267525,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457067205,0.0,4.36457067205
 05/14  14:00:00,211.111890466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005966435,0.0,2.19005966435
 05/14  15:00:00,211.110973287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872271784,0.0,2.18872271784
 05/14  16:00:00,259.999764194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862920724,0.0,2.18862920724
 05/14  17:00:00,447.212978062,9.95176736639,106.556358807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,296.666357768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853560443,0.0,2.18853560443
 05/14  19:00:00,280.765629053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868009217,0.0,2.18868009217
 05/14  20:00:00,323.483962364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858601298,0.0,2.18858601298
 05/14  21:00:00,299.040942535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103092616,0.0,2.19103092616
 05/14  22:00:00,274.595171142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859664996,0.0,2.18859664996
 05/14  23:00:00,250.150775543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874027994,0.0,2.18874027994
 05/14  24:00:00,237.928577425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864678188,0.0,2.18864678188
 05/15  01:00:00,287.769762153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933840305,0.0,2.18933840305
 05/15  02:00:00,287.769762194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930901796,0.0,2.18930901796
 05/15  03:00:00,287.769762233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927960379,0.0,2.18927960379
 05/15  04:00:00,299.991960071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925017477,0.0,2.18925017477
 05/15  05:00:00,349.358094773,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141791245,0.0,2.19141791245
 05/15  06:00:00,447.088085211,30.998415248,15.0735587117,0.0,49.8407270682,199.362908273,247.778041488,245.587057292,2.1909841966
 05/15  07:00:00,661.551320334,29.4938149741,95.151488742,0.0,149.522181205,199.362908273,162.522697265,153.781942089,8.74075517606
 05/15  08:00:00,1338.19183564,30.3910284521,215.76301715,0.0,448.566543614,448.566543614,70.7760062554,57.6031665946,13.1728396608
 05/15  09:00:00,1369.03252686,31.6339037098,275.048925574,0.0,448.566543614,448.566543614,35.2938025773,22.1065240367,13.1872785406
 05/15  10:00:00,1348.83572276,32.0300216152,299.796227682,0.0,448.566543614,448.566543614,19.823118095,4.43682987897,15.386288216
 05/15  11:00:00,1366.52149886,31.432473026,319.138075366,0.0,448.566543614,448.566543614,18.9267968749,1.29439071793,17.6324061569
 05/15  12:00:00,1305.56027904,29.4938149741,312.336681012,0.0,448.566543614,398.725816546,24.2581286211,2.14096932857,22.1171592926
 05/15  13:00:00,1357.10291016,31.3022957451,312.225279416,0.0,448.566543614,448.566543614,20.1843888643,0.299313850907,19.8850750134
 05/15  14:00:00,1352.48304875,31.8069907447,308.508820099,0.0,448.566543614,448.566543614,13.1716901251,0.0,13.1716901251
 05/15  15:00:00,1343.22625905,32.5144902327,300.211126491,0.0,448.566543614,448.566543614,13.1654226373,0.0,13.1654226373
 05/15  16:00:00,1385.71782507,34.3329701579,292.496103837,0.0,448.566543614,448.566543614,17.6160791135,0.0,17.6160791135
 05/15  17:00:00,1251.69170201,31.9058923629,277.347818782,0.0,348.885089477,398.725816546,8.76080489712,0.0,8.76080489712
 05/15  18:00:00,887.815433559,29.4938149741,121.242984969,0.0,249.203635341,299.044362409,20.382080606,11.6352685859,8.74681202008
 05/15  19:00:00,725.061888113,29.4938149741,9.73668339585,0.0,249.203635341,299.044362409,71.6116263875,65.0604059723,6.55122041517
 05/15  20:00:00,638.727170911,29.4938149741,0.0037777135593,0.0,149.522181205,249.203635341,149.426423336,142.87122272,6.55520061611
