Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  21:00:00,552.953447628,29.4938149741,0.0,0.0,149.522181205,249.203635341,187.648711757,185.457251023,2.19146073403
 05/15  22:00:00,349.356719289,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943255155,0.0,2.18943255155
 05/15  23:00:00,299.991960092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940200339,0.0,2.18940200339
 05/15  24:00:00,287.76976229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937237185,0.0,2.18937237185
 05/16  01:00:00,287.769761178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934050947,0.0,2.18934050947
 05/16  02:00:00,287.769761197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930917378,0.0,2.18930917378
 05/16  03:00:00,287.76976122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927779429,0.0,2.18927779429
 05/16  04:00:00,299.991959049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924638939,0.0,2.18924638939
 05/16  05:00:00,349.358093405,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336196045,0.0,4.36336196045
 05/16  06:00:00,531.281061515,31.0170944047,86.3434856057,0.0,49.8407270682,199.362908273,267.50942476,265.318670846,2.19075391388
 05/16  07:00:00,771.241515605,29.4938149741,198.335849288,0.0,149.522181205,199.362908273,178.692585972,172.132526891,6.5600590806
 05/16  08:00:00,1406.56958019,30.155193854,278.827969128,0.0,448.566543614,448.566543614,77.3278284701,64.1513766605,13.1764518096
 05/16  09:00:00,1405.68510908,31.6461644971,308.532011769,0.0,448.566543614,448.566543614,30.3166135967,14.9366653375,15.3799482592
 05/16  10:00:00,1388.00837543,32.445096042,338.483084543,0.0,448.566543614,448.566543614,17.1942349037,1.80680882164,15.3874260821
 05/16  11:00:00,1392.87495981,31.7795722555,344.283730049,0.0,448.566543614,448.566543614,18.6126882649,0.981391160299,17.6312971046
 05/16  12:00:00,1316.66662062,29.4938149741,320.881606581,0.0,448.566543614,398.725816546,23.4436132536,1.32801040174,22.1156028518
 05/16  13:00:00,1359.60549293,31.7631486419,310.756498461,0.0,448.566543614,448.566543614,20.0149145318,0.128518153634,19.8863963782
 05/16  14:00:00,1364.45532383,32.8244486674,314.554294886,0.0,448.566543614,448.566543614,13.1668312242,0.0,13.1668312242
 05/16  15:00:00,1361.13504384,33.5288365501,311.624906434,0.0,448.566543614,448.566543614,13.1606121497,0.0,13.1606121497
 05/16  16:00:00,1391.88602724,34.3509894706,296.235367317,0.0,448.566543614,448.566543614,15.4148582239,0.0,15.4148582239
 05/16  17:00:00,1262.80895553,31.6505683702,286.209692542,0.0,348.885089477,398.725816546,10.9457793956,0.0,10.9457793956
 05/16  18:00:00,923.790261639,29.4938149741,156.259292621,0.0,249.203635341,299.044362409,12.6973355771,3.95099407886,8.74634149829
 05/16  19:00:00,791.023130519,29.4938149741,43.3960883298,0.0,249.203635341,299.044362409,49.832320622,45.4580157673,4.37430485471
 05/16  20:00:00,681.809888883,29.4938149741,40.9310145401,0.0,149.522181205,249.203635341,127.363703265,120.808324436,6.55537882946
 05/16  21:00:00,613.468755179,29.4938149741,8.92114424919,0.0,149.522181205,249.203635341,165.218074887,160.854997531,4.36307735581
 05/16  22:00:00,349.356718182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949282728,0.0,2.18949282728
 05/16  23:00:00,299.99195902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946113634,0.0,2.18946113634
 05/16  24:00:00,287.769761186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942946001,0.0,2.18942946001
 05/17  01:00:00,287.769760051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939468985,0.0,2.18939468985
 05/17  02:00:00,287.769760054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936127297,0.0,2.18936127297
 05/17  03:00:00,287.769760066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932782104,0.0,2.18932782104
 05/17  04:00:00,299.991957888,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892943505,0.0,2.1892943505
 05/17  05:00:00,349.358090829,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174029162,0.0,2.19174029162
 05/17  06:00:00,378.565986041,31.3609007633,0.0,0.0,49.8407270682,199.362908273,307.944903652,303.583278653,4.36162499942
 05/17  07:00:00,500.806309021,29.4938149741,0.0,0.0,149.522181205,199.362908273,277.030792171,270.471286103,6.55950606715
 05/17  08:00:00,1116.15776785,29.4938149741,15.2391322403,0.0,448.566543614,448.566543614,96.3890686306,83.2158234112,13.1732452194
 05/17  09:00:00,1188.87350731,29.5611979733,109.724270569,0.0,448.566543614,448.566543614,47.3238831994,31.9409456688,15.3829375305
 05/17  10:00:00,1277.12127239,30.8284260165,240.994558924,0.0,448.566543614,448.566543614,23.237102585,10.0475886079,13.1895139771
 05/17  11:00:00,1326.66723891,31.0382554333,285.368625462,0.0,448.566543614,448.566543614,19.7662071013,2.13280681537,17.633400286
 05/17  12:00:00,1290.17733551,29.511413196,297.194227256,0.0,448.566543614,398.725816546,24.4031011127,2.28801724714,22.1150838655
 05/17  13:00:00,1349.46303632,31.7144346613,303.050419316,0.0,448.566543614,448.566543614,20.0920223091,0.206721240807,19.8853010683
 05/17  14:00:00,1352.92836588,32.3644405153,304.703956772,0.0,448.566543614,448.566543614,13.1718368539,0.0,13.1718368539
 05/17  15:00:00,1357.85042202,33.9928671139,307.638613502,0.0,448.566543614,448.566543614,13.165434004,0.0,13.165434004
 05/17  16:00:00,1399.04110953,36.101263772,300.094176954,0.0,448.566543614,448.566543614,17.6156393618,0.0,17.6156393618
 05/17  17:00:00,1264.71508802,33.5409214111,285.18182194,0.0,348.885089477,398.725816546,8.7595270643,0.0,8.7595270643
 05/17  18:00:00,981.445151239,30.4968305181,209.930253484,0.0,249.203635341,299.044362409,14.1888207079,5.44335485002,8.74546585783
 05/17  19:00:00,776.667907908,29.4938149741,39.3511184682,0.0,249.203635341,299.044362409,64.2121594688,57.6608325331,6.55132693579
 05/17  20:00:00,577.358003098,29.4938149741,0.0,0.0,149.522181205,249.203635341,131.88914275,125.334159883,6.55498286666
 05/17  21:00:00,552.944834658,29.4938149741,0.0,0.0,149.522181205,249.203635341,176.295088957,174.103691148,2.19139780907
 05/17  22:00:00,349.356717122,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951419563,0.0,2.18951419563
 05/17  23:00:00,299.9919579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933626972,0.0,2.18933626972
 05/17  24:00:00,287.769760111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930267461,0.0,2.18930267461
 05/18  01:00:00,287.769759011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926685834,0.0,2.18926685834
 05/18  02:00:00,287.769759042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923157295,0.0,2.18923157295
 05/18  03:00:00,287.769758997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948300864,0.0,2.18948300864
 05/18  04:00:00,299.991956765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944745228,0.0,2.18944745228
 05/18  05:00:00,349.358089747,0.0,0.0,0.0,49.8407270682,199.362908273,4.3631645385,0.0,4.3631645385
 05/18  06:00:00,378.323042797,31.0718005172,0.0,0.0,49.8407270682,199.362908273,367.873630589,365.682591013,2.19103957583
 05/18  07:00:00,500.768671991,29.4938149741,0.0,0.0,149.522181205,199.362908273,224.258842648,217.698253666,6.56058898182
 05/18  08:00:00,1220.43506969,30.9618816348,112.910869001,0.0,448.566543614,448.566543614,99.4088274773,86.2335530207,13.1752744566
 05/18  09:00:00,1381.92630797,32.2853606636,284.578913067,0.0,448.566543614,448.566543614,39.7627536955,24.3823764145,15.380377281
 05/18  10:00:00,1382.29682773,33.2962813311,331.920546144,0.0,448.566543614,448.566543614,16.9455920314,1.55796148916,15.3876305422
 05/18  11:00:00,1388.57707952,33.4260963106,338.068425286,0.0,448.566543614,448.566543614,17.6841539692,0.0504724083912,17.6336815608
 05/18  12:00:00,1348.92085133,30.2900838389,351.38439453,0.0,448.566543614,398.725816546,22.1150929682,0.0,22.1150929682
 05/18  13:00:00,1399.4362519,33.0036908729,349.346835061,0.0,448.566543614,448.566543614,19.8825557205,0.0,19.8825557205
 05/18  14:00:00,1403.09939888,33.6553728295,352.367455986,0.0,448.566543614,448.566543614,13.1670854317,0.0,13.1670854317
 05/18  15:00:00,1399.10586176,35.8846079924,346.145134764,0.0,448.566543614,448.566543614,10.9685431778,0.0,10.9685431778
 05/18  16:00:00,1439.3506339,38.6531924271,334.727507151,0.0,448.566543614,448.566543614,17.6130109811,0.0,17.6130109811
 05/18  17:00:00,1291.39457385,35.3543513896,309.392312011,0.0,348.885089477,398.725816546,10.9447307445,0.0,10.9447307445
 05/18  18:00:00,1057.05617249,30.9374462365,282.188700322,0.0,249.203635341,299.044362409,6.56443226805,0.0,6.56443226805
 05/18  19:00:00,951.244719505,29.4938149741,196.034121905,0.0,249.203635341,299.044362409,28.2081947633,21.6576446542,6.55055010904
 05/18  20:00:00,668.276311686,29.4938149741,37.7388542613,0.0,149.522181205,249.203635341,98.085008562,91.5306718293,6.55433673268
 05/18  21:00:00,604.049871002,29.4938149741,0.0020807084742,0.0,149.522181205,249.203635341,144.791224035,140.428247416,4.36297661972
 05/18  22:00:00,349.356715743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929124019,0.0,2.18929124019
 05/18  23:00:00,299.991956689,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892556601,0.0,2.1892556601
 05/18  24:00:00,287.76975893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  01:00:00,287.769757797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950480805,0.0,2.18950480805
 05/19  02:00:00,287.769757766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946738026,0.0,2.18946738026
 05/19  03:00:00,287.769757756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942989954,0.0,2.18942989954
 05/19  04:00:00,299.991955563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939238751,0.0,2.18939238751
 05/19  05:00:00,349.358087751,0.0,0.0,0.0,49.8407270682,199.362908273,4.36331289479,0.0,4.36331289479
 05/19  06:00:00,404.954075024,31.4341961416,5.56509304577,0.0,49.8407270682,199.362908273,230.075042339,227.88426847,2.19077386886
 05/19  07:00:00,757.105237274,29.8276189839,185.975158363,0.0,149.522181205,199.362908273,154.771544605,146.031576784,8.73996782046
 05/19  08:00:00,1412.48315687,32.5485592943,281.2651059,0.0,448.566543614,448.566543614,45.0099262396,31.8414293013,13.1684969384
 05/19  09:00:00,1418.38820359,34.34293549,318.124748336,0.0,448.566543614,448.566543614,15.8781801495,2.69373822196,13.1844419275
 05/19  10:00:00,1376.024412,35.7001010531,323.245375993,0.0,448.566543614,448.566543614,15.4985560008,0.112830443773,15.385725557
 05/19  11:00:00,1373.42142628,36.0356340508,320.303280189,0.0,448.566543614,448.566543614,17.6322834526,0.0,17.6322834526
 05/19  12:00:00,1328.30759634,32.4597150988,328.601519833,0.0,448.566543614,398.725816546,22.1132293091,0.0,22.1132293091
 05/19  13:00:00,1377.77127263,36.6773712722,324.00818341,0.0,448.566543614,448.566543614,19.8832990892,0.0,19.8832990892
 05/19  14:00:00,1383.86843782,37.4958204251,329.296060734,0.0,448.566543614,448.566543614,13.166706951,0.0,13.166706951
 05/19  15:00:00,1383.28864747,39.6797335533,326.532806985,0.0,448.566543614,448.566543614,13.1602634534,0.0,13.1602634534
 05/19  16:00:00,1429.5153663,42.1548723145,321.390562615,0.0,448.566543614,448.566543614,15.413885036,0.0,15.413885036
 05/19  17:00:00,1326.65886415,38.7349195693,334.81783977,0.0,348.885089477,398.725816546,10.9451565013,0.0,10.9451565013
 05/19  18:00:00,1114.49941999,33.0738857551,329.284435233,0.0,249.203635341,299.044362409,8.74521372001,0.0,8.74521372001
 05/19  19:00:00,1065.33476706,29.7506758185,300.712577773,0.0,249.203635341,299.044362409,4.39017182765,0.0161447161392,4.37402711151
 05/19  20:00:00,830.653459682,29.4938149741,183.575910406,0.0,149.522181205,249.203635341,41.4533747877,34.8980322704,6.55534251722
 05/19  21:00:00,614.62060071,29.4938149741,10.0547585249,0.0,149.522181205,249.203635341,94.3995440434,90.0367707632,4.36277328012
 05/19  22:00:00,349.356714703,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934032478,0.0,2.18934032478
 05/19  23:00:00,299.991955627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930271996,0.0,2.18930271996
 05/19  24:00:00,287.769757859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926514321,0.0,2.18926514321
 05/20  01:00:00,237.929029713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922450282,0.0,2.18922450282
 05/20  02:00:00,237.929029663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947131327,0.0,2.18947131327
 05/20  03:00:00,237.929029619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943180425,0.0,2.18943180425
 05/20  04:00:00,250.151227402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939227396,0.0,2.18939227396
 05/20  05:00:00,266.053328246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153544266,0.0,2.19153544266
 05/20  06:00:00,706.768981864,31.795001422,251.144841714,0.0,49.8407270682,199.362908273,74.2349967375,72.0440295001,2.1909672374
 05/20  07:00:00,776.187200363,30.5444833559,292.270553728,0.0,49.8407270682,199.362908273,67.4265007071,63.058579149,4.36792155812
 05/20  08:00:00,1065.90174337,32.6922225907,329.308172297,0.0,249.203635341,249.203635341,11.9392272693,5.38864433831,6.55058293102
 05/20  09:00:00,1034.7844657,33.9466609616,333.604196084,0.0,249.203635341,249.203635341,8.77990066489,0.0350958222544,8.74480484263
 05/20  10:00:00,983.478804616,34.3980174145,330.736909138,0.0,249.203635341,249.203635341,6.55980043641,0.0,6.55980043641
 05/20  11:00:00,994.285257146,32.8574230749,343.082126561,0.0,249.203635341,249.203635341,8.75010006376,0.0,8.75010006376
 05/20  12:00:00,1007.65349182,30.8497171487,358.459440963,0.0,249.203635341,249.203635341,8.74200532007,0.0,8.74200532007
 05/20  13:00:00,1007.48459668,30.5495003792,358.591218656,0.0,249.203635341,249.203635341,6.55949567511,0.0,6.55949567511
 05/20  14:00:00,757.902002299,30.0700732916,358.693516833,0.0,74.7610906023,174.442544739,6.55096759915,0.0,6.55096759915
 05/20  15:00:00,751.625812277,31.2594270503,351.228888505,0.0,74.7610906023,174.442544739,4.37051093022,0.0,4.37051093022
 05/20  16:00:00,796.172593129,32.7420570486,345.403790039,0.0,74.7610906023,174.442544739,6.54800279051,0.0,6.54800279051
 05/20  17:00:00,764.440130741,32.8774469315,351.63363708,0.0,24.9203635341,149.522181205,2.19071546575,0.0,2.19071546575
 05/20  18:00:00,656.784996508,21.9312154989,274.352376375,0.0,24.9203635341,149.522181205,2.19089156068,0.0,2.19089156068
 05/20  19:00:00,356.135110028,4.75519008401,56.7360366364,0.0,24.9203635341,149.522181205,4.36179717787,0.0,4.36179717787
 05/20  20:00:00,323.485329229,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103223737,0.0,2.19103223737
 05/20  21:00:00,299.041848575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481958042,0.0,4.36481958042
 05/20  22:00:00,274.595623089,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893494136,0.0,2.1893494136
 05/20  23:00:00,250.15122748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930982767,0.0,2.18930982767
 05/20  24:00:00,237.929029689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927026615,0.0,2.18927026615
 05/21  01:00:00,237.928571148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.92857147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868136038,0.0,2.18868136038
 05/21  03:00:00,237.92857163,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885751579,0.0,2.1885751579
 05/21  04:00:00,250.150769408,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887041697,0.0,2.1887041697
 05/21  05:00:00,266.052869364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087741929,0.0,2.19087741929
 05/21  06:00:00,272.221956219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868701391,0.0,2.18868701391
 05/21  07:00:00,581.957222351,19.9837328567,203.129942085,0.0,24.9203635341,149.522181205,2.18872187488,0.0,2.18872187488
 05/21  08:00:00,596.333127146,19.4797884387,207.38863964,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,642.236598731,23.7842491307,279.665681872,0.0,24.9203635341,149.522181205,2.18870957443,0.0,2.18870957443
 05/21  10:00:00,569.678669292,19.574351898,262.434555922,0.0,24.9203635341,149.522181205,2.18869726765,0.0,2.18869726765
 05/21  11:00:00,624.521152072,23.5248946721,309.967020219,0.0,24.9203635341,149.522181205,2.19023055309,0.0,2.19023055309
 05/21  12:00:00,525.219798073,16.4812094352,232.853070445,0.0,24.9203635341,149.522181205,2.1902208362,0.0,2.1902208362
 05/21  13:00:00,439.957591484,13.0227602586,174.207320916,0.0,24.9203635341,149.522181205,4.364784864,0.0,4.364784864
 05/21  14:00:00,456.130522485,13.5758930406,182.776134188,0.0,24.9203635341,149.522181205,2.19026190242,0.0,2.19026190242
 05/21  15:00:00,573.881692439,18.4766433386,268.092567541,0.0,24.9203635341,149.522181205,2.18872249313,0.0,2.18872249313
 05/21  16:00:00,657.666302462,23.4584941016,296.264904273,0.0,24.9203635341,149.522181205,2.18871011655,0.0,2.18871011655
 05/21  17:00:00,626.473806211,19.6247784479,238.294287977,0.0,24.9203635341,149.522181205,2.18869775309,0.0,2.18869775309
 05/21  18:00:00,630.614957921,23.4415572439,240.853999508,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,293.627532703,0.373254504447,2.18421252204,0.0,24.9203635341,149.522181205,2.18837513295,0.0,2.18837513295
 05/21  20:00:00,323.48395618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871898824,0.0,2.18871898824
 05/21  21:00:00,299.040931946,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909766969,0.0,2.1909766969
 05/21  22:00:00,274.595164868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870096265,0.0,2.18870096265
 05/21  23:00:00,250.150769416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859446892,0.0,2.18859446892
 05/21  24:00:00,237.928571632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872316206,0.0,2.18872316206
 05/22  01:00:00,287.769754541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934458766,0.0,2.18934458766
 05/22  02:00:00,287.769754551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930126299,0.0,2.18930126299
 05/22  03:00:00,287.769754576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925790732,0.0,2.18925790732
 05/22  04:00:00,299.991952414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921453763,0.0,2.18921453763
 05/22  05:00:00,340.814415247,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163384248,0.0,2.19163384248
 05/22  06:00:00,377.198221513,29.9610882278,0.0,0.0,49.8407270682,199.362908273,349.233022313,347.042024786,2.1909975278
 05/22  07:00:00,500.798514029,29.4938149741,0.0,0.0,149.522181205,199.362908273,267.974925309,259.235857117,8.73906819136
 05/22  08:00:00,1059.1441906,29.4938149741,0.000670163717788,0.0,448.566543614,448.566543614,86.2670970392,73.0930308022,13.174066237
 05/22  09:00:00,1179.04918067,30.05532315,101.108580947,0.0,448.566543614,448.566543614,42.3063292473,29.119417545,13.1869117023
 05/22  10:00:00,1319.81897527,30.6388060712,282.889704062,0.0,448.566543614,448.566543614,18.2488884879,2.86497687494,15.383911613
 05/22  11:00:00,1356.92874286,29.890370523,315.349866345,0.0,448.566543614,448.566543614,18.3080973261,0.677384231114,17.630713095
 05/22  12:00:00,1333.8581078,29.4938149741,337.356108784,0.0,448.566543614,398.725816546,22.5490181802,0.43602035713,22.1129978231
 05/22  13:00:00,1397.57790723,29.8576178316,350.634607465,0.0,448.566543614,448.566543614,19.8814080406,0.0,19.8814080406
 05/22  14:00:00,1406.6929522,30.9706966861,358.645717093,0.0,448.566543614,448.566543614,13.1665631801,0.0,13.1665631801
 05/22  15:00:00,1412.11177923,33.4078550064,361.627842677,0.0,448.566543614,448.566543614,13.159813728,0.0,13.159813728
 05/22  16:00:00,1456.29120132,36.0108601604,354.664303986,0.0,448.566543614,448.566543614,15.4128211942,0.0,15.4128211942
 05/22  17:00:00,1313.90682695,33.4058344203,333.166461147,0.0,348.885089477,398.725816546,10.9444746381,0.0,10.9444746381
 05/22  18:00:00,1084.1332773,30.7444041631,310.157981381,0.0,249.203635341,299.044362409,6.79917479578,0.235241932417,6.56393286336
 05/22  19:00:00,918.895628554,29.4938149741,168.155671736,0.0,249.203635341,299.044362409,44.435819576,37.8849422756,6.55087730038
 05/22  20:00:00,629.316937812,29.4938149741,10.6367618137,0.0,149.522181205,249.203635341,115.440786339,108.885961642,6.55482469659
 05/22  21:00:00,552.933383601,29.4938149741,0.0,0.0,149.522181205,249.203635341,162.419752539,158.056426626,4.36332591279
 05/22  22:00:00,349.356711551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946381701,0.0,2.18946381701
 05/22  23:00:00,299.991952363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942021828,0.0,2.18942021828
 05/22  24:00:00,287.769754518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937663474,0.0,2.18937663474
 05/23  01:00:00,287.769753392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932971984,0.0,2.18932971984
 05/23  02:00:00,287.769753404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928442346,0.0,2.18928442346
 05/23  03:00:00,287.769753431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892391001,0.0,2.1892391001
 05/23  04:00:00,299.99195126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  05:00:00,340.814414016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36352848401,0.0,4.36352848401
 05/23  06:00:00,383.39370867,31.0955868586,0.000193025621747,0.0,49.8407270682,199.362908273,278.436214524,276.245341251,2.19087327348
 05/23  07:00:00,500.790472161,29.4938149741,0.0,0.0,149.522181205,199.362908273,257.555029323,248.81630282,8.7387265031
 05/23  08:00:00,1059.15791789,29.4938149741,0.00079092720547,0.0,448.566543614,448.566543614,105.176263945,92.0073160045,13.1689479403
 05/23  09:00:00,1079.46354794,29.4938149741,15.4453494811,0.0,448.566543614,448.566543614,34.9888126475,21.8022294727,13.1865831748
 05/23  10:00:00,1205.86935435,29.7878963299,174.601962833,0.0,448.566543614,448.566543614,17.7066166017,2.3213695232,15.3852470785
 05/23  11:00:00,1328.56394593,30.4660550445,292.106289147,0.0,448.566543614,448.566543614,18.2775239496,0.647758440738,17.6297655089
 05/23  12:00:00,1307.81285459,29.4944240335,315.827124715,0.0,448.566543614,398.725816546,22.4392355497,0.327783142391,22.1114524073
 05/23  13:00:00,1378.79828086,31.6523194166,333.445637282,0.0,448.566543614,448.566543614,19.8814275908,0.0,19.8814275908
 05/23  14:00:00,1378.57961454,32.7976696825,331.878128062,0.0,448.566543614,448.566543614,13.1681894798,0.0,13.1681894798
 05/23  15:00:00,1395.36379899,35.4264791441,344.704723525,0.0,448.566543614,448.566543614,10.9680514345,0.0,10.9680514345
 05/23  16:00:00,1437.44953913,38.1218324754,337.37520013,0.0,448.566543614,448.566543614,17.6128737002,0.0,17.6128737002
 05/23  17:00:00,1302.00581942,34.8173231895,322.446169376,0.0,348.885089477,398.725816546,10.9435352997,0.0,10.9435352997
 05/23  18:00:00,1023.2522469,30.9634675335,252.912458986,0.0,249.203635341,299.044362409,8.61897340873,2.05547012743,6.56350328129
 05/23  19:00:00,823.657254326,29.5581848578,83.7869045278,0.0,249.203635341,299.044362409,55.4487875877,48.8977152221,6.55107236562
 05/23  20:00:00,628.79756635,29.4938149741,10.1541774555,0.0,149.522181205,249.203635341,113.796337713,107.240831822,6.55550589055
 05/23  21:00:00,563.14825533,29.4938149741,0.00102797669052,0.0,149.522181205,249.203635341,144.683207262,142.491610415,2.19159684627
 05/23  22:00:00,349.356710418,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945944792,0.0,2.18945944792
 05/23  23:00:00,299.991951258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924147427,0.0,2.18924147427
 05/23  24:00:00,287.769753489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948099973,0.0,2.18948099973
 05/24  01:00:00,287.769752323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943320989,0.0,2.18943320989
 05/24  02:00:00,287.769752305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938594237,0.0,2.18938594237
 05/24  03:00:00,287.769752313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933862991,0.0,2.18933862991
 05/24  04:00:00,299.991950142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929129353,0.0,2.18929129353
 05/24  05:00:00,340.814412766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36335112543,0.0,4.36335112543
 05/24  06:00:00,378.649808217,31.4711590629,0.0,0.0,49.8407270682,199.362908273,269.962985772,267.772253037,2.19073273444
 05/24  07:00:00,500.772168805,29.4938149741,0.0,0.0,149.522181205,199.362908273,230.691807298,224.133222201,6.55858509688
 05/24  08:00:00,1146.72684748,29.4938149741,34.9234578637,0.0,448.566543614,448.566543614,101.859561288,88.6853509484,13.1742103396
 05/24  09:00:00,1228.55986684,29.5184233865,149.145300201,0.0,448.566543614,448.566543614,44.2292489538,28.8478377129,15.3814112409
 05/24  10:00:00,1294.47695059,30.1762022302,260.485856821,0.0,448.566543614,448.566543614,16.8575386765,1.4705209257,15.3870177508
 05/24  11:00:00,1337.47176687,30.94338077,299.193344239,0.0,448.566543614,448.566543614,17.8014000663,0.172066640844,17.6293334255
 05/24  12:00:00,1308.29455334,29.5402733555,316.919167846,0.0,448.566543614,398.725816546,19.9957167148,0.0918993572751,19.9038173576
 05/24  13:00:00,1379.2921254,32.1643550818,333.05123843,0.0,448.566543614,448.566543614,21.3241760074,0.0,21.3241760074
 05/24  14:00:00,1362.00706418,32.9439383003,320.405362553,0.0,448.566543614,448.566543614,11.7385124,0.0,11.7385124
 05/24  15:00:00,1335.48611896,33.5257255553,297.791944257,0.0,448.566543614,448.566543614,13.1634661561,0.0,13.1634661561
 05/24  16:00:00,1342.75000929,34.0934759092,257.579799237,0.0,448.566543614,448.566543614,17.6115567043,0.0,17.6115567043
 05/24  17:00:00,1151.11393286,30.9646518234,183.417383633,0.0,348.885089477,398.725816546,8.76077910726,0.0,8.76077910726
 05/24  18:00:00,846.024827972,29.5018128768,81.7885024283,0.0,249.203635341,299.044362409,22.8697011511,14.1251479137,8.74455323734
 05/24  19:00:00,782.692495444,29.4938149741,44.020966412,0.0,249.203635341,299.044362409,77.6096632361,73.236467025,4.37319621113
 05/24  20:00:00,683.190742836,29.4938149741,42.7310296667,0.0,149.522181205,249.203635341,145.371981172,138.816055212,6.55592596091
 05/24  21:00:00,658.317506738,29.4938149741,42.2873373022,0.0,149.522181205,249.203635341,169.566644977,165.203154877,4.36349009949
 05/24  22:00:00,349.356709021,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941057068,0.0,2.18941057068
 05/24  23:00:00,299.991949961,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893630238,0.0,2.1893630238
 05/24  24:00:00,287.769752214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931550845,0.0,2.18931550845
 05/25  01:00:00,287.769751171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926526591,0.0,2.18926526591
 05/25  02:00:00,287.769751244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921609688,0.0,2.18921609688
 05/25  03:00:00,287.769751243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945130216,0.0,2.18945130216
 05/25  04:00:00,299.991949002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940193832,0.0,2.18940193832
 05/25  05:00:00,340.814410083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137069554,0.0,2.19137069554
 05/25  06:00:00,447.343321813,31.5115835767,14.8366980195,0.0,49.8407270682,199.362908273,221.939201357,217.577476247,4.36172510925
 05/25  07:00:00,652.977702093,29.4938149741,87.2021005348,0.0,149.522181205,199.362908273,138.937618698,132.378368379,6.55925031918
 05/25  08:00:00,1329.49601286,29.6735471471,211.397315675,0.0,448.566543614,448.566543614,49.3545887887,36.1819561651,13.1726326236
 05/25  09:00:00,1380.24110309,31.5564280218,293.797284374,0.0,448.566543614,448.566543614,23.8564405708,10.6705333375,13.1859072333
 05/25  10:00:00,1350.1449826,32.4970244805,307.970629788,0.0,448.566543614,448.566543614,16.4487912835,1.06524107785,15.3835502057
 05/25  11:00:00,1368.34084026,32.2975983261,322.878114258,0.0,448.566543614,448.566543614,17.7492141032,0.121487579182,17.627726524
 05/25  12:00:00,1329.94771248,30.0175102141,334.811154673,0.0,448.566543614,398.725816546,22.126459843,0.0156758271391,22.1107840159
 05/25  13:00:00,1399.35609127,33.0698943078,349.200549992,0.0,448.566543614,448.566543614,19.8828643106,0.0,19.8828643106
 05/25  14:00:00,1408.14414158,34.2868538245,356.780772632,0.0,448.566543614,448.566543614,13.1684423353,0.0,13.1684423353
 05/25  15:00:00,1409.64423413,36.2311059615,357.591164885,0.0,448.566543614,448.566543614,13.157981716,0.0,13.157981716
 05/25  16:00:00,1420.24347042,36.8808318824,326.435811822,0.0,448.566543614,448.566543614,15.4100689574,0.0,15.4100689574
 05/25  17:00:00,1279.83258344,31.497994851,308.483276373,0.0,348.885089477,398.725816546,10.9446661601,0.0,10.9446661601
 05/25  18:00:00,1077.58301583,29.5932852253,306.660004681,0.0,249.203635341,299.044362409,6.77551416706,0.211629153701,6.56388501336
 05/25  19:00:00,1034.60542142,29.5122898268,289.608750499,0.0,249.203635341,299.044362409,40.3200594816,33.7703482287,6.54971125287
 05/25  20:00:00,894.680704233,29.4938149741,249.055187605,0.0,149.522181205,249.203635341,113.355563034,106.799738194,6.55582484042
 05/25  21:00:00,867.282380929,29.4938149741,246.116755355,0.0,149.522181205,249.203635341,138.896113325,136.704403165,2.19171016053
 05/25  22:00:00,349.356707994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946034514,0.0,2.18946034514
 05/25  23:00:00,299.991948845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935263091,0.0,2.18935263091
 05/25  24:00:00,287.769751098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930317495,0.0,2.18930317495
 05/26  01:00:00,287.769750058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892518314,0.0,2.1892518314
 05/26  02:00:00,287.769750134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920076548,0.0,2.18920076548
 05/26  03:00:00,287.769750115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943377606,0.0,2.18943377606
 05/26  04:00:00,299.991947899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938249857,0.0,2.18938249857
 05/26  05:00:00,340.814409489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307744458,0.0,4.36307744458
 05/26  06:00:00,381.034002287,31.8971703806,0.000213395161083,0.0,49.8407270682,199.362908273,150.514545463,148.323735179,2.19081028393
 05/26  07:00:00,570.872536737,29.6942879879,18.232097519,0.0,149.522181205,199.362908273,132.846570881,126.286844432,6.55972644891
 05/26  08:00:00,1394.03200289,31.9953077227,268.327600047,0.0,448.566543614,448.566543614,40.5860929836,27.4119317889,13.1741611947
 05/26  09:00:00,1444.67483989,33.9107789415,344.891794666,0.0,448.566543614,448.566543614,17.1552084088,1.77711089603,15.3780975128
 05/26  10:00:00,1414.51225413,34.8059827351,362.627411835,0.0,448.566543614,448.566543614,15.4767003315,0.0902795591873,15.3864207723
 05/26  11:00:00,1411.22548139,33.8900770998,362.349596314,0.0,448.566543614,448.566543614,17.6283197706,0.0,17.6283197706
 05/26  12:00:00,1331.90621016,30.3876027127,336.757460509,0.0,448.566543614,398.725816546,20.0591266034,0.157008101335,19.902118502
 05/26  13:00:00,1385.30887067,33.4990563437,338.121928283,0.0,448.566543614,448.566543614,19.8811016696,0.0,19.8811016696
 05/26  14:00:00,1369.72228803,34.1831511379,323.857677899,0.0,448.566543614,448.566543614,13.1691641598,0.0,13.1691641598
 05/26  15:00:00,1379.74224512,35.884663813,330.768675067,0.0,448.566543614,448.566543614,13.1621011941,0.0,13.1621011941
 05/26  16:00:00,1442.83822557,38.4341633266,341.305899181,0.0,448.566543614,448.566543614,15.4125004227,0.0,15.4125004227
 05/26  17:00:00,1310.76513235,35.405450876,326.77522814,0.0,348.885089477,398.725816546,10.9459217826,0.0,10.9459217826
 05/26  18:00:00,1081.69090945,31.3226062491,303.192603669,0.0,249.203635341,299.044362409,8.74456705673,0.0,8.74456705673
 05/26  19:00:00,1021.32882764,29.5532947425,273.147661345,0.0,249.203635341,299.044362409,21.4267262816,17.0527492492,4.37397703241
 05/26  20:00:00,758.582509808,29.4938149741,114.966513397,0.0,149.522181205,249.203635341,90.2892916306,83.7342312955,6.55506033507
 05/26  21:00:00,658.89212064,29.4938149741,42.456269638,0.0,149.522181205,249.203635341,134.815815748,130.452884033,4.36293171533
 05/26  22:00:00,349.356707109,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941612977,0.0,2.18941612977
 05/26  23:00:00,299.991947959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936472997,0.0,2.18936472997
 05/26  24:00:00,287.76975015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931334996,0.0,2.18931334996
 05/27  01:00:00,237.929022002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925897904,0.0,2.18925897904
 05/27  02:00:00,237.929022047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920593741,0.0,2.18920593741
 05/27  03:00:00,237.929022011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943662575,0.0,2.18943662575
 05/27  04:00:00,250.151219745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938339937,0.0,2.18938339937
 05/27  05:00:00,266.053315907,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149236414,0.0,2.19149236414
 05/27  06:00:00,681.797002401,31.3465234396,226.149067523,0.0,49.8407270682,199.362908273,128.303684544,126.112834257,2.1908502874
 05/27  07:00:00,787.442358505,30.3652443884,302.31701926,0.0,49.8407270682,199.362908273,98.8425076344,94.4747900542,4.36771758021
 05/27  08:00:00,1081.4802662,32.8158691696,344.751999095,0.0,249.203635341,249.203635341,27.33519799,20.7851146948,6.55008329528
 05/27  09:00:00,1048.64416773,33.7864783171,347.623219082,0.0,249.203635341,249.203635341,10.0186939854,1.27445386354,8.74424012191
 05/27  10:00:00,1009.1878251,32.9710757104,357.872690983,0.0,249.203635341,249.203635341,6.84965109771,0.290851364881,6.55879973283
 05/27  11:00:00,1019.66549788,31.3639090474,369.955903629,0.0,249.203635341,249.203635341,8.77060868721,0.0196521448338,8.75095654237
 05/27  12:00:00,1023.14796478,30.2477228953,374.555938094,0.0,249.203635341,249.203635341,8.74134001777,0.0,8.74134001777
 05/27  13:00:00,1019.57210219,30.3615457184,370.86670854,0.0,249.203635341,249.203635341,6.55906282548,0.0,6.55906282548
 05/27  14:00:00,764.994252486,30.199769533,365.656093801,0.0,74.7610906023,174.442544739,6.55027273816,0.0,6.55027273816
 05/27  15:00:00,762.117693781,31.4971874661,361.483028465,0.0,74.7610906023,174.442544739,4.37016517067,0.0,4.37016517067
 05/27  16:00:00,797.565066388,33.1805342174,346.357807964,0.0,74.7610906023,174.442544739,4.37166913161,0.0,4.37166913161
 05/27  17:00:00,762.779801755,33.5991707006,349.251594593,0.0,24.9203635341,149.522181205,4.36173467736,0.0,4.36173467736
 05/27  18:00:00,663.106637272,21.9995107047,280.605732627,0.0,24.9203635341,149.522181205,2.19095638245,0.0,2.19095638245
 05/27  19:00:00,426.400099724,5.87495359736,102.717180454,0.0,24.9203635341,149.522181205,2.19096277914,0.0,2.19096277914
 05/27  20:00:00,323.485318818,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167246174,0.0,4.36167246174
 05/27  21:00:00,299.041834134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241697364,0.0,2.19241697364
 05/27  22:00:00,274.595615355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934819294,0.0,2.18934819294
 05/27  23:00:00,250.151219776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929488212,0.0,2.18929488212
 05/27  24:00:00,237.929022019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924159854,0.0,2.18924159854
 05/28  01:00:00,237.92856542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861085882,0.0,2.18861085882
 05/28  02:00:00,237.928565462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849194687,0.0,2.18849194687
 05/28  03:00:00,237.928565131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860660498,0.0,2.18860660498
 05/28  04:00:00,250.150762685,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,266.05285941,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616903748,0.0,4.3616903748
 05/28  06:00:00,272.221949539,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,563.291699829,20.12303585,185.45515009,0.0,24.9203635341,149.522181205,2.18867388955,0.0,2.18867388955
 05/28  08:00:00,611.227166495,19.5075317481,222.348691708,0.0,24.9203635341,149.522181205,2.18869492605,0.0,2.18869492605
 05/28  09:00:00,657.034363909,23.9878145801,293.166402224,0.0,24.9203635341,149.522181205,2.18866920427,0.0,2.18866920427
 05/28  10:00:00,586.121753835,19.8398590551,278.544461253,0.0,24.9203635341,149.522181205,2.18869004672,0.0,2.18869004672
 05/28  11:00:00,654.724695766,23.6555914084,340.003542174,0.0,24.9203635341,149.522181205,2.19018059344,0.0,2.19018059344
 05/28  12:00:00,604.493841233,19.2530839391,297.482827124,0.0,24.9203635341,149.522181205,2.18976895823,0.0,2.18976895823
 05/28  13:00:00,684.678286444,22.5460459144,370.707515121,0.0,24.9203635341,149.522181205,4.36490957975,0.0,4.36490957975
 05/28  14:00:00,652.29578318,19.7055239318,344.116736489,0.0,24.9203635341,149.522181205,2.19017710604,0.0,2.19017710604
 05/28  15:00:00,681.147784217,23.1435298688,366.581806283,0.0,24.9203635341,149.522181205,2.18867659552,0.0,2.18867659552
 05/28  16:00:00,693.240426848,20.0986952996,335.780326448,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,756.768905605,24.1443009544,355.646769712,0.0,24.9203635341,149.522181205,2.18869739595,0.0,2.18869739595
 05/28  18:00:00,723.336604077,20.1800045565,329.128600304,0.0,24.9203635341,149.522181205,2.18867162586,0.0,2.18867162586
 05/28  19:00:00,567.107049945,13.909473429,218.206459847,0.0,24.9203635341,149.522181205,2.18864542621,0.0,2.18864542621
 05/28  20:00:00,323.483949677,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885256207,0.0,2.1885256207
 05/28  21:00:00,299.040921205,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081267541,0.0,2.19081267541
 05/28  22:00:00,274.595158626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847892709,0.0,2.18847892709
 05/28  23:00:00,250.150762624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928565019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859328456,0.0,2.18859328456
 05/29  01:00:00,237.928564538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847229228,0.0,2.18847229228
 05/29  02:00:00,237.928564549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858505986,0.0,2.18858505986
 05/29  03:00:00,237.92856442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869740948,0.0,2.18869740948
 05/29  04:00:00,250.150761802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,266.052857731,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147500094,0.0,4.36147500094
 05/29  06:00:00,272.221948743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864180646,0.0,2.18864180646
 05/29  07:00:00,346.514484201,5.86208711981,29.6311441884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,543.742935623,19.7834012047,161.513205778,0.0,24.9203635341,149.522181205,2.1886844044,0.0,2.1886844044
 05/29  09:00:00,610.257770169,23.1226725617,257.102518351,0.0,24.9203635341,149.522181205,2.1886330955,0.0,2.1886330955
 05/29  10:00:00,561.940397578,19.8512587518,255.629552594,0.0,24.9203635341,149.522181205,2.18862895816,0.0,2.18862895816
 05/29  11:00:00,639.688719351,22.6658316326,325.59953076,0.0,24.9203635341,149.522181205,2.19018911371,0.0,2.19018911371
 05/29  12:00:00,559.655132823,16.2878452768,261.690345343,0.0,24.9203635341,149.522181205,2.19016327447,0.0,2.19016327447
 05/29  13:00:00,211.113237678,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468765733,0.0,4.36468765733
 05/29  14:00:00,368.11194488,9.48112064745,115.167130879,0.0,24.9203635341,149.522181205,2.19017758773,0.0,2.19017758773
 05/29  15:00:00,530.01018215,18.0706070726,228.117672358,0.0,24.9203635341,149.522181205,2.18869683453,0.0,2.18869683453
 05/29  16:00:00,633.010848354,23.843760068,273.806570732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,595.416980026,19.0733612626,210.839147466,0.0,24.9203635341,149.522181205,2.18866918958,0.0,2.18866918958
 05/29  18:00:00,633.973517797,23.7980950789,244.480826452,0.0,24.9203635341,149.522181205,2.18868806809,0.0,2.18868806809
 05/29  19:00:00,330.466643316,4.36580371984,42.3675206817,0.0,24.9203635341,149.522181205,2.1885901574,0.0,2.1885901574
 05/29  20:00:00,323.483948873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858517733,0.0,2.18858517733
 05/29  21:00:00,299.040919638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086741675,0.0,2.19086741675
 05/29  22:00:00,274.595157768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853450835,0.0,2.18853450835
 05/29  23:00:00,250.150761818,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928564104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864666537,0.0,2.18864666537
 05/30  01:00:00,287.76974574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933081646,0.0,2.18933081646
 05/30  02:00:00,287.769745781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927202427,0.0,2.18927202427
 05/30  03:00:00,287.769745845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921319639,0.0,2.18921319639
 05/30  04:00:00,299.991943683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943708446,0.0,2.18943708446
 05/30  05:00:00,340.814402281,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315073196,0.0,4.36315073196
 05/30  06:00:00,439.412476002,29.8573985203,18.8038712981,0.0,49.8407270682,199.362908273,202.255163483,200.064233034,2.19093044889
 05/30  07:00:00,751.77913721,29.8017795272,183.094991294,0.0,149.522181205,199.362908273,152.857703712,146.298293078,6.55941063397
 05/30  08:00:00,1421.17874273,32.5918810774,295.660607712,0.0,448.566543614,448.566543614,56.5933881102,43.4218796554,13.1715084548
 05/30  09:00:00,1416.54409737,33.2273271282,321.050826181,0.0,448.566543614,448.566543614,22.401135183,7.02250760935,15.3786275737
 05/30  10:00:00,1392.20993933,32.2465028945,343.772993904,0.0,448.566543614,448.566543614,13.8157236779,0.628440587432,13.1872830904
 05/30  11:00:00,1397.00924558,30.7131935797,349.213632781,0.0,448.566543614,448.566543614,17.6554426873,0.027559264644,17.6278834227
 05/30  12:00:00,1347.88773905,29.5431806051,351.09833389,0.0,448.566543614,398.725816546,22.1071170228,0.0,22.1071170228
 05/30  13:00:00,1401.60150287,29.9090759164,354.606838707,0.0,448.566543614,448.566543614,19.8788939543,0.0,19.8788939543
 05/30  14:00:00,1383.14714258,30.6771617191,338.725745908,0.0,448.566543614,448.566543614,13.1648699789,0.0,13.1648699789
 05/30  15:00:00,1367.02746079,32.3026635911,323.055532395,0.0,448.566543614,448.566543614,13.1567560751,0.0,13.1567560751
 05/30  16:00:00,1411.95576107,34.7403408288,318.046369258,0.0,448.566543614,448.566543614,15.4076988716,0.0,15.4076988716
 05/30  17:00:00,1286.67800485,32.4903539926,310.23997092,0.0,348.885089477,398.725816546,10.0078700765,0.0,10.0078700765
 05/30  18:00:00,1072.59162918,30.5153135904,300.583760248,0.0,249.203635341,299.044362409,9.4579711105,1.96209006248,7.49588104802
 05/30  19:00:00,937.392600397,29.4938149741,194.461074613,0.0,249.203635341,299.044362409,45.3438862462,38.7932035876,6.55068265859
 05/30  20:00:00,721.700556107,29.4938149741,80.1138648885,0.0,149.522181205,249.203635341,111.054694634,104.500016362,6.5546782717
 05/30  21:00:00,604.199476191,29.4938149741,9.97252213034,0.0,149.522181205,249.203635341,154.674843406,152.483487437,2.19135596888
 05/30  22:00:00,349.356702913,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933649793,0.0,2.18933649793
 05/30  23:00:00,299.991943701,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892765648,0.0,2.1892765648
 05/30  24:00:00,287.769745929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921756791,0.0,2.18921756791
 05/31  01:00:00,287.769744873,0.0,0.0,0.0,24.9203635341,199.362908273,2.189438887,0.0,2.189438887
 05/31  02:00:00,287.769744801,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893781779,0.0,2.1893781779
 05/31  03:00:00,287.769744783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931742023,0.0,2.18931742023
 05/31  04:00:00,299.991942606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925663744,0.0,2.18925663744
 05/31  05:00:00,340.814400471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263077801,0.0,4.36263077801
 05/31  06:00:00,388.392947842,30.9722479264,0.000767301842666,0.0,49.8407270682,199.362908273,293.419808241,291.229066017,2.1907422239
 05/31  07:00:00,511.019289125,29.4938149741,0.000460026763285,0.0,149.522181205,199.362908273,261.166478158,254.607374288,6.55910387031
 05/31  08:00:00,1048.92481443,29.4938149741,0.0,0.0,448.566543614,448.566543614,96.2348997255,83.0629811259,13.1719185996
 05/31  09:00:00,1206.96788428,30.2045999154,140.154782402,0.0,448.566543614,448.566543614,37.5381048769,22.1585834541,15.3795214228
 05/31  10:00:00,1341.06387403,31.0388878658,301.325068429,0.0,448.566543614,448.566543614,16.5630493851,3.377388396,13.1856609891
 05/31  11:00:00,1379.20102544,30.8559853322,332.536947948,0.0,448.566543614,448.566543614,18.0376964012,0.412087910668,17.6256084905
 05/31  12:00:00,1350.05507898,29.5533437598,353.255482232,0.0,448.566543614,398.725816546,22.1637786863,0.0569074938104,22.1068711925
 05/31  13:00:00,1417.42359078,31.7294188243,368.608597584,0.0,448.566543614,448.566543614,19.8786379031,0.0,19.8786379031
 05/31  14:00:00,1414.27511148,32.6428227415,364.555815803,0.0,448.566543614,448.566543614,13.1664457077,0.0,13.1664457077
 05/31  15:00:00,1406.56219968,34.8069322988,355.853202462,0.0,448.566543614,448.566543614,10.9692710121,0.0,10.9692710121
 05/31  16:00:00,1427.74833432,36.7492984491,330.78041104,0.0,448.566543614,448.566543614,17.6082021895,0.0,17.6082021895
 05/31  17:00:00,1289.01667895,34.1402607804,310.030796382,0.0,348.885089477,398.725816546,8.75813589157,0.0,8.75813589157
 05/31  18:00:00,1071.75037303,31.0555778275,297.323779652,0.0,249.203635341,299.044362409,9.67249008395,0.928387834846,8.7441022491
 05/31  19:00:00,955.76972188,29.5008573995,211.656828658,0.0,249.203635341,299.044362409,47.9195937902,41.3696358878,6.54995790246
 05/31  20:00:00,720.968957453,29.4938149741,79.0639025202,0.0,149.522181205,249.203635341,111.530822563,104.977288558,6.55353400473
 05/31  21:00:00,604.122048998,29.4938149741,9.84602869326,0.0,149.522181205,249.203635341,153.373847554,151.182432944,2.19141460968
 05/31  22:00:00,349.356701759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938789638,0.0,2.18938789638
 05/31  23:00:00,299.991942643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918488438,0.0,2.18918488438
 05/31  24:00:00,287.76974481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940649162,0.0,2.18940649162
 06/01  01:00:00,287.76974369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934288568,0.0,2.18934288568
 06/01  02:00:00,287.769743697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928030721,0.0,2.18928030721
 06/01  03:00:00,287.76974374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892176954,0.0,2.1892176954
 06/01  04:00:00,299.991941592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943713219,0.0,2.18943713219
 06/01  05:00:00,340.814397951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137405691,0.0,2.19137405691
 06/01  06:00:00,378.435641379,31.2810105637,0.0,0.0,49.8407270682,199.362908273,240.092398518,235.730582945,4.36181557281
 06/01  07:00:00,529.493788442,29.4938149741,7.93612146308,0.0,149.522181205,199.362908273,170.089928615,163.530560536,6.55936807881
 06/01  08:00:00,1295.66236497,31.5524422304,176.406781654,0.0,448.566543614,448.566543614,72.3817749259,59.2137515359,13.16802339
 06/01  09:00:00,1387.68196374,32.8483380764,294.421387841,0.0,448.566543614,448.566543614,25.1580089503,11.9746843697,13.1833245806
 06/01  10:00:00,1390.75474689,33.7687965403,339.906789961,0.0,448.566543614,448.566543614,15.9624191573,0.580529740331,15.381889417
 06/01  11:00:00,1416.47439007,33.3187099983,366.073299925,0.0,448.566543614,448.566543614,17.6264482577,0.0,17.6264482577
 06/01  12:00:00,1365.26093125,30.3109721297,367.703758036,0.0,448.566543614,398.725816546,22.1045376181,0.0,22.1045376181
 06/01  13:00:00,1410.56563458,33.4915324282,359.988539887,0.0,448.566543614,448.566543614,19.8737145405,0.0,19.8737145405
 06/01  14:00:00,1403.85270783,34.805161023,351.971076492,0.0,448.566543614,448.566543614,10.9753663099,0.0,10.9753663099
 06/01  15:00:00,1399.4315235,38.3002507966,344.055267147,0.0,448.566543614,448.566543614,13.162210445,0.0,13.162210445
 06/01  16:00:00,1449.83838881,40.6056626585,343.262917961,0.0,448.566543614,448.566543614,17.608200997,0.0,17.608200997
