Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  17:00:00,1342.49834337,36.0979062687,354.184953243,0.0,348.885089477,398.725816546,8.75851195634,0.0,8.75851195634
 06/01  18:00:00,1093.67592228,30.9653020161,316.521013982,0.0,249.203635341,299.044362409,8.74454142588,0.0,8.74454142588
 06/01  19:00:00,1032.84173387,29.5872910485,286.35151949,0.0,249.203635341,299.044362409,15.8995288931,11.5259869961,4.37354189698
 06/01  20:00:00,763.050709013,29.4938149741,119.960364488,0.0,149.522181205,249.203635341,81.3472011307,74.792722758,6.5544783727
 06/01  21:00:00,659.976747066,29.4938149741,43.7686749338,0.0,149.522181205,249.203635341,126.155152928,121.792133557,4.36301937173
 06/01  22:00:00,349.356700557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924211279,0.0,2.18924211279
 06/01  23:00:00,299.991941514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917934779,0.0,2.18917934779
 06/01  24:00:00,287.769743662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939876705,0.0,2.18939876705
 06/02  01:00:00,287.769742531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933276613,0.0,2.18933276613
 06/02  02:00:00,287.769742528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926830621,0.0,2.18926830621
 06/02  03:00:00,287.769742565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920381889,0.0,2.18920381889
 06/02  04:00:00,299.991940407,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  05:00:00,340.814396649,0.0,0.0,0.0,49.8407270682,199.362908273,4.3633338233,0.0,4.3633338233
 06/02  06:00:00,389.106830325,31.7583372094,0.000464435087019,0.0,49.8407270682,199.362908273,193.667551732,191.476795252,2.19075648003
 06/02  07:00:00,530.826581103,29.6534462705,9.07560171017,0.0,149.522181205,199.362908273,155.792652204,147.054058299,8.73859390513
 06/02  08:00:00,1295.07387277,31.757315605,176.240740567,0.0,448.566543614,448.566543614,60.2549076862,47.0901321918,13.1647754943
 06/02  09:00:00,1404.03717423,33.8478897992,308.964339501,0.0,448.566543614,448.566543614,20.0900745037,6.9108507029,13.1792238008
 06/02  10:00:00,1409.56347282,34.7531446272,357.731451517,0.0,448.566543614,448.566543614,15.5755684688,0.192331149049,15.3832373198
 06/02  11:00:00,1405.48364479,34.9176527968,353.483625961,0.0,448.566543614,448.566543614,17.6256185007,0.0,17.6256185007
 06/02  12:00:00,1361.96107659,31.5233998241,363.191488514,0.0,448.566543614,398.725816546,19.895767444,0.0,19.895767444
 06/02  13:00:00,1412.49886144,34.448318514,360.964993693,0.0,448.566543614,448.566543614,19.8751102167,0.0,19.8751102167
 06/02  14:00:00,1414.72484469,35.3689777053,362.279410871,0.0,448.566543614,448.566543614,13.165280027,0.0,13.165280027
 06/02  15:00:00,1420.92503148,37.7805588846,366.068466133,0.0,448.566543614,448.566543614,13.157786593,0.0,13.157786593
 06/02  16:00:00,1469.95079318,40.0323737112,364.049301495,0.0,448.566543614,448.566543614,15.408412545,0.0,15.408412545
 06/02  17:00:00,1323.91085186,36.3334818859,339.32948373,0.0,348.885089477,398.725816546,10.9429403942,0.0,10.9429403942
 06/02  18:00:00,1089.55645617,31.4794965088,313.492054044,0.0,249.203635341,299.044362409,6.56315891486,0.0,6.56315891486
 06/02  19:00:00,990.82886519,29.5919270367,245.913903356,0.0,249.203635341,299.044362409,20.537863958,13.9871757201,6.55068823789
 06/02  20:00:00,723.706365098,29.4938149741,81.8210531472,0.0,149.522181205,249.203635341,81.4812546777,74.9263856048,6.55486907293
 06/02  21:00:00,614.151102856,29.4938149741,9.6843548946,0.0,149.522181205,249.203635341,125.182228489,122.99079683,2.19143165838
 06/02  22:00:00,349.356699651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941348794,0.0,2.18941348794
 06/02  23:00:00,299.991940463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934801256,0.0,2.18934801256
 06/02  24:00:00,287.769742657,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892833589,0.0,2.1892833589
 06/03  01:00:00,237.929014562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921662526,0.0,2.18921662526
 06/03  02:00:00,237.929014625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943185208,0.0,2.18943185208
 06/03  03:00:00,237.929014547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936550192,0.0,2.18936550192
 06/03  04:00:00,250.151212334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929911682,0.0,2.18929911682
 06/03  05:00:00,266.053304723,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268226256,0.0,4.36268226256
 06/03  06:00:00,378.369660031,31.1818318634,0.0,0.0,49.8407270682,199.362908273,283.918330827,281.727569815,2.19076101234
 06/03  07:00:00,411.323403431,29.4938149741,0.000550089670247,0.0,49.8407270682,199.362908273,243.802480825,239.434626642,4.36785418258
 06/03  08:00:00,670.678871801,29.4938149741,0.00178272441371,0.0,249.203635341,249.203635341,137.785904177,133.413056728,4.37284744929
 06/03  09:00:00,803.50665379,29.5775095899,135.527058242,0.0,249.203635341,249.203635341,84.2016565768,75.4562911755,8.7453654013
 06/03  10:00:00,933.108338451,30.0275441759,293.094947642,0.0,249.203635341,249.203635341,40.6530911995,34.0947116216,6.55837957793
 06/03  11:00:00,967.910903125,29.5696540051,322.659639194,0.0,249.203635341,249.203635341,21.6566347369,12.9064128211,8.75022191584
 06/03  12:00:00,993.674202548,29.4938149741,345.833018658,0.0,249.203635341,249.203635341,13.026999562,4.28625274028,8.74074682168
 06/03  13:00:00,1017.80196397,29.4938149741,369.964181597,0.0,249.203635341,249.203635341,6.76314602496,0.204105481322,6.55904054363
 06/03  14:00:00,776.813578636,29.4938149741,378.181396747,0.0,74.7610906023,174.442544739,6.5503860517,0.0,6.5503860517
 06/03  15:00:00,758.069100811,29.5143555159,359.520722793,0.0,74.7610906023,174.442544739,4.37003770045,0.0,4.37003770045
 06/03  16:00:00,786.354551292,30.167340055,340.078129269,0.0,74.7610906023,174.442544739,10.3656106077,3.81858083224,6.54702977544
 06/03  17:00:00,728.481136781,30.4212110635,323.908666128,0.0,24.9203635341,149.522181205,38.0058571813,35.8150488274,2.19080835388
 06/03  18:00:00,599.34694584,20.8481854688,227.916464695,0.0,24.9203635341,149.522181205,2.19057196306,0.0,2.19057196306
 06/03  19:00:00,339.905260917,4.75519008401,50.9641917666,0.0,24.9203635341,149.522181205,2.19087192484,0.0,2.19087192484
 06/03  20:00:00,323.48530826,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148616302,0.0,4.36148616302
 06/03  21:00:00,299.041820701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209494054,0.0,2.19209494054
 06/03  22:00:00,274.595607923,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892378455,0.0,2.1892378455
 06/03  23:00:00,250.151212378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917138238,0.0,2.18917138238
 06/03  24:00:00,237.929014543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938647819,0.0,2.18938647819
 06/04  01:00:00,237.928559425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851607422,0.0,2.18851607422
 06/04  02:00:00,237.928559545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861672041,0.0,2.18861672041
 06/04  03:00:00,237.928559378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848551844,0.0,2.18848551844
 06/04  04:00:00,250.150756765,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,266.052848772,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144916489,0.0,4.36144916489
 06/04  06:00:00,272.221943633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851078376,0.0,2.18851078376
 06/04  07:00:00,296.666339116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,573.090159645,19.6155678029,192.697279539,0.0,24.9203635341,149.522181205,2.18865836891,0.0,2.18865836891
 06/04  09:00:00,578.694022968,19.4614142104,224.609892223,0.0,24.9203635341,149.522181205,2.18866595753,0.0,2.18866595753
 06/04  10:00:00,603.133602349,23.5442716514,288.615723694,0.0,24.9203635341,149.522181205,2.18867352396,0.0,2.18867352396
 06/04  11:00:00,563.339525314,19.1281371958,256.581859231,0.0,24.9203635341,149.522181205,2.19011744567,0.0,2.19011744567
 06/04  12:00:00,441.383921925,12.3509021506,176.520083628,0.0,24.9203635341,149.522181205,2.19014608052,0.0,2.19014608052
 06/04  13:00:00,211.113226042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412494854,0.0,4.36412494854
 06/04  14:00:00,243.257556295,0.584079546262,15.818425524,0.0,24.9203635341,149.522181205,2.19009045767,0.0,2.19009045767
 06/04  15:00:00,554.475881014,19.2691622591,251.139464093,0.0,24.9203635341,149.522181205,2.18867004669,0.0,2.18867004669
 06/04  16:00:00,583.030245266,19.6363395478,231.203933304,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,648.0294243,23.0669507383,255.63954701,0.0,24.9203635341,149.522181205,2.18824275888,0.0,2.18824275888
 06/04  18:00:00,593.005415397,19.805601418,207.358096999,0.0,24.9203635341,149.522181205,2.18863895433,0.0,2.18863895433
 06/04  19:00:00,290.06291013,0.762640868622,6.6118028249,0.0,24.9203635341,149.522181205,2.18855289317,0.0,2.18855289317
 06/04  20:00:00,323.48394367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.04091092,0.0,0.0,0.0,24.9203635341,149.522181205,4.36158209771,0.0,4.36158209771
 06/04  22:00:00,274.595152493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857738382,0.0,2.18857738382
 06/04  23:00:00,250.150756648,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928559269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844585899,0.0,2.18844585899
 06/05  01:00:00,287.769739507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939444787,0.0,2.18939444787
 06/05  02:00:00,287.769739474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932450091,0.0,2.18932450091
 06/05  03:00:00,287.769739495,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892545093,0.0,2.1892545093
 06/05  04:00:00,299.99193736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891844963,0.0,2.1891844963
 06/05  05:00:00,340.814391872,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166646333,0.0,2.19166646333
 06/05  06:00:00,376.816668206,29.6336377482,0.0,0.0,49.8407270682,199.362908273,278.974471312,274.612774683,4.36169662883
 06/05  07:00:00,722.317291661,29.4945392061,153.2259145,0.0,149.522181205,199.362908273,196.64644595,190.087395716,6.55905023492
 06/05  08:00:00,1430.68123298,31.511318947,297.209271726,0.0,448.566543614,448.566543614,68.9907364746,55.8219487171,13.1687877575
 06/05  09:00:00,1432.88709009,32.8528624573,334.063606084,0.0,448.566543614,448.566543614,18.1170875772,4.93337318484,13.1837143924
 06/05  10:00:00,1399.3293136,32.6855624002,349.564596224,0.0,448.566543614,448.566543614,16.002149104,0.622298057039,15.379851047
 06/05  11:00:00,1415.63591797,31.322654029,367.230922719,0.0,448.566543614,448.566543614,17.6256811127,0.0,17.6256811127
 06/05  12:00:00,1366.22162779,29.8448496381,369.130611695,0.0,448.566543614,398.725816546,20.6233818642,0.017617100956,20.6057647633
 06/05  13:00:00,1416.8140905,30.3767601338,369.351812231,0.0,448.566543614,448.566543614,21.3677614765,0.0,21.3677614765
 06/05  14:00:00,1418.00020679,30.8755721525,370.048196201,0.0,448.566543614,448.566543614,10.9748267702,0.0,10.9748267702
 06/05  15:00:00,1422.05349972,32.5750262994,372.402495433,0.0,448.566543614,448.566543614,13.1602987644,0.0,13.1602987644
 06/05  16:00:00,1456.5455063,33.8352601488,357.947490794,0.0,448.566543614,448.566543614,15.4086336642,0.0,15.4086336642
 06/05  17:00:00,1309.8260696,32.4587060197,329.951129521,0.0,348.885089477,398.725816546,10.943392364,0.0,10.943392364
 06/05  18:00:00,1089.66924515,30.7901674656,315.493873309,0.0,249.203635341,299.044362409,7.39229569411,0.829187430028,6.56310826408
 06/05  19:00:00,960.971271104,29.4938149741,218.106809602,0.0,249.203635341,299.044362409,40.6837367765,34.1334631649,6.55027361163
 06/05  20:00:00,723.899599286,29.4938149741,82.5874530293,0.0,149.522181205,249.203635341,108.754864541,102.201240475,6.55362406622
 06/05  21:00:00,662.627909648,29.4938149741,46.6820372852,0.0,149.522181205,249.203635341,151.103947456,146.741331399,4.36261605713
 06/05  22:00:00,349.356696349,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  23:00:00,299.99193721,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893885477,0.0,2.1893885477
 06/05  24:00:00,287.769739389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931837997,0.0,2.18931837997
 06/06  01:00:00,287.769738377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924642568,0.0,2.18924642568
 06/06  02:00:00,287.769738453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891747366,0.0,2.1891747366
 06/06  03:00:00,287.769738464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938361341,0.0,2.18938361341
 06/06  04:00:00,299.991936236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931177553,0.0,2.18931177553
 06/06  05:00:00,340.814390792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324029913,0.0,4.36324029913
 06/06  06:00:00,741.328844623,30.8664594932,284.366052184,0.0,49.8407270682,199.362908273,144.842644478,142.651801392,2.19084308535
 06/06  07:00:00,904.42450921,29.8135231399,320.156650449,0.0,149.522181205,199.362908273,113.509047218,106.950309973,6.55873724529
 06/06  08:00:00,1480.12060622,32.2625887218,345.217806333,0.0,448.566543614,448.566543614,24.1584801758,10.9880482847,13.1704318912
 06/06  09:00:00,1450.13824697,33.5035794015,350.667495975,0.0,448.566543614,448.566543614,15.5542873174,0.177729337512,15.3765579799
 06/06  10:00:00,1394.49000813,35.6252409661,341.786075033,0.0,448.566543614,448.566543614,13.1848400496,0.0,13.1848400496
 06/06  11:00:00,1404.7350954,34.9267383329,352.726025085,0.0,448.566543614,448.566543614,17.6234059571,0.0,17.6234059571
 06/06  12:00:00,1373.4248967,30.5111400981,375.667615429,0.0,448.566543614,398.725816546,22.1035398217,0.0,22.1035398217
 06/06  13:00:00,1411.21528472,33.3062612798,360.823519505,0.0,448.566543614,448.566543614,19.8730774355,0.0,19.8730774355
 06/06  14:00:00,1401.60888349,34.7661157114,349.766330091,0.0,448.566543614,448.566543614,10.9718405011,0.0,10.9718405011
 06/06  15:00:00,1400.63869477,37.3532119915,346.209510998,0.0,448.566543614,448.566543614,13.1618750959,0.0,13.1618750959
 06/06  16:00:00,1459.96569911,39.4931044688,354.502833643,0.0,448.566543614,448.566543614,17.6067265574,0.0,17.6067265574
 06/06  17:00:00,1325.89597951,36.2321711879,336.557805031,0.0,348.885089477,398.725816546,8.75922336516,0.0,8.75922336516
 06/06  18:00:00,1098.84612797,31.843446133,315.146320148,0.0,249.203635341,299.044362409,8.74325790772,0.0,8.74325790772
 06/06  19:00:00,1046.36901527,29.5749546131,295.265261856,0.0,249.203635341,299.044362409,10.9799245346,6.6063674564,4.3735570782
 06/06  20:00:00,853.048825263,29.4938149741,206.27991611,0.0,149.522181205,249.203635341,67.6850306007,61.130781661,6.55424893972
 06/06  21:00:00,741.508654427,29.4938149741,121.749651272,0.0,149.522181205,249.203635341,112.438480595,108.075443957,4.36303663846
 06/06  22:00:00,349.356695403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931667228,0.0,2.18931667228
 06/06  23:00:00,299.991936253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924472948,0.0,2.18924472948
 06/06  24:00:00,287.769738468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917280288,0.0,2.18917280288
 06/07  01:00:00,287.769737433,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  02:00:00,287.769737384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937815088,0.0,2.18937815088
 06/07  03:00:00,287.769737358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930458606,0.0,2.18930458606
 06/07  04:00:00,299.991935193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892309837,0.0,2.1892309837
 06/07  05:00:00,340.814388705,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276825604,0.0,4.36276825604
 06/07  06:00:00,380.873766869,31.7076721645,0.000208404126884,0.0,49.8407270682,199.362908273,191.007582131,188.81673638,2.19084575128
 06/07  07:00:00,606.73502373,29.5769965403,52.3736179729,0.0,149.522181205,199.362908273,150.878446593,144.319164386,6.55928220707
 06/07  08:00:00,1373.95615932,31.6524534192,249.594485808,0.0,448.566543614,448.566543614,59.1152782227,45.9438876108,13.1713906119
 06/07  09:00:00,1393.50435553,33.2527290223,296.61944342,0.0,448.566543614,448.566543614,24.301872596,8.92633630925,15.3755362868
 06/07  10:00:00,1364.80898021,33.8073215838,313.922214552,0.0,448.566543614,448.566543614,14.2343940126,1.0487748804,13.1856191322
 06/07  11:00:00,1374.81148701,33.091131434,324.637859107,0.0,448.566543614,448.566543614,17.8674649267,0.24326272265,17.624202204
 06/07  12:00:00,1318.70239584,30.2271520032,321.228938854,0.0,448.566543614,398.725816546,22.3463175246,0.243263258369,22.1030542662
 06/07  13:00:00,1375.08178133,33.1866056015,324.809681328,0.0,448.566543614,448.566543614,19.874052576,0.0,19.874052576
 06/07  14:00:00,1371.48638224,33.8713992307,320.538555691,0.0,448.566543614,448.566543614,13.1609222415,0.0,13.1609222415
 06/07  15:00:00,1369.38044559,35.3439992105,317.144831637,0.0,448.566543614,448.566543614,10.9714949307,0.0,10.9714949307
 06/07  16:00:00,1402.86567443,37.4431980937,303.935204327,0.0,448.566543614,448.566543614,17.606896519,0.0,17.606896519
 06/07  17:00:00,1272.66114905,34.4044329404,290.994420799,0.0,348.885089477,398.725816546,8.75801153265,0.0,8.75801153265
 06/07  18:00:00,1041.9227156,30.1751445386,267.20528497,0.0,249.203635341,299.044362409,11.0812894442,2.337396493,8.74389295116
 06/07  19:00:00,855.36038599,29.4959378964,112.888664148,0.0,249.203635341,299.044362409,47.9100589494,43.5364616486,4.37359730079
 06/07  20:00:00,682.796463362,29.4938149741,41.6293264599,0.0,149.522181205,249.203635341,118.553899791,112.000055607,6.55384418445
 06/07  21:00:00,613.525746474,29.4938149741,8.91124148275,0.0,149.522181205,249.203635341,161.165065734,156.801996319,4.36306941434
 06/07  22:00:00,349.356694425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933272137,0.0,2.18933272137
 06/07  23:00:00,299.991935247,0.0,0.0,0.0,24.9203635341,199.362908273,2.189258992,0.0,2.189258992
 06/07  24:00:00,287.769737444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918527443,0.0,2.18918527443
 06/08  01:00:00,287.76973643,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769736385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938851034,0.0,2.18938851034
 06/08  03:00:00,287.769736344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931317541,0.0,2.18931317541
 06/08  04:00:00,299.99193417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923779963,0.0,2.18923779963
 06/08  05:00:00,340.814387057,0.0,0.0,0.0,49.8407270682,199.362908273,4.36277100197,0.0,4.36277100197
 06/08  06:00:00,378.681213389,31.4951210976,0.0,0.0,49.8407270682,199.362908273,281.067840394,278.876997265,2.19084312914
 06/08  07:00:00,500.787076616,29.537327996,0.0,0.0,149.522181205,199.362908273,191.673854059,185.114619411,6.55923464838
 06/08  08:00:00,1300.39174754,31.474128409,178.754190441,0.0,448.566543614,448.566543614,84.6347741778,71.463624747,13.1711494308
 06/08  09:00:00,1364.45309421,33.182132797,274.038982799,0.0,448.566543614,448.566543614,40.1059661215,24.7308151375,15.375150984
 06/08  10:00:00,1344.74469976,33.6120286184,297.965010238,0.0,448.566543614,448.566543614,16.8303390651,3.64515141114,13.185187654
 06/08  11:00:00,1369.09549704,33.1336575719,318.879017613,0.0,448.566543614,448.566543614,18.3282054566,0.704737045036,17.6234684116
 06/08  12:00:00,1314.53899814,30.0385110532,317.25365483,0.0,448.566543614,398.725816546,23.0884898748,0.986639550714,22.1018503241
 06/08  13:00:00,1353.37780755,32.3970086042,303.895171332,0.0,448.566543614,448.566543614,20.0724882418,0.199678107273,19.8728101346
 06/08  14:00:00,1348.20856204,33.0350981003,300.197051577,0.0,448.566543614,448.566543614,10.9688330008,0.0,10.9688330008
 06/08  15:00:00,1340.79278149,33.7571219339,295.898046011,0.0,448.566543614,448.566543614,13.1612776782,0.0,13.1612776782
 06/08  16:00:00,1387.36138544,35.9661771833,293.425023502,0.0,448.566543614,448.566543614,15.4070204861,0.0,15.4070204861
 06/08  17:00:00,1271.13790683,34.0056931941,294.372781174,0.0,348.885089477,398.725816546,10.9438990264,0.0,10.9438990264
 06/08  18:00:00,991.630188998,30.6420383418,221.942904962,0.0,249.203635341,299.044362409,17.9620815249,9.21880904312,8.74327248182
 06/08  19:00:00,820.481462625,29.4938149741,80.350999547,0.0,249.203635341,299.044362409,61.5496331849,57.1763472243,4.37328596059
 06/08  20:00:00,675.067308798,29.4938149741,42.9604468907,0.0,149.522181205,249.203635341,121.080687279,114.527329183,6.55335809623
 06/08  21:00:00,657.781672783,29.4938149741,41.5558636223,0.0,149.522181205,249.203635341,152.018544735,147.655792135,4.36275260009
 06/08  22:00:00,349.356693375,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917492892,0.0,2.18917492892
 06/08  23:00:00,299.991934267,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  24:00:00,287.769736408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937941905,0.0,2.18937941905
 06/09  01:00:00,287.769735345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930215368,0.0,2.18930215368
 06/09  02:00:00,287.769735372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922513555,0.0,2.18922513555
 06/09  03:00:00,287.76973545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914807094,0.0,2.18914807094
 06/09  04:00:00,299.991933223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935073119,0.0,2.18935073119
 06/09  05:00:00,340.814385924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36285389806,0.0,4.36285389806
 06/09  06:00:00,378.918174342,31.7416263036,0.0,0.0,49.8407270682,199.362908273,267.847299231,265.656630622,2.19066860911
 06/09  07:00:00,556.859763499,29.4938149741,14.5105422001,0.0,149.522181205,199.362908273,230.930634738,224.372971982,6.55766275598
 06/09  08:00:00,1240.26677218,29.4938149741,125.160699058,0.0,448.566543614,448.566543614,73.326040189,60.1562061696,13.1698340194
 06/09  09:00:00,1367.88912653,29.789089784,282.92341877,0.0,448.566543614,448.566543614,24.6461493338,9.26867330212,15.3774760317
 06/09  10:00:00,1347.56983516,30.5813666179,307.735671729,0.0,448.566543614,448.566543614,14.8888426428,1.70516418522,13.1836784575
 06/09  11:00:00,1355.50280288,31.3452359171,313.50687191,0.0,448.566543614,448.566543614,17.804312572,0.180227827451,17.6240847445
 06/09  12:00:00,1314.49780677,29.7791258077,320.463253683,0.0,448.566543614,398.725816546,22.5018119166,0.399636722506,22.1021751941
 06/09  13:00:00,1378.40911074,32.4641573938,328.945059685,0.0,448.566543614,448.566543614,19.869992489,0.0,19.869992489
 06/09  14:00:00,1377.54365149,33.1373060375,328.731394158,0.0,448.566543614,448.566543614,10.9742388141,0.0,10.9742388141
 06/09  15:00:00,1365.74119721,34.3802564719,317.767477081,0.0,448.566543614,448.566543614,13.1593134633,0.0,13.1593134633
 06/09  16:00:00,1410.86892243,36.9685938397,312.786433825,0.0,448.566543614,448.566543614,15.406829272,0.0,15.406829272
 06/09  17:00:00,1282.93014081,34.2832871677,303.040735098,0.0,348.885089477,398.725816546,10.9421972508,0.0,10.9421972508
 06/09  18:00:00,1052.38952144,30.5892174572,280.518291632,0.0,249.203635341,299.044362409,12.4560254916,5.89367829867,6.56234719289
 06/09  19:00:00,912.204387594,29.4938149741,169.758052929,0.0,249.203635341,299.044362409,62.9332265021,56.3837176991,6.54950880301
 06/09  20:00:00,712.2542937,29.4938149741,79.2071641324,0.0,149.522181205,249.203635341,118.739177826,112.184229132,6.55494869361
 06/09  21:00:00,659.563295693,29.4938149741,43.5458039987,0.0,149.522181205,249.203635341,151.017001997,148.82551546,2.19148653691
 06/09  22:00:00,349.356692263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936093288,0.0,2.18936093288
 06/09  23:00:00,299.991933172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939397265,0.0,2.18939397265
 06/09  24:00:00,287.769735333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931668655,0.0,2.18931668655
 06/10  01:00:00,237.929007283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923742426,0.0,2.18923742426
 06/10  02:00:00,237.929007368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915865329,0.0,2.18915865329
 06/10  03:00:00,237.929007374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935926707,0.0,2.18935926707
 06/10  04:00:00,250.151205146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928037323,0.0,2.18928037323
 06/10  05:00:00,266.053293233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256960675,0.0,4.36256960675
 06/10  06:00:00,378.154893771,30.986550127,0.0,0.0,49.8407270682,199.362908273,256.624302883,254.433613474,2.19068940931
 06/10  07:00:00,411.263146186,29.4938149741,0.000798635838199,0.0,49.8407270682,199.362908273,159.979984243,155.612362072,4.36762217122
 06/10  08:00:00,820.25652562,30.6717288643,103.534082984,0.0,249.203635341,249.203635341,106.533260161,102.160356577,4.37290358385
 06/10  09:00:00,969.146894458,31.7191909344,279.565943669,0.0,249.203635341,249.203635341,81.7794416495,73.0356561988,8.74378545071
 06/10  10:00:00,956.47829475,31.2559999197,308.201785026,0.0,249.203635341,249.203635341,40.1342156521,33.5766997493,6.55751590273
 06/10  11:00:00,981.02615295,29.9967835531,332.676333693,0.0,249.203635341,249.203635341,19.0332053371,10.284445994,8.74875934303
 06/10  12:00:00,990.913700191,29.4938149741,343.067785154,0.0,249.203635341,249.203635341,19.6120257281,10.8718644811,8.74016124701
 06/10  13:00:00,982.559507803,29.4938149741,334.717440088,0.0,249.203635341,249.203635341,12.733536308,6.17486980245,6.55866650557
 06/10  14:00:00,728.639314076,29.4938149741,331.13367206,0.0,74.7610906023,174.442544739,6.54937098641,0.0,6.54937098641
 06/10  15:00:00,724.525913945,29.4967156254,327.72092883,0.0,74.7610906023,174.442544739,9.06654942672,4.69613094557,4.37041848115
 06/10  16:00:00,765.321811466,29.7914042161,319.984847727,0.0,74.7610906023,174.442544739,24.7423518068,20.3705217937,4.37183001312
 06/10  17:00:00,711.255787024,30.1325320692,307.708196642,0.0,24.9203635341,149.522181205,54.3889506937,50.0277221032,4.36122859056
 06/10  18:00:00,510.637918304,17.8489959885,140.425131175,0.0,24.9203635341,149.522181205,2.19088743472,0.0,2.19088743472
 06/10  19:00:00,304.354261386,4.38193557957,16.9233178882,0.0,24.9203635341,149.522181205,2.19081555832,0.0,2.19081555832
 06/10  20:00:00,314.941631316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069129371,0.0,2.19069129371
 06/10  21:00:00,299.041808107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430057409,0.0,4.36430057409
 06/10  22:00:00,274.595600676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922057659,0.0,2.18922057659
 06/10  23:00:00,250.151205174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914157009,0.0,2.18914157009
 06/10  24:00:00,237.929007341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934203001,0.0,2.18934203001
 06/11  01:00:00,237.928553699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859785655,0.0,2.18859785655
 06/11  02:00:00,237.928553328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845512249,0.0,2.18845512249
 06/11  03:00:00,237.92855325,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.150751448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854246943,0.0,2.18854246943
 06/11  05:00:00,266.052838677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055452952,0.0,2.19055452952
 06/11  06:00:00,272.221938255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844429732,0.0,2.18844429732
 06/11  07:00:00,296.8610273,0.194693182087,0.0,0.0,24.9203635341,149.522181205,2.18860897248,0.0,2.18860897248
 06/11  08:00:00,496.596991397,21.8820023056,112.731613731,0.0,24.9203635341,149.522181205,2.18861956835,0.0,2.18861956835
 06/11  09:00:00,567.750080938,18.9751972154,217.552692735,0.0,24.9203635341,149.522181205,2.18861467228,0.0,2.18861467228
 06/11  10:00:00,585.574762631,23.8349682768,272.435049654,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  11:00:00,513.526832239,18.1088176657,218.968687567,0.0,24.9203635341,149.522181205,2.19008899419,0.0,2.19008899419
 06/11  12:00:00,211.111854972,0.0,0.0,0.0,24.9203635341,149.522181205,4.35995861095,0.0,4.35995861095
 06/11  13:00:00,211.113212412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215645724,0.0,2.19215645724
 06/11  14:00:00,254.925847045,1.38258938934,25.9295622408,0.0,24.9203635341,149.522181205,2.19007534191,0.0,2.19007534191
 06/11  15:00:00,563.720902952,20.8905071871,255.123406279,0.0,24.9203635341,149.522181205,2.18862539493,0.0,2.18862539493
 06/11  16:00:00,576.322510549,19.2677838874,220.917692275,0.0,24.9203635341,149.522181205,2.18862043511,0.0,2.18862043511
 06/11  17:00:00,644.056824375,23.3934537807,248.900055579,0.0,24.9203635341,149.522181205,2.18859210087,0.0,2.18859210087
 06/11  18:00:00,507.087526923,14.9696920795,129.010624549,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,284.318921884,0.389386364175,1.41737998939,0.0,24.9203635341,149.522181205,2.18864086978,0.0,2.18864086978
 06/11  20:00:00,314.940271783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816949823,0.0,2.18816949823
 06/11  21:00:00,299.040900781,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080899776,0.0,2.19080899776
 06/11  22:00:00,274.595147137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855169682,0.0,2.18855169682
 06/11  23:00:00,250.150751743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863859685,0.0,2.18863859685
 06/11  24:00:00,237.928553725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849564604,0.0,2.18849564604
 06/12  01:00:00,287.769732424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933957818,0.0,2.18933957818
 06/12  02:00:00,287.769732349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925733813,0.0,2.18925733813
 06/12  03:00:00,287.769732359,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891750573,0.0,2.1891750573
 06/12  04:00:00,299.991930198,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,340.814380339,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316100744,0.0,4.36316100744
 06/12  06:00:00,376.753999741,29.5109385059,0.0,0.0,49.8407270682,199.362908273,358.766185162,356.57553316,2.19065200261
 06/12  07:00:00,511.00693097,29.4938149741,0.00102516875553,0.0,149.522181205,199.362908273,242.179430374,235.282912281,6.89651809334
 06/12  08:00:00,1135.1332454,31.1287686954,41.6369950351,0.0,448.566543614,448.566543614,119.143473407,106.311746415,12.8317269922
 06/12  09:00:00,1335.73187542,31.9017610174,247.278697905,0.0,448.566543614,448.566543614,69.1018019685,53.7287881678,15.3730138007
 06/12  10:00:00,1350.94756617,31.7459443773,302.426588869,0.0,448.566543614,448.566543614,24.6924385094,11.5077188868,13.1847196226
 06/12  11:00:00,1378.44689424,30.6536089309,330.710007027,0.0,448.566543614,448.566543614,19.0046879701,1.38255320789,17.6221347622
 06/12  12:00:00,1338.58856857,29.5106014961,341.831079146,0.0,448.566543614,398.725816546,23.2238725145,1.12191607677,22.1019564377
 06/12  13:00:00,1380.93896811,29.5151378089,334.338296078,0.0,448.566543614,448.566543614,19.9984595733,0.128777286769,19.8696822865
 06/12  14:00:00,1373.56215856,29.6618841058,326.823881443,0.0,448.566543614,448.566543614,10.9723823167,0.0,10.9723823167
 06/12  15:00:00,1376.4469055,30.5211901391,328.849784661,0.0,448.566543614,448.566543614,13.1589870005,0.0,13.1589870005
 06/12  16:00:00,1420.72121179,32.4187358854,324.173977863,0.0,448.566543614,448.566543614,15.4059530638,0.0,15.4059530638
 06/12  17:00:00,1277.94058482,31.2674450604,302.836863969,0.0,348.885089477,398.725816546,10.9429549466,0.0,10.9429549466
 06/12  18:00:00,1040.40749512,30.2642303071,269.475273126,0.0,249.203635341,299.044362409,18.6007391216,12.0381775617,6.56256155994
 06/12  19:00:00,859.139642347,29.4938149741,117.80380839,0.0,249.203635341,299.044362409,68.6272774133,62.0771237966,6.55015361669
 06/12  20:00:00,630.241332403,29.4938149741,9.86001374711,0.0,149.522181205,249.203635341,142.707839645,136.153355015,6.55448463033
 06/12  21:00:00,552.945983582,29.4938149741,0.0,0.0,149.522181205,249.203635341,178.032475597,175.841129194,2.19134640286
 06/12  22:00:00,349.356689391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933373585,0.0,2.18933373585
 06/12  23:00:00,299.991930224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925046667,0.0,2.18925046667
 06/12  24:00:00,287.769732482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916804778,0.0,2.18916804778
 06/13  01:00:00,287.769731532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936225139,0.0,2.18936225139
 06/13  02:00:00,287.769731481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927835468,0.0,2.18927835468
 06/13  03:00:00,287.76973151,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891944057,0.0,2.1891944057
 06/13  04:00:00,299.991929401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883892942,0.0,2.18883892942
 06/13  05:00:00,340.814378788,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155391283,0.0,2.19155391283
 06/13  06:00:00,377.620364571,30.4638732366,0.0,0.0,49.8407270682,199.362908273,241.48768666,237.125981818,4.36170484187
 06/13  07:00:00,582.888251482,29.6103920396,39.3369044173,0.0,149.522181205,199.362908273,177.270937685,170.712160472,6.55877721296
 06/13  08:00:00,1391.9027199,31.6733898431,265.428254868,0.0,448.566543614,448.566543614,76.8887187021,63.7225947681,13.166123934
 06/13  09:00:00,1430.64190254,32.5028295943,332.183526024,0.0,448.566543614,448.566543614,25.7227085022,12.5424365658,13.1802719363
 06/13  10:00:00,1415.42483889,32.3247086694,366.020698525,0.0,448.566543614,448.566543614,16.4555490627,1.07636947572,15.379179587
 06/13  11:00:00,1422.04433639,31.671568776,373.290473898,0.0,448.566543614,448.566543614,17.6664945746,0.0429599786893,17.6235345959
 06/13  12:00:00,1372.85868122,29.8875619289,375.725049161,0.0,448.566543614,398.725816546,19.9024899559,0.01171636148,19.8907735944
 06/13  13:00:00,1420.84313785,31.473972138,372.283735807,0.0,448.566543614,448.566543614,19.8684358245,0.0,19.8684358245
 06/13  14:00:00,1420.04286929,32.2932704941,370.67321934,0.0,448.566543614,448.566543614,13.1618316566,0.0,13.1618316566
 06/13  15:00:00,1410.85427208,33.9807433917,359.797590812,0.0,448.566543614,448.566543614,10.9676935364,0.0,10.9676935364
 06/13  16:00:00,1449.01054659,36.2563261319,346.948334879,0.0,448.566543614,448.566543614,17.6054346177,0.0,17.6054346177
 06/13  17:00:00,1305.73558612,33.5492547846,322.947856501,0.0,348.885089477,398.725816546,8.7584784513,0.0,8.7584784513
 06/13  18:00:00,1077.51009304,30.6238935018,302.41428949,0.0,249.203635341,299.044362409,9.25295326893,0.509743442854,8.74320982608
 06/13  19:00:00,1013.78888975,29.4938149741,267.456799537,0.0,249.203635341,299.044362409,34.0218822904,29.6484904683,4.37339182213
 06/13  20:00:00,800.720947116,29.4938149741,163.740625227,0.0,149.522181205,249.203635341,95.7400684982,89.1860667113,6.55400178689
 06/13  21:00:00,739.929769547,29.4938149741,120.166574335,0.0,149.522181205,249.203635341,131.585247536,127.222468084,4.36277945198
 06/13  22:00:00,349.356688429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912090904,0.0,2.18912090904
 06/13  23:00:00,299.99192921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931544838,0.0,2.18931544838
 06/13  24:00:00,287.769731357,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892313409,0.0,2.1892313409
 06/14  01:00:00,287.769730412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914438253,0.0,2.18914438253
 06/14  02:00:00,287.76973043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  03:00:00,287.769730393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933710282,0.0,2.18933710282
 06/14  04:00:00,299.991928193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925146044,0.0,2.18925146044
 06/14  05:00:00,340.814377539,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273522118,0.0,4.36273522118
 06/14  06:00:00,378.443238339,31.283336802,0.0,0.0,49.8407270682,199.362908273,244.299416128,242.108603796,2.19081233131
 06/14  07:00:00,530.466609233,29.4938149741,8.87373054121,0.0,149.522181205,199.362908273,159.698056198,153.139328547,6.55872765079
 06/14  08:00:00,1196.26540304,30.962805058,81.1896632916,0.0,448.566543614,448.566543614,67.5640376078,54.3944488691,13.1695887387
 06/14  09:00:00,1357.20385205,32.4785830691,269.209907747,0.0,448.566543614,448.566543614,28.7207544965,13.3458648115,15.374889685
 06/14  10:00:00,1377.63574703,33.4339444411,328.831750752,0.0,448.566543614,448.566543614,13.7443725126,0.561833664841,13.1825388477
 06/14  11:00:00,1410.90115765,33.2332640937,360.585636071,0.0,448.566543614,448.566543614,17.6237347347,0.0,17.6237347347
 06/14  12:00:00,1371.13340014,30.2399649456,373.6473849,0.0,448.566543614,398.725816546,19.8902548595,0.0,19.8902548595
 06/14  13:00:00,1415.73688108,33.2806804937,365.370780513,0.0,448.566543614,448.566543614,19.873619615,0.0,19.873619615
 06/14  14:00:00,1404.44086925,34.9109823832,352.453512782,0.0,448.566543614,448.566543614,13.1644173367,0.0,13.1644173367
 06/14  15:00:00,1402.78581028,38.0320188424,347.677866989,0.0,448.566543614,448.566543614,13.1561051238,0.0,13.1561051238
 06/14  16:00:00,1450.73875268,40.6929960341,344.076065656,0.0,448.566543614,448.566543614,15.4044610848,0.0,15.4044610848
 06/14  17:00:00,1349.47206442,37.43634646,359.019827121,0.0,348.885089477,398.725816546,8.75802473557,0.0,8.75802473557
 06/14  18:00:00,1123.74007579,32.5686886447,339.648300939,0.0,249.203635341,299.044362409,8.74376018267,0.0,8.74376018267
 06/14  19:00:00,1058.94971788,29.7040913862,308.247745668,0.0,249.203635341,299.044362409,12.1854821324,5.63586942381,6.54961270858
 06/14  20:00:00,850.449169689,29.4938149741,213.130758424,0.0,149.522181205,249.203635341,63.7480262296,57.1951498013,6.55287642835
 06/14  21:00:00,696.642402401,29.4938149741,79.1828975298,0.0,149.522181205,249.203635341,108.620489234,106.429240695,2.19124853861
 06/14  22:00:00,349.356687493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936799171,0.0,2.18936799171
 06/14  23:00:00,299.99192831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928222026,0.0,2.18928222026
 06/14  24:00:00,287.769730523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919644754,0.0,2.18919644754
 06/15  01:00:00,287.769729642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910833691,0.0,2.18910833691
 06/15  02:00:00,287.769729536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929925673,0.0,2.18929925673
 06/15  03:00:00,287.769729516,0.0,0.0,0.0,24.9203635341,199.362908273,2.189211981,0.0,2.189211981
 06/15  04:00:00,299.991927377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912467746,0.0,2.18912467746
 06/15  05:00:00,340.814375199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142665261,0.0,2.19142665261
 06/15  06:00:00,383.121948881,31.9207489233,0.000164223811995,0.0,49.8407270682,199.362908273,176.942816552,174.75205401,2.19076254144
 06/15  07:00:00,606.313132699,29.4938149741,52.2749743782,0.0,149.522181205,199.362908273,140.163911722,131.425340706,8.7385710167
 06/15  08:00:00,1376.51121446,31.4019681269,254.266319871,0.0,448.566543614,448.566543614,46.311787927,33.1489122622,13.1628756648
 06/15  09:00:00,1407.71784656,33.4265994133,313.269688897,0.0,448.566543614,448.566543614,15.0737950972,1.89765421441,13.1761408828
 06/15  10:00:00,1385.68079537,34.2715404744,335.841440073,0.0,448.566543614,448.566543614,13.2168695064,0.0313377868089,13.1855317196
 06/15  11:00:00,1404.03945769,34.5500776467,352.570351398,0.0,448.566543614,448.566543614,17.6225919886,0.0,17.6225919886
 06/15  12:00:00,1362.34356083,31.2021299592,363.895390982,0.0,448.566543614,398.725816546,22.0992545452,0.0,22.0992545452
 06/15  13:00:00,1421.10559464,34.3237855144,369.696399705,0.0,448.566543614,448.566543614,19.8690686966,0.0,19.8690686966
 06/15  14:00:00,1416.49485166,35.0063237156,364.806722773,0.0,448.566543614,448.566543614,10.9720855287,0.0,10.9720855287
 06/15  15:00:00,1410.76807376,36.7624521184,357.256710921,0.0,448.566543614,448.566543614,13.1584268643,0.0,13.1584268643
 06/15  16:00:00,1460.04632667,39.3614951185,356.505570715,0.0,448.566543614,448.566543614,15.4048446596,0.0,15.4048446596
 06/15  17:00:00,1327.87442175,36.4079362794,342.46832401,0.0,348.885089477,398.725816546,10.9422198331,0.0,10.9422198331
 06/15  18:00:00,1104.56252516,31.9742970587,326.788923476,0.0,249.203635341,299.044362409,6.56257195396,0.0,6.56257195396
 06/15  19:00:00,1037.91918766,29.6586234232,292.592067644,0.0,249.203635341,299.044362409,20.0467344851,13.4966758514,6.55005863371
 06/15  20:00:00,809.921449994,29.4938149741,174.76728806,0.0,149.522181205,249.203635341,75.0051386692,68.451199962,6.55393870714
 06/15  21:00:00,698.302304935,29.4938149741,81.4292175153,0.0,149.522181205,249.203635341,117.110097128,114.918494141,2.19160298737
 06/15  22:00:00,349.356686608,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893058052,0.0,2.1893058052
 06/15  23:00:00,299.99192748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935640216,0.0,2.18935640216
 06/15  24:00:00,287.769729607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926900072,0.0,2.18926900072
 06/16  01:00:00,287.769728675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917950536,0.0,2.18917950536
 06/16  02:00:00,287.769728744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936830786,0.0,2.18936830786
 06/16  03:00:00,287.769728646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927942565,0.0,2.18927942565
 06/16  04:00:00,299.991926452,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891904997,0.0,2.1891904997
 06/16  05:00:00,340.814373886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134233555,0.0,2.19134233555
 06/16  06:00:00,448.218105854,32.1106086787,15.2089285793,0.0,49.8407270682,199.362908273,219.417774626,215.056280152,4.36149447435
 06/16  07:00:00,687.477379362,29.4938149741,121.452155554,0.0,149.522181205,199.362908273,193.280495911,186.722535054,6.55796085663
 06/16  08:00:00,1341.41620403,29.5196279638,224.424113931,0.0,448.566543614,448.566543614,58.9473075078,45.7831505983,13.1641569095
 06/16  09:00:00,1375.81304526,30.2786468084,290.408809424,0.0,448.566543614,448.566543614,19.6676390258,6.48964680183,13.177992224
 06/16  10:00:00,1363.88154892,31.0370023005,320.725563706,0.0,448.566543614,448.566543614,15.8862223834,0.505835114329,15.380387269
 06/16  11:00:00,1383.96784035,32.1484027351,336.851121168,0.0,448.566543614,448.566543614,15.420590762,0.0,15.420590762
 06/16  12:00:00,1353.8130741,30.4680821257,356.09896543,0.0,448.566543614,398.725816546,22.0984225573,0.0,22.0984225573
 06/16  13:00:00,1411.40587044,33.660849671,360.659621204,0.0,448.566543614,448.566543614,19.871150512,0.0,19.871150512
 06/16  14:00:00,1405.59123753,34.6967755495,353.818094524,0.0,448.566543614,448.566543614,10.9715130508,0.0,10.9715130508
 06/16  15:00:00,1402.34012408,37.4292404311,347.834975805,0.0,448.566543614,448.566543614,13.1598003579,0.0,13.1598003579
 06/16  16:00:00,1461.74499987,39.2893447229,356.485981845,0.0,448.566543614,448.566543614,15.4062382937,0.0,15.4062382937
 06/16  17:00:00,1360.98068142,34.2040029269,373.67072588,0.0,348.885089477,398.725816546,10.9418980476,0.0,10.9418980476
 06/16  18:00:00,1134.77355796,29.7430431753,352.678795914,0.0,249.203635341,299.044362409,6.56264270528,0.0,6.56264270528
 06/16  19:00:00,1083.91640183,29.5776276182,330.635441834,0.0,249.203635341,299.044362409,17.9802642624,11.4313023414,6.54896192092
 06/16  20:00:00,962.993362806,29.4938149741,319.590084986,0.0,149.522181205,249.203635341,70.605075528,64.0505694211,6.55450610688
 06/16  21:00:00,941.012490909,29.4938149741,314.663982233,0.0,149.522181205,249.203635341,100.706767317,98.5153989894,2.19136832726
 06/16  22:00:00,349.356685516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935746444,0.0,2.18935746444
 06/16  23:00:00,299.991926354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926763363,0.0,2.18926763363
 06/16  24:00:00,287.769728601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917859551,0.0,2.18917859551
 06/17  01:00:00,237.92900068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936508827,0.0,2.18936508827
 06/17  02:00:00,237.92900061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927465807,0.0,2.18927465807
 06/17  03:00:00,237.929000637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918416931,0.0,2.18918416931
 06/17  04:00:00,250.151198534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924163922,0.0,2.18924163922
 06/17  05:00:00,266.05328211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151909389,0.0,2.19151909389
 06/17  06:00:00,776.780396203,31.6419148277,321.06653961,0.0,49.8407270682,199.362908273,146.863379835,142.50176118,4.36161865501
 06/17  07:00:00,806.87897089,29.4938149741,327.508668951,0.0,49.8407270682,199.362908273,158.592659254,154.225606715,4.36705253995
 06/17  08:00:00,1062.59460377,29.4938149741,333.078847333,0.0,249.203635341,249.203635341,102.778365113,98.4057419324,4.37262318047
 06/17  09:00:00,1026.44489911,29.4938149741,333.520647062,0.0,249.203635341,249.203635341,69.6607219546,60.9175012221,8.74322073252
 06/17  10:00:00,989.480136675,29.4938149741,342.541265944,0.0,249.203635341,249.203635341,23.4270543802,16.8689208868,6.55813349343
 06/17  11:00:00,1005.37983445,29.4938149741,357.540071269,0.0,249.203635341,249.203635341,9.27068953799,0.5216588613,8.74903067669
 06/17  12:00:00,1010.84816623,29.4938149741,363.010127201,0.0,249.203635341,249.203635341,6.56748235881,0.00786471312891,6.55961764569
 06/17  13:00:00,1016.32487458,29.6311837792,368.349923496,0.0,249.203635341,249.203635341,8.73747909232,0.0,8.73747909232
 06/17  14:00:00,771.165884298,29.4938149741,372.533744703,0.0,74.7610906023,174.442544739,4.37270479346,0.0,4.37270479346
 06/17  15:00:00,776.053581266,29.4938149741,377.422344435,0.0,74.7610906023,174.442544739,6.54506600616,0.0,6.54506600616
 06/17  16:00:00,825.741684526,29.9452080809,377.769768309,0.0,74.7610906023,174.442544739,4.4319683166,0.0607427168343,4.37122559977
 06/17  17:00:00,790.120317921,29.5571888889,380.622268245,0.0,24.9203635341,149.522181205,18.640683033,16.4500187421,2.19066429089
 06/17  18:00:00,296.667684388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130398653,0.0,4.36130398653
 06/17  19:00:00,272.223288562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063825764,0.0,2.19063825764
 06/17  20:00:00,314.941621381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075456234,0.0,2.19075456234
 06/17  21:00:00,299.041796358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36428282963,0.0,4.36428282963
 06/17  22:00:00,274.595594069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934050942,0.0,2.18934050942
 06/17  23:00:00,250.151198342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924988558,0.0,2.18924988558
 06/17  24:00:00,237.929000529,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891592554,0.0,2.1891592554
 06/18  01:00:00,237.928547983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  02:00:00,237.928548388,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885407881,0.0,2.1885407881
 06/18  03:00:00,237.928548608,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886156897,0.0,2.1886156897
 06/18  04:00:00,250.150746188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846220169,0.0,2.18846220169
 06/18  05:00:00,266.052829158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050819894,0.0,2.19050819894
 06/18  06:00:00,272.221932978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856822762,0.0,2.18856822762
 06/18  07:00:00,296.666328197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841453612,0.0,2.18841453612
 06/18  08:00:00,296.666328146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,259.999735138,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884894567,0.0,2.1884894567
 06/18  10:00:00,211.110944092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856414859,0.0,2.18856414859
 06/18  11:00:00,474.540621665,12.7564203745,191.890971223,0.0,24.9203635341,149.522181205,2.18995273537,0.0,2.18995273537
 06/18  12:00:00,231.180190694,0.389386364175,9.18324159212,0.0,24.9203635341,149.522181205,2.19004403832,0.0,2.19004403832
 06/18  13:00:00,211.113201517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426181147,0.0,4.36426181147
 06/18  14:00:00,494.895222578,15.3140332149,212.041004579,0.0,24.9203635341,149.522181205,2.1900536565,0.0,2.1900536565
