Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  15:00:00,631.941751372,23.647987246,317.113818329,0.0,24.9203635341,149.522181205,2.18854572523,0.0,2.18854572523
 06/18  16:00:00,620.619278566,19.2023933904,265.342037064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,694.063360527,23.8869626111,294.874211267,0.0,24.9203635341,149.522181205,2.18862051974,0.0,2.18862051974
 06/18  18:00:00,562.816346701,14.9571335603,191.207074546,0.0,24.9203635341,149.522181205,2.18860408684,0.0,2.18860408684
 06/18  19:00:00,272.221933017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854083795,0.0,2.18854083795
 06/18  20:00:00,314.940265966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040891607,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141134986,0.0,4.36141134986
 06/18  22:00:00,274.595141394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884905319,0.0,2.1884905319
 06/18  23:00:00,250.150745607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928548252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856520914,0.0,2.18856520914
 06/19  01:00:00,287.769725828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924620086,0.0,2.18924620086
 06/19  02:00:00,287.769725881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915261727,0.0,2.18915261727
 06/19  03:00:00,287.769725924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933585129,0.0,2.18933585129
 06/19  04:00:00,299.99192366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924218416,0.0,2.18924218416
 06/19  05:00:00,340.81436946,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138189845,0.0,2.19138189845
 06/19  06:00:00,378.067842335,30.9730268001,0.0,0.0,49.8407270682,199.362908273,157.594386887,153.232899971,4.36148691609
 06/19  07:00:00,675.407787065,29.4938149741,109.443818947,0.0,149.522181205,199.362908273,127.611986778,121.053539692,6.55844708583
 06/19  08:00:00,1400.40715648,31.3705315734,278.513417126,0.0,448.566543614,448.566543614,42.1251469789,28.9614211663,13.1637258127
 06/19  09:00:00,1397.67199075,32.3105894148,306.805076223,0.0,448.566543614,448.566543614,15.4819701503,2.30465681278,13.1773133375
 06/19  10:00:00,1375.59903213,33.1417689214,328.038965546,0.0,448.566543614,448.566543614,15.404774755,0.0235979646094,15.3811767904
 06/19  11:00:00,1400.25563528,33.2144403966,350.194728031,0.0,448.566543614,448.566543614,15.4202162069,0.0,15.4202162069
 06/19  12:00:00,1361.85865817,30.182413208,364.430248878,0.0,448.566543614,398.725816546,22.0983858333,0.0,22.0983858333
 06/19  13:00:00,1424.03893673,33.1373430942,373.816224035,0.0,448.566543614,448.566543614,19.8680988217,0.0,19.8680988217
 06/19  14:00:00,1422.0913452,34.1971433091,370.817854565,0.0,448.566543614,448.566543614,10.9724493051,0.0,10.9724493051
 06/19  15:00:00,1425.42526167,36.5761541565,371.773219018,0.0,448.566543614,448.566543614,13.1576280071,0.0,13.1576280071
 06/19  16:00:00,1456.84525429,38.5080252034,354.275962963,0.0,448.566543614,448.566543614,15.4032972881,0.0,15.4032972881
 06/19  17:00:00,1320.24671503,35.9688662121,335.486971328,0.0,348.885089477,398.725816546,10.9411822399,0.0,10.9411822399
 06/19  18:00:00,1095.06467141,32.1075212653,317.408400006,0.0,249.203635341,299.044362409,6.56190884467,0.0,6.56190884467
 06/19  19:00:00,1034.56288426,30.1488830952,288.04520673,0.0,249.203635341,299.044362409,11.3461634175,4.79691036497,6.5492530525
 06/19  20:00:00,807.489637409,29.4938149741,171.842958458,0.0,149.522181205,249.203635341,68.72986,62.1763767293,6.55348327071
 06/19  21:00:00,744.844408792,29.4938149741,126.13327608,0.0,149.522181205,249.203635341,102.764472749,100.573105312,2.19136743741
 06/19  22:00:00,349.356682933,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935068144,0.0,2.18935068144
 06/19  23:00:00,299.991923774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911771918,0.0,2.18911771918
 06/19  24:00:00,287.769725927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930089676,0.0,2.18930089676
 06/20  01:00:00,287.769724982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920492477,0.0,2.18920492477
 06/20  02:00:00,287.769725045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910979941,0.0,2.18910979941
 06/20  03:00:00,287.769724973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929135334,0.0,2.18929135334
 06/20  04:00:00,299.991922732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919614187,0.0,2.18919614187
 06/20  05:00:00,340.814367926,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147712435,0.0,2.19147712435
 06/20  06:00:00,488.881488683,32.1753227291,46.4707913557,0.0,49.8407270682,199.362908273,183.971145795,181.780338172,2.19080762305
 06/20  07:00:00,651.999313264,29.4938149741,86.5956392602,0.0,149.522181205,199.362908273,143.147355159,134.410352846,8.73700231288
 06/20  08:00:00,1337.04038865,30.0068267405,218.893553943,0.0,448.566543614,448.566543614,37.3958894154,24.2315763616,13.1643130538
 06/20  09:00:00,1386.34332879,32.607286923,297.51292193,0.0,448.566543614,448.566543614,14.8711347186,1.69620251113,13.1749322075
 06/20  10:00:00,1362.88424359,33.811773683,316.949619744,0.0,448.566543614,448.566543614,13.2153823972,0.0314869872175,13.18389541
 06/20  11:00:00,1391.92350809,34.3875225748,341.122887725,0.0,448.566543614,448.566543614,17.6196939214,0.0,17.6196939214
 06/20  12:00:00,1361.69160502,31.4186850655,363.026931822,0.0,448.566543614,398.725816546,22.0972152769,0.0,22.0972152769
 06/20  13:00:00,1416.16646292,34.6604548794,364.42064789,0.0,448.566543614,448.566543614,17.6642298633,0.0,17.6642298633
 06/20  14:00:00,1425.88105168,35.3150635784,373.489652171,0.0,448.566543614,448.566543614,13.1635696186,0.0,13.1635696186
 06/20  15:00:00,1423.27588417,37.1586922333,369.041304025,0.0,448.566543614,448.566543614,13.1548975978,0.0,13.1548975978
 06/20  16:00:00,1451.11841027,39.126787774,349.30999255,0.0,448.566543614,448.566543614,15.4043577103,0.0,15.4043577103
 06/20  17:00:00,1301.26028996,35.4135945868,320.898135219,0.0,348.885089477,398.725816546,8.75679392239,0.0,8.75679392239
 06/20  18:00:00,1078.41474371,31.324004481,304.814376832,0.0,249.203635341,299.044362409,8.74237430746,0.0,8.74237430746
 06/20  19:00:00,961.215909096,29.6563770324,217.598510276,0.0,249.203635341,299.044362409,15.0116371914,10.6389906231,4.37264656826
 06/20  20:00:00,713.778504848,29.4938149741,80.7553039049,0.0,149.522181205,249.203635341,85.1339110608,78.5794190247,6.55449203606
 06/20  21:00:00,659.746529694,29.4938149741,43.7459324036,0.0,149.522181205,249.203635341,129.777028398,125.414317391,4.36271100698
 06/20  22:00:00,349.356681834,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929687081,0.0,2.18929687081
 06/20  23:00:00,299.99192269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920155536,0.0,2.18920155536
 06/20  24:00:00,287.769724949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910623787,0.0,2.18910623787
 06/21  01:00:00,287.769723961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928502478,0.0,2.18928502478
 06/21  02:00:00,287.769723911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918836298,0.0,2.18918836298
 06/21  03:00:00,287.769723963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909165661,0.0,2.18909165661
 06/21  04:00:00,299.991921758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  05:00:00,340.814366964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36290080688,0.0,4.36290080688
 06/21  06:00:00,381.34777539,32.1617812783,0.000170986975946,0.0,49.8407270682,199.362908273,219.392521486,217.202014064,2.1905074215
 06/21  07:00:00,500.728385866,29.4938149741,0.0,0.0,149.522181205,199.362908273,171.701057547,165.143231013,6.55782653431
 06/21  08:00:00,1159.59466076,30.3747160185,56.4363401409,0.0,448.566543614,448.566543614,48.3147268548,35.1461652831,13.1685615716
 06/21  09:00:00,1333.95534627,33.3703056024,247.754562449,0.0,448.566543614,448.566543614,24.4925238331,9.11782263907,15.374701194
 06/21  10:00:00,1354.22662901,34.2065978914,308.890097359,0.0,448.566543614,448.566543614,13.9346026199,0.754261380532,13.1803412393
 06/21  11:00:00,1384.11439182,33.6702107244,334.881327333,0.0,448.566543614,448.566543614,17.6197024305,0.0,17.6197024305
 06/21  12:00:00,1343.83127503,30.6590809765,345.965261995,0.0,448.566543614,398.725816546,19.8869965707,0.0,19.8869965707
 06/21  13:00:00,1407.36209647,33.9950392866,356.28170752,0.0,448.566543614,448.566543614,19.8665783401,0.0,19.8665783401
 06/21  14:00:00,1410.43307462,34.8925847194,358.464158348,0.0,448.566543614,448.566543614,13.1624136821,0.0,13.1624136821
 06/21  15:00:00,1416.3638336,37.1620829999,362.125863721,0.0,448.566543614,448.566543614,10.9663250655,0.0,10.9663250655
 06/21  16:00:00,1454.14170338,39.0935329448,351.6296679,0.0,448.566543614,448.566543614,17.6021785582,0.0,17.6021785582
 06/21  17:00:00,1313.21206607,36.1133160559,329.352413559,0.0,348.885089477,398.725816546,8.75767756017,0.0,8.75767756017
 06/21  18:00:00,1093.33020999,31.5625207528,316.208851583,0.0,249.203635341,299.044362409,8.74196951281,0.0,8.74196951281
 06/21  19:00:00,988.84208988,29.623758644,244.289557843,0.0,249.203635341,299.044362409,15.1832465601,10.8103689973,4.37287756277
 06/21  20:00:00,714.941276344,29.4938149741,81.9155677137,0.0,149.522181205,249.203635341,86.8397407267,80.2867853474,6.55295537929
 06/21  21:00:00,659.88583251,29.4938149741,43.8841595037,0.0,149.522181205,249.203635341,128.319032349,126.127867035,2.19116531419
 06/21  22:00:00,349.356680848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911842406,0.0,2.18911842406
 06/21  23:00:00,299.9919217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920513749,0.0,2.18920513749
 06/21  24:00:00,287.769724011,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891083018,0.0,2.1891083018
 06/22  01:00:00,287.769723128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928619446,0.0,2.18928619446
 06/22  02:00:00,287.769723149,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891880743,0.0,2.1891880743
 06/22  03:00:00,287.769723258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908989922,0.0,2.18908989922
 06/22  04:00:00,299.991921006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926794209,0.0,2.18926794209
 06/22  05:00:00,340.814365867,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242870703,0.0,4.36242870703
 06/22  06:00:00,425.320850793,32.1566719013,0.00355241435645,0.0,49.8407270682,199.362908273,227.236056747,225.045461427,2.19059531917
 06/22  07:00:00,568.56507934,29.4938149741,16.0181586643,0.0,149.522181205,199.362908273,193.491426285,186.932739537,6.55868674746
 06/22  08:00:00,1198.08357695,29.5623499724,84.4229204914,0.0,448.566543614,448.566543614,51.6745917082,38.505308649,13.1692830593
 06/22  09:00:00,1329.83378296,31.9807181947,245.031518401,0.0,448.566543614,448.566543614,18.50008402,5.32094712728,13.1791368928
 06/22  10:00:00,1350.32287838,33.5517668105,307.396014299,0.0,448.566543614,448.566543614,15.8908910374,0.512898032996,15.3779930044
 06/22  11:00:00,1380.23249158,33.1861504789,332.411613946,0.0,448.566543614,448.566543614,15.4182114352,0.0,15.4182114352
 06/22  12:00:00,1340.16964842,30.5953162231,342.551816089,0.0,448.566543614,398.725816546,22.0953121321,0.0,22.0953121321
 06/22  13:00:00,1410.92950143,34.0249262975,359.819234068,0.0,448.566543614,448.566543614,19.8675250525,0.0,19.8675250525
 06/22  14:00:00,1422.4176881,35.2023395717,370.139019055,0.0,448.566543614,448.566543614,10.9712424427,0.0,10.9712424427
 06/22  15:00:00,1423.858613,38.3616749827,368.421067054,0.0,448.566543614,448.566543614,13.1571239648,0.0,13.1571239648
 06/22  16:00:00,1467.64062721,41.744209469,359.926790717,0.0,448.566543614,448.566543614,15.4038613642,0.0,15.4038613642
 06/22  17:00:00,1345.67530769,37.8064448261,357.170564312,0.0,348.885089477,398.725816546,10.9405008989,0.0,10.9405008989
 06/22  18:00:00,1098.67960863,31.9737541256,321.14434719,0.0,249.203635341,299.044362409,6.56253251097,0.0,6.56253251097
 06/22  19:00:00,990.195590836,29.7544763862,245.514753642,0.0,249.203635341,299.044362409,14.3988532081,7.84966624685,6.54918696123
 06/22  20:00:00,715.162321467,29.4938149741,82.1410828291,0.0,149.522181205,249.203635341,81.2914593582,74.7383431076,6.55311625062
 06/22  21:00:00,659.919108191,29.4938149741,43.9247871942,0.0,149.522181205,249.203635341,118.431382973,116.240174038,2.19120893524
 06/22  22:00:00,349.356680192,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933125876,0.0,2.18933125876
 06/22  23:00:00,299.991921005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923295226,0.0,2.18923295226
 06/22  24:00:00,287.769723239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913463159,0.0,2.18913463159
 06/23  01:00:00,287.769722371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931009181,0.0,2.18931009181
 06/23  02:00:00,287.769722294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921048331,0.0,2.18921048331
 06/23  03:00:00,287.769722333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911082,0.0,2.18911082
 06/23  04:00:00,299.991920067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928705513,0.0,2.18928705513
 06/23  05:00:00,340.814363774,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127961275,0.0,2.19127961275
 06/23  06:00:00,486.669769696,32.2116559307,44.211611969,0.0,49.8407270682,199.362908273,198.468515327,196.277722975,2.19079235161
 06/23  07:00:00,651.114996088,29.4938149741,85.6812872359,0.0,149.522181205,199.362908273,183.864601426,175.127127334,8.73747409172
 06/23  08:00:00,1332.42632028,29.583206685,215.118727302,0.0,448.566543614,448.566543614,44.3416050554,33.36579934,10.9758057154
 06/23  09:00:00,1386.4869951,31.4265265354,301.078743501,0.0,448.566543614,448.566543614,16.8352974936,1.46527241423,15.3700250793
 06/23  10:00:00,1365.09586355,33.3892797925,320.223441784,0.0,448.566543614,448.566543614,13.2051287427,0.0236214566723,13.181507286
 06/23  11:00:00,1394.57661316,33.4950070179,344.327730149,0.0,448.566543614,448.566543614,17.6208907678,0.0,17.6208907678
 06/23  12:00:00,1347.20813753,30.809222674,349.152958757,0.0,448.566543614,398.725816546,19.8858456699,0.0,19.8858456699
 06/23  13:00:00,1409.0250944,34.2379323242,357.701831193,0.0,448.566543614,448.566543614,19.8672446116,0.0,19.8672446116
 06/23  14:00:00,1419.33421609,35.3209831004,366.936912936,0.0,448.566543614,448.566543614,13.1611686463,0.0,13.1611686463
 06/23  15:00:00,1424.00373823,38.0978664683,368.829995165,0.0,448.566543614,448.566543614,10.9649617307,0.0,10.9649617307
 06/23  16:00:00,1468.71751595,40.6734489093,362.563610565,0.0,448.566543614,448.566543614,17.6020451758,0.0,17.6020451758
 06/23  17:00:00,1337.51809821,37.300117491,349.22014166,0.0,348.885089477,398.725816546,8.75691382286,0.0,8.75691382286
 06/23  18:00:00,1103.43475647,31.9940361273,324.878086082,0.0,249.203635341,299.044362409,8.74204646009,0.0,8.74204646009
 06/23  19:00:00,1034.2472607,29.7313590621,288.145883021,0.0,249.203635341,299.044362409,11.0738979949,6.70098642505,4.37291156988
 06/23  20:00:00,755.385667365,29.4938149741,121.287315228,0.0,149.522181205,249.203635341,81.2067464589,74.6537741604,6.55297229856
 06/23  21:00:00,660.782429162,29.4938149741,44.785164063,0.0,149.522181205,249.203635341,123.488071697,121.296894342,2.19117735557
 06/23  22:00:00,349.356679149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931585664,0.0,2.18931585664
 06/23  23:00:00,299.991919993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921468756,0.0,2.18921468756
 06/23  24:00:00,287.769722286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911489905,0.0,2.18911489905
 06/24  01:00:00,237.928994379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928935078,0.0,2.18928935078
 06/24  02:00:00,237.928994385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918832021,0.0,2.18918832021
 06/24  03:00:00,237.928994489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908723016,0.0,2.18908723016
 06/24  04:00:00,250.151192241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926185511,0.0,2.18926185511
 06/24  05:00:00,266.053272545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239904242,0.0,4.36239904242
 06/24  06:00:00,378.542999673,31.3837322327,0.0,0.0,49.8407270682,199.362908273,245.124561591,242.933984639,2.19057695246
 06/24  07:00:00,459.106894009,29.4938149741,16.4781314107,0.0,49.8407270682,199.362908273,180.944752297,176.577880778,4.36687151842
 06/24  08:00:00,892.690374266,29.8330852599,174.880234096,0.0,249.203635341,249.203635341,91.4235578253,87.05033963,4.37321819532
 06/24  09:00:00,988.555087007,31.0264231782,300.987750324,0.0,249.203635341,249.203635341,64.7337273898,55.9906310925,8.74309629732
 06/24  10:00:00,974.029387815,31.083627175,327.157124994,0.0,249.203635341,249.203635341,33.3076740447,26.7497354205,6.55793862427
 06/24  11:00:00,1006.13674186,30.1411126785,357.647776367,0.0,249.203635341,249.203635341,11.9562036818,3.20769424997,8.74850943178
 06/24  12:00:00,1023.37116792,29.4938149741,375.533034639,0.0,249.203635341,249.203635341,6.73236861101,0.173219216851,6.55914939416
 06/24  13:00:00,1028.49433434,29.5061670948,380.64442322,0.0,249.203635341,249.203635341,8.73669654117,0.0,8.73669654117
 06/24  14:00:00,773.971001416,29.4938149741,375.338880797,0.0,74.7610906023,174.442544739,4.3730467583,0.0,4.3730467583
 06/24  15:00:00,763.684100615,29.5269776819,365.019717277,0.0,74.7610906023,174.442544739,4.36957182982,0.0,4.36957182982
 06/24  16:00:00,809.208508215,30.3551076152,360.826713756,0.0,74.7610906023,174.442544739,6.60211809307,0.0548492671467,6.54726882592
 06/24  17:00:00,757.014767132,30.6503982295,347.578874229,0.0,24.9203635341,149.522181205,18.3429180067,16.1521291608,2.19078884586
 06/24  18:00:00,611.112158766,20.8481854688,237.367632001,0.0,24.9203635341,149.522181205,2.19045026893,0.0,2.19045026893
 06/24  19:00:00,341.762522924,4.75519008401,52.4061275122,0.0,24.9203635341,149.522181205,4.36147858399,0.0,4.36147858399
 06/24  20:00:00,314.941612944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045925143,0.0,2.19045925143
 06/24  21:00:00,299.041784947,0.0,0.0,0.0,24.9203635341,149.522181205,4.364105782,0.0,4.364105782
 06/24  22:00:00,274.595587807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  23:00:00,250.151192149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929740474,0.0,2.18929740474
 06/24  24:00:00,237.92899434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919619716,0.0,2.18919619716
 06/25  01:00:00,237.928543464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858576756,0.0,2.18858576756
 06/25  02:00:00,237.928543683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842264276,0.0,2.18842264276
 06/25  03:00:00,237.928543521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848657258,0.0,2.18848657258
 06/25  04:00:00,250.150740877,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,266.052820906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124019708,0.0,4.36124019708
 06/25  06:00:00,285.386753438,0.25959090945,5.91850193833,0.0,24.9203635341,149.522181205,2.18855628822,0.0,2.18855628822
 06/25  07:00:00,678.194024614,23.1656570886,279.625606096,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,657.094887522,19.5136776845,263.553249964,0.0,24.9203635341,149.522181205,2.18860484944,0.0,2.18860484944
 06/25  09:00:00,664.369449074,23.8630820494,300.275762253,0.0,24.9203635341,149.522181205,2.18857773598,0.0,2.18857773598
 06/25  10:00:00,596.762796956,19.7115366517,288.824439497,0.0,24.9203635341,149.522181205,2.18859590569,0.0,2.18859590569
 06/25  11:00:00,648.307642252,23.6258305296,333.258491457,0.0,24.9203635341,149.522181205,2.1900276425,0.0,2.1900276425
 06/25  12:00:00,595.575476862,18.9267512035,288.604598485,0.0,24.9203635341,149.522181205,2.19001913546,0.0,2.19001913546
 06/25  13:00:00,584.83485782,17.9781785891,280.956572937,0.0,24.9203635341,149.522181205,2.19224310238,0.0,2.19224310238
 06/25  14:00:00,556.814813631,17.2974023348,252.455972485,0.0,24.9203635341,149.522181205,4.36004298529,0.0,4.36004298529
 06/25  15:00:00,580.486534946,18.0338533448,275.231599243,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,679.434713063,23.0802926376,316.043209396,0.0,24.9203635341,149.522181205,2.18860219087,0.0,2.18860219087
 06/25  17:00:00,682.583428164,20.0321984329,288.523266489,0.0,24.9203635341,149.522181205,2.1885750781,0.0,2.1885750781
 06/25  18:00:00,700.649388022,23.1017793723,300.569809704,0.0,24.9203635341,149.522181205,2.18859325053,0.0,2.18859325053
 06/25  19:00:00,587.775845837,17.9527497,222.321519019,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,448.052184146,8.37448479496,98.5458787902,0.0,24.9203635341,149.522181205,2.18856612969,0.0,2.18856612969
 06/25  21:00:00,299.04088329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065989387,0.0,2.19065989387
 06/25  22:00:00,274.595136701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855755439,0.0,2.18855755439
 06/25  23:00:00,250.15074152,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883941439,0.0,2.1883941439
 06/25  24:00:00,237.928543711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845792252,0.0,2.18845792252
 06/26  01:00:00,287.769719923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921924566,0.0,2.18921924566
 06/26  02:00:00,287.769719911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911537783,0.0,2.18911537783
 06/26  03:00:00,287.769719844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928663934,0.0,2.18928663934
 06/26  04:00:00,299.991917538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918270021,0.0,2.18918270021
 06/26  05:00:00,340.814360049,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116433814,0.0,2.19116433814
 06/26  06:00:00,772.731439172,29.8188880259,312.598975206,0.0,49.8407270682,199.362908273,96.5040674033,94.313393371,2.19067403232
 06/26  07:00:00,925.368075663,29.8085133045,341.132409016,0.0,149.522181205,199.362908273,76.33090795,69.7727393755,6.5581685745
 06/26  08:00:00,1495.74343622,32.3921269027,360.718600338,0.0,448.566543614,448.566543614,13.9583493276,0.789745120289,13.1686042073
 06/26  09:00:00,1463.48216945,33.8009309471,363.714339331,0.0,448.566543614,448.566543614,15.3726951565,0.0,15.3726951565
 06/26  10:00:00,1420.39485804,33.506947611,369.80936614,0.0,448.566543614,448.566543614,13.1796325568,0.0,13.1796325568
 06/26  11:00:00,1419.71880671,31.8766227649,370.760024796,0.0,448.566543614,448.566543614,17.6188298282,0.0,17.6188298282
 06/26  12:00:00,1351.60334243,30.1249070377,354.232508435,0.0,448.566543614,398.725816546,19.886932384,0.0,19.886932384
 06/26  13:00:00,1401.69681119,30.6763609175,353.935144812,0.0,448.566543614,448.566543614,19.8657512779,0.0,19.8657512779
 06/26  14:00:00,1406.91929993,31.7733673444,358.06963085,0.0,448.566543614,448.566543614,13.1592302236,0.0,13.1592302236
 06/26  15:00:00,1414.93667737,33.7839821564,364.076840942,0.0,448.566543614,448.566543614,10.9674670621,0.0,10.9674670621
 06/26  16:00:00,1464.94832926,36.5634043001,362.415330566,0.0,448.566543614,448.566543614,15.402155812,0.0,15.402155812
 06/26  17:00:00,1339.17625753,34.4807484236,352.718499252,0.0,348.885089477,398.725816546,10.9407350481,0.0,10.9407350481
 06/26  18:00:00,1108.11000584,32.2861050165,327.867905039,0.0,249.203635341,299.044362409,6.56204584609,0.0,6.56204584609
 06/26  19:00:00,1058.04259561,30.0515994446,309.209320919,0.0,249.203635341,299.044362409,9.61636876226,3.0674561156,6.54891264666
 06/26  20:00:00,910.766160372,29.4938149741,272.151647927,0.0,149.522181205,249.203635341,60.901413339,54.3476452373,6.55376810172
 06/26  21:00:00,787.989453949,29.4938149741,167.645943752,0.0,149.522181205,249.203635341,98.6851014752,96.4936179118,2.19148356343
 06/26  22:00:00,349.356676895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933203145,0.0,2.18933203145
 06/26  23:00:00,299.991917688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922725151,0.0,2.18922725151
 06/26  24:00:00,287.769719922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912321334,0.0,2.18912321334
 06/27  01:00:00,287.769719115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929233317,0.0,2.18929233317
 06/27  02:00:00,287.769719057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918710198,0.0,2.18918710198
 06/27  03:00:00,287.769719122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908180935,0.0,2.18908180935
 06/27  04:00:00,299.991916832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925151524,0.0,2.18925151524
 06/27  05:00:00,340.81435849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150563456,0.0,2.19150563456
 06/27  06:00:00,378.485847469,31.3734808487,0.0,0.0,49.8407270682,199.362908273,180.096185204,177.905541055,2.19064414929
 06/27  07:00:00,609.910319239,29.7513144283,55.5560480979,0.0,149.522181205,199.362908273,148.849222926,140.111993444,8.73722948188
 06/27  08:00:00,1366.38980863,32.0638945292,244.812351348,0.0,448.566543614,448.566543614,54.8686953571,42.5831806648,12.2855146923
 06/27  09:00:00,1396.63681132,33.1215608056,304.94200812,0.0,448.566543614,448.566543614,20.3083820978,6.25796429628,14.0504178015
 06/27  10:00:00,1377.1172097,34.0805474447,328.596753308,0.0,448.566543614,448.566543614,13.5162857598,0.334699917469,13.1815858423
 06/27  11:00:00,1399.58069508,33.8135553233,348.718461922,0.0,448.566543614,448.566543614,17.6180450896,0.0,17.6180450896
 06/27  12:00:00,1351.85566653,30.4244135724,354.185334579,0.0,448.566543614,398.725816546,19.8837537197,0.0,19.8837537197
 06/27  13:00:00,1411.23920348,33.5707453519,360.583162692,0.0,448.566543614,448.566543614,19.8654345576,0.0,19.8654345576
 06/27  14:00:00,1420.52862077,34.6940768011,368.758246804,0.0,448.566543614,448.566543614,13.1608340391,0.0,13.1608340391
 06/27  15:00:00,1420.12668366,37.2718259316,365.779004053,0.0,448.566543614,448.566543614,10.9654729086,0.0,10.9654729086
 06/27  16:00:00,1470.358226,40.1723624695,364.21627669,0.0,448.566543614,448.566543614,16.9708831815,0.0,16.9708831815
 06/27  17:00:00,1352.39390873,37.3876565037,362.016596419,0.0,348.885089477,398.725816546,9.38376125268,0.0,9.38376125268
 06/27  18:00:00,1117.81519641,33.1016654135,334.563875831,0.0,249.203635341,299.044362409,6.56198093154,0.0,6.56198093154
 06/27  19:00:00,1039.92881637,30.5535957924,291.498314863,0.0,249.203635341,299.044362409,8.56257653443,2.01374958332,6.54882695111
 06/27  20:00:00,710.80621556,29.4938149741,78.1516433276,0.0,149.522181205,249.203635341,62.2733984501,55.7192515958,6.55414685425
 06/27  21:00:00,621.694643593,29.4938149741,17.0056152809,0.0,149.522181205,249.203635341,96.4841439486,94.2928588938,2.19128505479
 06/27  22:00:00,349.356675959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927918297,0.0,2.18927918297
 06/27  23:00:00,299.991916806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917294948,0.0,2.18917294948
 06/27  24:00:00,287.769719116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906753127,0.0,2.18906753127
 06/28  01:00:00,287.769718242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923543112,0.0,2.18923543112
 06/28  02:00:00,287.769718278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912884626,0.0,2.18912884626
 06/28  03:00:00,287.769718316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929687271,0.0,2.18929687271
 06/28  04:00:00,299.991916053,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891902231,0.0,2.1891902231
 06/28  05:00:00,340.814357261,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129646302,0.0,2.19129646302
 06/28  06:00:00,487.255087021,32.2261205935,44.7902298538,0.0,49.8407270682,199.362908273,189.528007191,185.166648312,4.36135887945
 06/28  07:00:00,606.828101473,29.4938149741,42.9904455721,0.0,149.522181205,199.362908273,195.895832996,189.338546375,6.55728662103
 06/28  08:00:00,1199.06114023,29.5350167073,85.4045555221,0.0,448.566543614,448.566543614,85.8921235705,72.7301463017,13.1619772689
 06/28  09:00:00,1299.72409132,30.3641227909,218.315514943,0.0,448.566543614,448.566543614,22.9206079642,9.74634882452,13.1742591397
 06/28  10:00:00,1337.25350883,31.1063736874,301.054319197,0.0,448.566543614,448.566543614,13.4990130607,0.316373068613,13.182639992
 06/28  11:00:00,1357.47233557,32.3520732724,315.491077424,0.0,448.566543614,448.566543614,17.6192169219,0.0,17.6192169219
 06/28  12:00:00,1319.59301313,30.8154221832,325.843778874,0.0,448.566543614,398.725816546,19.8848919907,0.0,19.8848919907
 06/28  13:00:00,1383.33477164,34.1526198068,334.726904087,0.0,448.566543614,448.566543614,19.8664408116,0.0,19.8664408116
 06/28  14:00:00,1398.74692705,35.161157464,346.770570885,0.0,448.566543614,448.566543614,13.1615268342,0.0,13.1615268342
 06/28  15:00:00,1412.85099008,37.9398124565,357.835329046,0.0,448.566543614,448.566543614,10.9652310244,0.0,10.9652310244
 06/28  16:00:00,1468.03907008,40.0474283547,362.022062761,0.0,448.566543614,448.566543614,17.6002761733,0.0,17.6002761733
 06/28  17:00:00,1339.8599737,36.3727765096,352.257871335,0.0,348.885089477,398.725816546,8.7573899311,0.0,8.7573899311
 06/28  18:00:00,1106.65599223,30.3261946145,328.509810854,0.0,249.203635341,299.044362409,6.56170892405,0.0,6.56170892405
 06/28  19:00:00,1071.65783484,29.6404076627,319.883971885,0.0,249.203635341,299.044362409,8.22955950241,1.68048784097,6.54907166145
 06/28  20:00:00,959.149007108,29.4938149741,316.079303757,0.0,149.522181205,249.203635341,53.3248649404,46.7713570426,6.55350789775
 06/28  21:00:00,937.805500676,29.4938149741,311.908079768,0.0,149.522181205,249.203635341,78.1204416229,75.9290781412,2.19136348172
 06/28  22:00:00,349.356674978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930366776,0.0,2.18930366776
 06/28  23:00:00,299.991915867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925043519,0.0,2.18925043519
 06/28  24:00:00,287.769718131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914366406,0.0,2.18914366406
 06/29  01:00:00,287.769717453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930977445,0.0,2.18930977445
 06/29  02:00:00,287.76971741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920187942,0.0,2.18920187942
 06/29  03:00:00,287.769717492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890939175,0.0,2.1890939175
 06/29  04:00:00,299.991915277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926044967,0.0,2.18926044967
 06/29  05:00:00,340.814356083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136342849,0.0,2.19136342849
 06/29  06:00:00,756.816310732,32.3839427027,307.305053275,0.0,49.8407270682,199.362908273,120.58364679,116.222231598,4.3614151925
 06/29  07:00:00,879.226120481,29.4938149741,307.264020514,0.0,149.522181205,199.362908273,119.250356767,112.69290705,6.55744971742
 06/29  08:00:00,1435.15559494,29.8231237454,312.539809891,0.0,448.566543614,448.566543614,18.6345843336,5.47239208814,13.1621922454
 06/29  09:00:00,1405.33985836,31.1231664582,317.181357084,0.0,448.566543614,448.566543614,13.1744150339,0.0,13.1744150339
 06/29  10:00:00,1357.02655044,32.2566145813,316.008946842,0.0,448.566543614,448.566543614,13.1827337343,0.0,13.1827337343
 06/29  11:00:00,1359.94180138,33.6307471962,315.643458572,0.0,448.566543614,448.566543614,17.6172139458,0.0,17.6172139458
 06/29  12:00:00,1325.24052993,31.8393126155,328.815392349,0.0,448.566543614,398.725816546,19.8846911078,0.0,19.8846911078
 06/29  13:00:00,1396.42772293,35.0511291586,344.875699444,0.0,448.566543614,448.566543614,19.8661246856,0.0,19.8661246856
 06/29  14:00:00,1404.12910448,35.8582399822,351.227197066,0.0,448.566543614,448.566543614,13.1613340435,0.0,13.1613340435
 06/29  15:00:00,1411.27940776,38.5880872857,355.615477557,0.0,448.566543614,448.566543614,10.9657819657,0.0,10.9657819657
 06/29  16:00:00,1455.87093049,41.673633816,348.227724395,0.0,448.566543614,448.566543614,17.5998057759,0.0,17.5998057759
 06/29  17:00:00,1334.46411121,39.0082926396,342.572809121,0.0,348.885089477,398.725816546,8.75716259139,0.0,8.75716259139
 06/29  18:00:00,1112.16661418,33.5802693146,327.289274027,0.0,249.203635341,299.044362409,6.56205275732,0.0,6.56205275732
 06/29  19:00:00,1065.20041999,30.0894510524,310.723780016,0.0,249.203635341,299.044362409,8.89763446032,2.34873294978,6.54890151053
 06/29  20:00:00,942.8199068,29.4940003133,300.076169782,0.0,149.522181205,249.203635341,59.1190265614,52.5648537396,6.55417282181
 06/29  21:00:00,917.888777029,29.4938149741,293.327803346,0.0,149.522181205,249.203635341,85.2768663046,83.0855651996,2.19130110505
 06/29  22:00:00,349.35667429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929601527,0.0,2.18929601527
 06/29  23:00:00,299.991915154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918714261,0.0,2.18918714261
 06/29  24:00:00,287.769717467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907905241,0.0,2.18907905241
 06/30  01:00:00,287.769716672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924384436,0.0,2.18924384436
 06/30  02:00:00,287.769716701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913464223,0.0,2.18913464223
 06/30  03:00:00,287.769716767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929957535,0.0,2.18929957535
 06/30  04:00:00,299.991914495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919031545,0.0,2.18919031545
 06/30  05:00:00,340.814354776,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128982854,0.0,2.19128982854
 06/30  06:00:00,450.798266327,32.2580754835,17.4709811445,0.0,49.8407270682,199.362908273,199.569592194,195.208253031,4.36133916224
 06/30  07:00:00,653.532827714,29.4938149741,87.5903926493,0.0,149.522181205,199.362908273,171.565016144,165.007828426,6.55718771789
 06/30  08:00:00,1355.69340551,29.8372498295,236.05922969,0.0,448.566543614,448.566543614,26.5927157383,13.4311434006,13.1615723377
 06/30  09:00:00,1393.0354764,31.1042505736,303.381081117,0.0,448.566543614,448.566543614,13.2709361086,0.097223643206,13.1737124654
 06/30  10:00:00,1373.65467306,32.4554458143,326.784268247,0.0,448.566543614,448.566543614,13.1819516435,0.0,13.1819516435
 06/30  11:00:00,1394.2181274,33.7936388515,343.941161427,0.0,448.566543614,448.566543614,17.6180647823,0.0,17.6180647823
 06/30  12:00:00,1350.34403883,31.8587956202,351.487361316,0.0,448.566543614,398.725816546,19.8832251284,0.0,19.8832251284
 06/30  13:00:00,1418.73981104,35.4394821834,366.215058495,0.0,448.566543614,448.566543614,19.8645632273,0.0,19.8645632273
 06/30  14:00:00,1422.55865276,36.4577160072,369.0246568,0.0,448.566543614,448.566543614,13.1585664324,0.0,13.1585664324
 06/30  15:00:00,1419.95611252,39.2420354515,363.63823828,0.0,448.566543614,448.566543614,10.9665486944,0.0,10.9665486944
 06/30  16:00:00,1467.54243817,42.2496586171,359.323213629,0.0,448.566543614,448.566543614,15.4026476364,0.0,15.4026476364
 06/30  17:00:00,1360.41361672,39.42537188,367.882355351,0.0,348.885089477,398.725816546,10.9411302117,0.0,10.9411302117
 06/30  18:00:00,1134.33902799,33.6494345088,349.557271458,0.0,249.203635341,299.044362409,6.56149852597,0.0,6.56149852597
 06/30  19:00:00,1070.75422775,30.8367314413,318.82407039,0.0,249.203635341,299.044362409,7.45933931004,0.910234907698,6.54910440234
 06/30  20:00:00,946.639042481,29.4938149741,306.658541158,0.0,149.522181205,249.203635341,54.7988804849,48.2452782715,6.55360221338
 06/30  21:00:00,894.467909491,29.4938149741,272.91249953,0.0,149.522181205,249.203635341,85.5859524752,83.3948375747,2.19111490047
 06/30  22:00:00,349.356673695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924768378,0.0,2.18924768378
 06/30  23:00:00,299.991914559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927450199,0.0,2.18927450199
 06/30  24:00:00,287.76971673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916515397,0.0,2.18916515397
 07/01  01:00:00,237.928989002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905414252,0.0,2.18905414252
 07/01  02:00:00,237.928988899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921787593,0.0,2.18921787593
 07/01  03:00:00,237.928988923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910735966,0.0,2.18910735966
 07/01  04:00:00,250.151186712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927084585,0.0,2.18927084585
 07/01  05:00:00,266.053263039,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915110744,0.0,2.1915110744
 07/01  06:00:00,492.636842789,31.9521844511,50.6311935045,0.0,49.8407270682,199.362908273,164.285015591,162.094370657,2.19064493401
 07/01  07:00:00,555.840726383,29.4938149741,90.4126721173,0.0,49.8407270682,199.362908273,174.735720102,170.368462337,4.36725776481
 07/01  08:00:00,943.160292792,29.4938149741,224.894158837,0.0,249.203635341,249.203635341,93.0125941998,86.4640073255,6.54858687427
 07/01  09:00:00,987.018442608,29.4938149741,302.259969952,0.0,249.203635341,249.203635341,36.9049434549,30.3426279877,6.56231546719
 07/01  10:00:00,961.854640906,29.7216564603,319.176372381,0.0,249.203635341,249.203635341,19.332449845,10.5962505268,8.73619931825
 07/01  11:00:00,994.44019172,29.5402973115,346.605644053,0.0,249.203635341,249.203635341,11.8456084367,3.09805109727,8.7475573394
 07/01  12:00:00,1014.22655254,29.4938149741,366.38824635,0.0,249.203635341,249.203635341,7.00553243091,0.445881830099,6.55965060081
 07/01  13:00:00,1025.9950584,29.4938149741,378.157520485,0.0,249.203635341,249.203635341,6.55710473031,0.0,6.55710473031
 07/01  14:00:00,769.410088292,29.4938149741,370.777983815,0.0,74.7610906023,174.442544739,6.54921172447,0.0,6.54921172447
 07/01  15:00:00,775.162597442,29.5963155835,376.428890782,0.0,74.7610906023,174.442544739,4.36977260583,0.0,4.36977260583
 07/01  16:00:00,829.746128522,30.7757899014,380.94360638,0.0,74.7610906023,174.442544739,4.51136523006,0.140404981371,4.37096024869
 07/01  17:00:00,784.797971715,31.1341868723,373.718648658,0.0,24.9203635341,149.522181205,26.8429937887,22.481836972,4.36115681674
 07/01  18:00:00,632.194060054,20.9228363697,255.241781128,0.0,24.9203635341,149.522181205,2.190720605,0.0,2.190720605
 07/01  19:00:00,345.472305811,4.75519008401,55.505340016,0.0,24.9203635341,149.522181205,2.19062743285,0.0,2.19062743285
 07/01  20:00:00,314.941605407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072019838,0.0,2.19072019838
 07/01  21:00:00,299.04177497,0.0,0.0,0.0,24.9203635341,149.522181205,4.3642842815,0.0,4.3642842815
 07/01  22:00:00,274.595582235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926448886,0.0,2.18926448886
 07/01  23:00:00,250.151186621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915385613,0.0,2.18915385613
 07/01  24:00:00,237.928988922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931709654,0.0,2.18931709654
 07/02  01:00:00,237.928538863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850908276,0.0,2.18850908276
 07/02  02:00:00,237.928538536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928539017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856294565,0.0,2.18856294565
 07/02  04:00:00,250.150737073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839106548,0.0,2.18839106548
 07/02  05:00:00,266.0528128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047067136,0.0,2.19047067136
 07/02  06:00:00,272.22192385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845413038,0.0,2.18845413038
 07/02  07:00:00,296.66631938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885079333,0.0,2.1885079333
 07/02  08:00:00,296.66631892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,353.990412367,6.57290336935,70.2857105698,0.0,24.9203635341,149.522181205,2.18856220916,0.0,2.18856220916
 07/02  10:00:00,491.336222068,17.6964678148,204.599497611,0.0,24.9203635341,149.522181205,2.18857119516,0.0,2.18857119516
 07/02  11:00:00,427.883542835,13.8144384748,162.60161653,0.0,24.9203635341,149.522181205,2.18999968558,0.0,2.18999968558
 07/02  12:00:00,211.11183287,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004331143,0.0,2.19004331143
 07/02  13:00:00,211.113180853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410217145,0.0,4.36410217145
 07/02  14:00:00,351.848879182,7.96042703737,101.617356004,0.0,24.9203635341,149.522181205,2.18997756439,0.0,2.18997756439
 07/02  15:00:00,535.320663408,18.0908211892,233.39132489,0.0,24.9203635341,149.522181205,2.18856016756,0.0,2.18856016756
 07/02  16:00:00,626.441800239,23.4284421733,269.622376768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,609.113244035,19.4248616994,223.223699318,0.0,24.9203635341,149.522181205,2.18856873146,0.0,2.18856873146
 07/02  18:00:00,493.892620208,13.129674879,148.487699083,0.0,24.9203635341,149.522181205,2.18857729057,0.0,2.18857729057
 07/02  19:00:00,272.221923856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840441248,0.0,2.18840441248
 07/02  20:00:00,314.940256784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845823349,0.0,2.18845823349
 07/02  21:00:00,299.040875227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059789371,0.0,2.19059789371
 07/02  22:00:00,274.595132258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852035275,0.0,2.18852035275
 07/02  23:00:00,250.150736306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928538993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857395106,0.0,2.18857395106
 07/03  01:00:00,287.769714467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922573087,0.0,2.18922573087
 07/03  02:00:00,287.769714509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911280453,0.0,2.18911280453
 07/03  03:00:00,287.769714547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927342842,0.0,2.18927342842
 07/03  04:00:00,299.991912298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916044798,0.0,2.18916044798
 07/03  05:00:00,340.814351231,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912503552,0.0,2.1912503552
 07/03  06:00:00,634.855240771,30.5284823028,188.995900777,0.0,49.8407270682,199.362908273,204.045141013,199.683889725,4.36125128766
 07/03  07:00:00,689.366347511,29.4938149741,121.781912625,0.0,149.522181205,199.362908273,180.927563567,174.370607336,6.55695623176
 07/03  08:00:00,1331.33985358,29.4938149741,211.980877357,0.0,448.566543614,448.566543614,43.0276146252,29.8624145521,13.1652000731
 07/03  09:00:00,1370.23665633,30.7515840864,281.921468163,0.0,448.566543614,448.566543614,16.9039413823,3.73022602513,13.1737153572
 07/03  10:00:00,1339.07272672,31.0866048044,295.845628103,0.0,448.566543614,448.566543614,14.2244047688,1.04363119744,13.1807735714
 07/03  11:00:00,1352.7789204,30.2477336636,308.963564186,0.0,448.566543614,448.566543614,17.8764760217,0.260302785921,17.6161732358
 07/03  12:00:00,1299.55413165,29.4938149741,307.735999708,0.0,448.566543614,398.725816546,20.5222937597,0.638926889018,19.8833668707
 07/03  13:00:00,1355.08402433,30.5216045314,310.576118388,0.0,448.566543614,448.566543614,19.8615918361,0.0,19.8615918361
 07/03  14:00:00,1364.67494914,31.5360218983,318.552466363,0.0,448.566543614,448.566543614,13.1566182989,0.0,13.1566182989
 07/03  15:00:00,1355.37693343,32.7039908567,310.501673179,0.0,448.566543614,448.566543614,10.9664160862,0.0,10.9664160862
 07/03  16:00:00,1400.98458774,35.0826368379,306.98153717,0.0,448.566543614,448.566543614,15.4020642337,0.0,15.4020642337
 07/03  17:00:00,1287.9380755,32.0062096031,310.638226525,0.0,348.885089477,398.725816546,10.9405031246,0.0,10.9405031246
 07/03  18:00:00,1078.91181263,29.4938149741,306.199725032,0.0,249.203635341,299.044362409,7.28665978623,0.724747148699,6.56191263753
 07/03  19:00:00,1045.80115766,29.4938149741,299.436282245,0.0,249.203635341,299.044362409,25.4020185769,18.8533453114,6.54867326553
 07/03  20:00:00,904.725845721,29.4938149741,266.567667195,0.0,149.522181205,249.203635341,89.1021368306,82.5493457529,6.55279107777
 07/03  21:00:00,789.266295032,29.4938149741,169.475866963,0.0,149.522181205,249.203635341,130.202732973,128.011599356,2.19113361749
 07/03  22:00:00,349.356671438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925947995,0.0,2.18925947995
 07/03  23:00:00,299.991912299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914641296,0.0,2.18914641296
 07/03  24:00:00,287.769714577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930680913,0.0,2.18930680913
 07/04  01:00:00,237.928537744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849767508,0.0,2.18849767508
 07/04  02:00:00,237.928537423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928537902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854899659,0.0,2.18854899659
 07/04  04:00:00,250.150735966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837486862,0.0,2.18837486862
 07/04  05:00:00,266.052810841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044839035,0.0,2.19044839035
 07/04  06:00:00,272.221922709,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884327004,0.0,2.1884327004
 07/04  07:00:00,337.554176833,3.58342573649,26.1707711944,0.0,24.9203635341,149.522181205,2.18855980644,0.0,2.18855980644
 07/04  08:00:00,597.043087376,23.3050298302,208.350634772,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,548.147988834,19.5550249892,197.598136242,0.0,24.9203635341,149.522181205,2.1885810882,0.0,2.1885810882
 07/04  10:00:00,555.440341542,23.4518225765,246.312334317,0.0,24.9203635341,149.522181205,2.18854223931,0.0,2.18854223931
 07/04  11:00:00,477.051179805,16.7357506822,186.177618448,0.0,24.9203635341,149.522181205,2.19002980718,0.0,2.19002980718
 07/04  12:00:00,344.986327003,8.35835293523,99.8217107188,0.0,24.9203635341,149.522181205,2.19000877354,0.0,2.19000877354
 07/04  13:00:00,211.113178301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401429527,0.0,4.36401429527
 07/04  14:00:00,229.632335032,0.389386364175,7.65729978728,0.0,24.9203635341,149.522181205,2.18993329331,0.0,2.18993329331
 07/04  15:00:00,530.828508433,19.2836189436,229.206045553,0.0,24.9203635341,149.522181205,2.18856082377,0.0,2.18856082377
 07/04  16:00:00,573.961578593,18.8741588919,222.784137102,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,648.160880175,23.849278454,254.638839852,0.0,24.9203635341,149.522181205,2.18856691362,0.0,2.18856691362
 07/04  18:00:00,589.762819064,19.0659733204,205.168940824,0.0,24.9203635341,149.522181205,2.18857300038,0.0,2.18857300038
 07/04  19:00:00,435.377154229,13.5029293834,115.023993714,0.0,24.9203635341,149.522181205,2.18857867318,0.0,2.18857867318
 07/04  20:00:00,314.940255592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840394466,0.0,2.18840394466
 07/04  21:00:00,299.040873306,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053724158,0.0,2.19053724158
 07/04  22:00:00,274.595131021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846091831,0.0,2.18846091831
 07/04  23:00:00,250.150735188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928537874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851205624,0.0,2.18851205624
 07/05  01:00:00,287.769713087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916025072,0.0,2.18916025072
 07/05  02:00:00,287.769713197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904496779,0.0,2.18904496779
 07/05  03:00:00,287.769713105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920303529,0.0,2.18920303529
 07/05  04:00:00,299.991910944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908769454,0.0,2.18908769454
 07/05  05:00:00,340.814348951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117148388,0.0,2.19117148388
 07/05  06:00:00,577.054375229,30.1889634462,133.165700794,0.0,49.8407270682,199.362908273,155.263816689,150.902469903,4.36134678597
 07/05  07:00:00,783.56717142,29.8298789004,212.740883412,0.0,149.522181205,199.362908273,134.740536748,128.182922903,6.55761384549
 07/05  08:00:00,1409.67694439,32.2007996992,286.382682171,0.0,448.566543614,448.566543614,52.2731823338,39.8588233908,12.4143589429
 07/05  09:00:00,1390.73179408,32.8506266851,299.800829095,0.0,448.566543614,448.566543614,22.6002353278,8.68119188651,13.9190434413
 07/05  10:00:00,1374.48039813,32.2558356108,327.916734344,0.0,448.566543614,448.566543614,13.7803962188,0.600694755709,13.1797014631
 07/05  11:00:00,1397.43044884,31.2578846349,349.090468164,0.0,448.566543614,448.566543614,17.6168885875,0.0,17.6168885875
 07/05  12:00:00,1351.94823514,29.7367658913,354.965617953,0.0,448.566543614,398.725816546,19.8840433802,0.0,19.8840433802
 07/05  13:00:00,1404.23605314,30.5681056442,356.582716392,0.0,448.566543614,448.566543614,19.8645419357,0.0,19.8645419357
