Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  14:00:00,1396.50853943,31.4954929461,348.458975938,0.0,448.566543614,448.566543614,10.9661730436,0.0,10.9661730436
 07/05  15:00:00,1385.339074,32.6118991382,338.696361512,0.0,448.566543614,448.566543614,13.1564665221,0.0,13.1564665221
 07/05  16:00:00,1429.92331507,34.8366314457,333.293141117,0.0,448.566543614,448.566543614,15.3999081992,0.0,15.3999081992
 07/05  17:00:00,1301.25839914,32.3469683223,323.399358505,0.0,348.885089477,398.725816546,8.75567168902,0.0,8.75567168902
 07/05  18:00:00,1082.94978164,30.3260342618,310.924756761,0.0,249.203635341,299.044362409,8.92341318063,0.180975251227,8.7424379294
 07/05  19:00:00,1018.62477646,29.4938149741,274.407323197,0.0,249.203635341,299.044362409,22.7940817685,16.2455558179,6.5485259505
 07/05  20:00:00,916.24401785,29.4938149741,278.424288202,0.0,149.522181205,249.203635341,69.8575192958,65.4814619044,4.37605739135
 07/05  21:00:00,837.374994736,29.4938149741,217.168735678,0.0,149.522181205,249.203635341,110.493374221,106.130787175,4.36258704568
 07/05  22:00:00,349.356669927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923089133,0.0,2.18923089133
 07/05  23:00:00,299.991910808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911547312,0.0,2.18911547312
 07/05  24:00:00,287.769713018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927320378,0.0,2.18927320378
 07/06  01:00:00,287.769712225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915585953,0.0,2.18915585953
 07/06  02:00:00,287.769712273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903942642,0.0,2.18903942642
 07/06  03:00:00,287.769712263,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,299.99191004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919616555,0.0,2.18919616555
 07/06  05:00:00,340.814348657,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243528568,0.0,4.36243528568
 07/06  06:00:00,726.881305185,31.6512627202,277.783918493,0.0,49.8407270682,199.362908273,142.960343954,140.769720157,2.19062379716
 07/06  07:00:00,792.324466103,29.4938149741,223.26880212,0.0,149.522181205,199.362908273,148.802635575,142.246068957,6.55656661767
 07/06  08:00:00,1375.99380159,29.4938149741,257.792419964,0.0,448.566543614,448.566543614,51.4890974504,38.324773505,13.1643239454
 07/06  09:00:00,1381.25852766,29.6238396378,297.1155803,0.0,448.566543614,448.566543614,15.837960665,2.66063857945,13.1773220856
 07/06  10:00:00,1346.58627555,31.3605918367,307.583687216,0.0,448.566543614,448.566543614,15.3758047442,0.0,15.3758047442
 07/06  11:00:00,1363.43168487,31.997059917,320.164329975,0.0,448.566543614,448.566543614,15.4167454557,0.0,15.4167454557
 07/06  12:00:00,1324.44139783,29.8854143351,330.000709217,0.0,448.566543614,398.725816546,22.0927368105,0.0,22.0927368105
 07/06  13:00:00,1382.58547654,32.8024420336,335.685527868,0.0,448.566543614,448.566543614,17.6590094424,0.0,17.6590094424
 07/06  14:00:00,1382.05646511,33.6189807057,334.175254269,0.0,448.566543614,448.566543614,13.1601246871,0.0,13.1601246871
 07/06  15:00:00,1384.14227871,35.1192780184,334.747573775,0.0,448.566543614,448.566543614,10.964328437,0.0,10.964328437
 07/06  16:00:00,1431.75278987,37.566506149,332.516993246,0.0,448.566543614,448.566543614,17.599176179,0.0,17.599176179
 07/06  17:00:00,1302.20430925,34.8405974817,321.050919421,0.0,348.885089477,398.725816546,8.75690394919,0.0,8.75690394919
 07/06  18:00:00,1086.32698247,31.1503051903,310.603696505,0.0,249.203635341,299.044362409,6.56181454225,0.0,6.56181454225
 07/06  19:00:00,1031.47302313,29.5563007959,285.538426328,0.0,249.203635341,299.044362409,21.7885109096,15.2394781958,6.54903271377
 07/06  20:00:00,806.674399112,29.4938149741,171.008484715,0.0,149.522181205,249.203635341,91.872982538,85.3191815877,6.55380095035
 07/06  21:00:00,744.770299427,29.4938149741,126.043216657,0.0,149.522181205,249.203635341,122.279761972,120.088563477,2.19119849521
 07/06  22:00:00,349.356669322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919624439,0.0,2.18919624439
 07/06  23:00:00,299.991910215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890788053,0.0,2.1890788053
 07/06  24:00:00,287.769712428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923531738,0.0,2.18923531738
 07/07  01:00:00,287.769711786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911735873,0.0,2.18911735873
 07/07  02:00:00,287.769711848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927264336,0.0,2.18927264336
 07/07  03:00:00,287.769711782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915512969,0.0,2.18915512969
 07/07  04:00:00,299.991909671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903755217,0.0,2.18903755217
 07/07  05:00:00,340.814346892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111557042,0.0,2.19111557042
 07/07  06:00:00,573.933170896,32.2419067316,128.740988932,0.0,49.8407270682,199.362908273,160.741531783,158.550867309,2.19066447433
 07/07  07:00:00,741.158762065,29.4938149741,173.133348538,0.0,149.522181205,199.362908273,168.886640181,160.150738218,8.73590196379
 07/07  08:00:00,1333.58723323,29.5068427422,216.34231453,0.0,448.566543614,448.566543614,44.6015198676,33.6301641637,10.9713557039
 07/07  09:00:00,1368.12262655,30.2893907824,283.996857163,0.0,448.566543614,448.566543614,15.9360458053,0.565047170823,15.3709986345
 07/07  10:00:00,1344.82275878,31.8241368439,304.709450075,0.0,448.566543614,448.566543614,13.1797024832,0.0,13.1797024832
 07/07  11:00:00,1364.74368937,32.6993570837,320.034525124,0.0,448.566543614,448.566543614,17.6177084359,0.0,17.6177084359
 07/07  12:00:00,1337.78353006,30.535135048,340.347554635,0.0,448.566543614,398.725816546,19.8848093826,0.0,19.8848093826
 07/07  13:00:00,1406.74208725,33.758273565,355.898597574,0.0,448.566543614,448.566543614,19.8649620038,0.0,19.8649620038
 07/07  14:00:00,1410.70729079,34.4827458157,359.406635769,0.0,448.566543614,448.566543614,10.9683593565,0.0,10.9683593565
 07/07  15:00:00,1397.48817821,36.1251853915,346.160058275,0.0,448.566543614,448.566543614,13.1548838341,0.0,13.1548838341
 07/07  16:00:00,1434.7109901,38.5454422679,333.324869963,0.0,448.566543614,448.566543614,15.4000604771,0.0,15.4000604771
 07/07  17:00:00,1300.49098715,35.6473079402,317.83285614,0.0,348.885089477,398.725816546,8.75583092756,0.0,8.75583092756
 07/07  18:00:00,1085.9098655,31.3705595878,309.965694036,0.0,249.203635341,299.044362409,8.74232689254,0.0,8.74232689254
 07/07  19:00:00,1030.13614575,29.6129785136,284.587855997,0.0,249.203635341,299.044362409,16.99306105,12.6206459243,4.37241512574
 07/07  20:00:00,915.925840034,29.4938149741,278.10549259,0.0,149.522181205,249.203635341,74.284092303,67.7307963691,6.55329593395
 07/07  21:00:00,926.823029838,29.4938149741,303.966726329,0.0,149.522181205,249.203635341,96.3974565189,92.0346221008,4.36283441807
 07/07  22:00:00,349.356668612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921084795,0.0,2.18921084795
 07/07  23:00:00,299.991909451,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890932213,0.0,2.1890932213
 07/07  24:00:00,287.769711657,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,237.928983913,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892473332,0.0,2.1892473332
 07/08  02:00:00,237.92898395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912880037,0.0,2.18912880037
 07/08  03:00:00,237.928984067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928277454,0.0,2.18928277454
 07/08  04:00:00,250.151181835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916418499,0.0,2.18916418499
 07/08  05:00:00,266.053256082,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626444123,0.0,4.3626444123
 07/08  06:00:00,645.369403401,31.5723975153,199.385890877,0.0,49.8407270682,199.362908273,146.906077319,144.715399555,2.19067776384
 07/08  07:00:00,756.298373468,29.4938149741,284.162695334,0.0,49.8407270682,199.362908273,119.755452318,115.388718115,4.36673420321
 07/08  08:00:00,1026.14979499,30.1853983809,302.166398563,0.0,249.203635341,249.203635341,62.327481702,57.9543473931,4.37313430884
 07/08  09:00:00,996.631562094,31.419242358,306.740599768,0.0,249.203635341,249.203635341,49.8903951999,41.1489801261,8.74141507379
 07/08  10:00:00,956.090598724,31.0798535637,313.085136257,0.0,249.203635341,249.203635341,25.9884478868,19.4311345849,6.55731330196
 07/08  11:00:00,973.722328298,29.9522763795,328.220332617,0.0,249.203635341,249.203635341,14.6905623238,5.9433179123,8.74724441149
 07/08  12:00:00,996.282033244,29.4938149741,348.442707666,0.0,249.203635341,249.203635341,8.45281851576,1.89374536245,6.55907315331
 07/08  13:00:00,1005.27489485,29.4938149741,357.437256567,0.0,249.203635341,249.203635341,6.72455091529,0.16705571342,6.55749520187
 07/08  14:00:00,753.378678858,29.4938149741,354.746588436,0.0,74.7610906023,174.442544739,6.54862313333,0.0,6.54862313333
 07/08  15:00:00,747.622761589,29.5006735363,348.984709494,0.0,74.7610906023,174.442544739,4.36994906193,0.0,4.36994906193
 07/08  16:00:00,786.683568636,30.0807217724,340.648540684,0.0,74.7610906023,174.442544739,15.4914357601,8.94505831642,6.54637744364
 07/08  17:00:00,734.934383218,30.4919701709,328.812250268,0.0,24.9203635341,149.522181205,33.7367370658,31.5460882336,2.19064883223
 07/08  18:00:00,605.039733673,20.8481854688,233.32312287,0.0,24.9203635341,149.522181205,2.19073489822,0.0,2.19073489822
 07/08  19:00:00,340.643622261,4.75519008401,51.5974768414,0.0,24.9203635341,149.522181205,2.19074464602,0.0,2.19074464602
 07/08  20:00:00,314.941598928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114511861,0.0,4.36114511861
 07/08  21:00:00,299.041765769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207041103,0.0,2.19207041103
 07/08  22:00:00,274.595577507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906614322,0.0,2.18906614322
 07/08  23:00:00,250.151181894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922015418,0.0,2.18922015418
 07/08  24:00:00,237.928984118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910145682,0.0,2.18910145682
 07/09  01:00:00,237.928535484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838524118,0.0,2.18838524118
 07/09  02:00:00,237.92853506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843088328,0.0,2.18843088328
 07/09  03:00:00,237.928534853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150733135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847638839,0.0,2.18847638839
 07/09  05:00:00,266.052806591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039324023,0.0,2.19039324023
 07/09  06:00:00,272.22191998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852219759,0.0,2.18852219759
 07/09  07:00:00,296.666315845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856748067,0.0,2.18856748067
 07/09  08:00:00,296.666315617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850117849,0.0,2.18850117849
 07/09  09:00:00,259.999721646,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,543.69784788,21.4909189452,244.081818924,0.0,24.9203635341,149.522181205,2.18850935651,0.0,2.18850935651
 07/09  11:00:00,469.084824133,15.7262154452,182.946864796,0.0,24.9203635341,149.522181205,2.1899953566,0.0,2.1899953566
 07/09  12:00:00,211.111827327,0.0,0.0,0.0,24.9203635341,149.522181205,2.189967497,0.0,2.189967497
 07/09  13:00:00,211.113171785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407692794,0.0,4.36407692794
 07/09  14:00:00,419.714413937,11.7759988587,151.718706469,0.0,24.9203635341,149.522181205,2.18987448246,0.0,2.18987448246
 07/09  15:00:00,605.352496482,22.4710887002,294.633000766,0.0,24.9203635341,149.522181205,2.18855157632,0.0,2.18855157632
 07/09  16:00:00,626.134010529,19.4879461752,270.010438183,0.0,24.9203635341,149.522181205,2.18855197626,0.0,2.18855197626
 07/09  17:00:00,689.489054475,23.6533076418,290.928861741,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,608.406763746,19.4630867544,221.645528147,0.0,24.9203635341,149.522181205,2.1885523797,0.0,2.1885523797
 07/09  19:00:00,470.708114502,11.9776476462,151.699194096,0.0,24.9203635341,149.522181205,2.18852271558,0.0,2.18852271558
 07/09  20:00:00,314.940253298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841751806,0.0,2.18841751806
 07/09  21:00:00,299.040868664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039402792,0.0,2.19039402792
 07/09  22:00:00,274.595128694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846274221,0.0,2.18846274221
 07/09  23:00:00,250.150732636,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928534968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850801321,0.0,2.18850801321
 07/10  01:00:00,287.769709859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910066566,0.0,2.18910066566
 07/10  02:00:00,287.769709931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925232827,0.0,2.18925232827
 07/10  03:00:00,287.769709917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913169195,0.0,2.18913169195
 07/10  04:00:00,299.991907817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928319962,0.0,2.18928319962
 07/10  05:00:00,349.358010762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135364511,0.0,2.19135364511
 07/10  06:00:00,681.732374473,30.5189853014,236.35850352,0.0,49.8407270682,199.362908273,157.828442947,153.467151419,4.36129152822
 07/10  07:00:00,846.544034432,29.4938149741,276.772226999,0.0,149.522181205,199.362908273,165.284680395,158.727643086,6.5570373093
 07/10  08:00:00,1425.6233781,29.4938149741,305.45674964,0.0,448.566543614,448.566543614,57.5579514553,44.3975923234,13.1603591319
 07/10  09:00:00,1394.4250701,29.4938149741,310.015700588,0.0,448.566543614,448.566543614,20.3741045142,7.20220475949,13.1718997547
 07/10  10:00:00,1349.9445278,29.4938149741,313.20918022,0.0,448.566543614,448.566543614,13.1795362851,0.0,13.1795362851
 07/10  11:00:00,1374.02876728,29.8682725419,329.518089719,0.0,448.566543614,448.566543614,17.6160861465,0.0,17.6160861465
 07/10  12:00:00,1336.54258878,29.9313577629,341.350447229,0.0,448.566543614,398.725816546,19.8823824355,0.0,19.8823824355
 07/10  13:00:00,1385.88421984,31.2199326892,338.909977839,0.0,448.566543614,448.566543614,19.8625082476,0.0,19.8625082476
 07/10  14:00:00,1404.66651032,32.3799119523,355.210358325,0.0,448.566543614,448.566543614,10.9667659881,0.0,10.9667659881
 07/10  15:00:00,1421.7562447,34.7766037505,369.903859156,0.0,448.566543614,448.566543614,13.1548959736,0.0,13.1548959736
 07/10  16:00:00,1472.85822796,37.5935471686,369.29517075,0.0,448.566543614,448.566543614,15.3997656466,0.0,15.3997656466
 07/10  17:00:00,1362.62459541,35.241203129,374.277535606,0.0,348.885089477,398.725816546,8.75569304047,0.0,8.75569304047
 07/10  18:00:00,1136.97432677,31.9013941032,354.09991424,0.0,249.203635341,299.044362409,8.89096129157,0.148802972222,8.74215831934
 07/10  19:00:00,1070.29328727,29.5489205614,320.319116017,0.0,249.203635341,299.044362409,26.5373970911,22.1646857776,4.37271131357
 07/10  20:00:00,950.090360495,29.4938149741,310.229130395,0.0,149.522181205,249.203635341,83.767732065,77.2146049583,6.55312710666
 07/10  21:00:00,935.642061,29.4938149741,310.283668868,0.0,149.522181205,249.203635341,104.51052495,100.147792576,4.36273237426
 07/10  22:00:00,349.356666739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915972351,0.0,2.18915972351
 07/10  23:00:00,299.991907632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903897233,0.0,2.18903897233
 07/10  24:00:00,287.769709803,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769709175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891896697,0.0,2.1891896697
 07/11  02:00:00,287.769709275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906808302,0.0,2.18906808302
 07/11  03:00:00,287.769709299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921866135,0.0,2.18921866135
 07/11  04:00:00,299.991907144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909701916,0.0,2.18909701916
 07/11  05:00:00,349.358010381,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249083135,0.0,4.36249083135
 07/11  06:00:00,755.213560886,32.0110249675,305.779653685,0.0,49.8407270682,199.362908273,138.027427859,135.836830415,2.19059744374
 07/11  07:00:00,882.369628007,29.4938149741,309.191079765,0.0,149.522181205,199.362908273,135.158707893,128.600615648,6.55809224458
 07/11  08:00:00,1437.28351331,29.4938149741,314.153928767,0.0,448.566543614,448.566543614,35.3376783094,22.175902232,13.1617760775
 07/11  09:00:00,1393.18390103,29.7945164713,309.623439782,0.0,448.566543614,448.566543614,19.7640390445,6.59014548297,13.1738935615
 07/11  10:00:00,1343.45622541,30.5370068787,307.829704398,0.0,448.566543614,448.566543614,13.3818900835,0.200367549789,13.1815225337
 07/11  11:00:00,1347.66926016,31.2570181066,310.381554818,0.0,448.566543614,448.566543614,17.616157599,0.0,17.616157599
 07/11  12:00:00,1307.78883521,29.9792584487,317.451261052,0.0,448.566543614,398.725816546,19.8793557104,0.0,19.8793557104
 07/11  13:00:00,1384.58324177,33.3367401862,336.583818399,0.0,448.566543614,448.566543614,19.8598182032,0.0,19.8598182032
 07/11  14:00:00,1405.0404486,34.4709430512,353.550050499,0.0,448.566543614,448.566543614,13.1587875494,0.0,13.1587875494
 07/11  15:00:00,1423.14031155,37.0568332051,369.007696725,0.0,448.566543614,448.566543614,10.966714881,0.0,10.966714881
 07/11  16:00:00,1461.6687619,40.0554065475,355.643852614,0.0,448.566543614,448.566543614,15.3994294397,0.0,15.3994294397
 07/11  17:00:00,1358.03791137,36.8530086858,368.079048775,0.0,348.885089477,398.725816546,8.75546473123,0.0,8.75546473123
 07/11  18:00:00,1160.13194287,32.0993481354,374.291553874,0.0,249.203635341,299.044362409,9.21166503166,0.469497615029,8.74216741663
 07/11  19:00:00,1107.7289902,29.6398217877,352.957826492,0.0,249.203635341,299.044362409,30.0308287525,23.482142804,6.54868594842
 07/11  20:00:00,955.231457656,29.4938149741,315.385663843,0.0,149.522181205,249.203635341,79.0367201892,74.6608668559,4.37585333328
 07/11  21:00:00,896.14636851,29.4938149741,274.571636292,0.0,149.522181205,249.203635341,113.664751092,109.302334595,4.3624164967
 07/11  22:00:00,349.356666081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914470468,0.0,2.18914470468
 07/11  23:00:00,299.991907067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902294463,0.0,2.18902294463
 07/11  24:00:00,287.769709104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917351013,0.0,2.18917351013
 07/12  01:00:00,287.769708546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905012411,0.0,2.18905012411
 07/12  02:00:00,287.769708558,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769708548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919962816,0.0,2.18919962816
 07/12  04:00:00,299.991906451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907702515,0.0,2.18907702515
 07/12  05:00:00,349.358009791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257442901,0.0,4.36257442901
 07/12  06:00:00,584.71697271,32.1021515758,139.909688578,0.0,49.8407270682,199.362908273,183.708557091,181.518079167,2.19047792456
 07/12  07:00:00,745.057116127,29.4938149741,177.554834426,0.0,149.522181205,199.362908273,177.034905641,170.478927993,6.5559776482
 07/12  08:00:00,1390.29006671,29.4938149741,272.342916884,0.0,448.566543614,448.566543614,63.1011483127,49.9379705937,13.1631777191
 07/12  09:00:00,1385.99256244,30.0437488614,303.259906172,0.0,448.566543614,448.566543614,31.3274676578,18.1522096764,13.1752579814
 07/12  10:00:00,1342.64409875,30.6951108819,306.85797487,0.0,448.566543614,448.566543614,17.1553441872,3.82998562129,13.3253585659
 07/12  11:00:00,1351.61079919,31.2568037226,312.845128369,0.0,448.566543614,448.566543614,17.6683752631,0.196088621393,17.4722866417
 07/12  12:00:00,1312.04985494,30.2328022395,320.30444053,0.0,448.566543614,398.725816546,19.8810532499,0.0,19.8810532499
 07/12  13:00:00,1386.70038824,33.6660234226,337.414193479,0.0,448.566543614,448.566543614,19.8612314912,0.0,19.8612314912
 07/12  14:00:00,1407.83019986,34.4624349447,356.291536684,0.0,448.566543614,448.566543614,13.1581454116,0.0,13.1581454116
 07/12  15:00:00,1423.10936644,37.0967268133,368.936858064,0.0,448.566543614,448.566543614,10.9659550636,0.0,10.9659550636
 07/12  16:00:00,1476.05533691,40.1387825654,369.947058095,0.0,448.566543614,448.566543614,15.4005225999,0.0,15.4005225999
 07/12  17:00:00,1353.25462856,37.6202772345,362.528500742,0.0,348.885089477,398.725816546,10.9395065251,0.0,10.9395065251
 07/12  18:00:00,1122.04700656,32.853450129,340.299865878,0.0,249.203635341,299.044362409,7.67778147143,1.11602808689,6.56175338454
 07/12  19:00:00,1066.01094379,29.6939694899,314.840529739,0.0,249.203635341,299.044362409,27.4718030828,20.9230410991,6.54876198366
 07/12  20:00:00,948.646293778,29.4938149741,307.136796097,0.0,149.522181205,249.203635341,75.5291735273,71.1547242115,4.37444931574
 07/12  21:00:00,890.700503288,29.4938149741,268.431056007,0.0,149.522181205,249.203635341,112.494103412,108.131388375,4.36271503672
 07/12  22:00:00,349.356665626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902119503,0.0,2.18902119503
 07/12  23:00:00,299.991906413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917063883,0.0,2.18917063883
 07/12  24:00:00,287.769708668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904793931,0.0,2.18904793931
 07/13  01:00:00,287.769708011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919573071,0.0,2.18919573071
 07/13  02:00:00,287.769707989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907223314,0.0,2.18907223314
 07/13  03:00:00,287.769708012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.991905804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922056445,0.0,2.18922056445
 07/13  05:00:00,349.358008475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244066916,0.0,4.36244066916
 07/13  06:00:00,378.895989718,31.7389221226,0.0,0.0,49.8407270682,199.362908273,242.87900575,240.688388188,2.19061756185
 07/13  07:00:00,544.741784983,29.5325018448,12.8266969706,0.0,149.522181205,199.362908273,167.265356098,160.707538296,6.5578178014
 07/13  08:00:00,1335.88505312,31.6051072595,215.567690542,0.0,448.566543614,448.566543614,68.6963964779,55.5330537037,13.1633427742
 07/13  09:00:00,1393.69641655,33.1787842475,302.060870336,0.0,448.566543614,448.566543614,27.5604247079,14.3844819459,13.175942762
 07/13  10:00:00,1373.84235095,33.8285900841,325.672943966,0.0,448.566543614,448.566543614,16.5452900736,1.1686849603,15.3766051133
 07/13  11:00:00,1398.07657833,33.7246602979,347.311133238,0.0,448.566543614,448.566543614,15.4259291009,0.0118345285274,15.4140945723
 07/13  12:00:00,1358.23241045,30.6486794958,360.337935041,0.0,448.566543614,398.725816546,19.8818188643,0.0,19.8818188643
 07/13  13:00:00,1422.85182547,33.7353805188,372.03126671,0.0,448.566543614,448.566543614,19.8618859344,0.0,19.8618859344
 07/13  14:00:00,1422.30749624,34.5787158401,370.65255651,0.0,448.566543614,448.566543614,13.1594380704,0.0,13.1594380704
 07/13  15:00:00,1416.98632116,37.0622803174,362.84826103,0.0,448.566543614,448.566543614,10.9646706556,0.0,10.9646706556
 07/13  16:00:00,1467.53509791,39.7340971829,361.831509762,0.0,448.566543614,448.566543614,15.3987903062,0.0,15.3987903062
 07/13  17:00:00,1359.45009259,36.6739581422,369.670287137,0.0,348.885089477,398.725816546,10.9398006602,0.0,10.9398006602
 07/13  18:00:00,1132.71064406,32.2135508503,348.97574705,0.0,249.203635341,299.044362409,6.56088016903,0.0,6.56088016903
 07/13  19:00:00,1073.96150925,29.5967443041,323.004045859,0.0,249.203635341,299.044362409,13.1165661862,6.5680116875,6.54855449869
 07/13  20:00:00,950.664699978,29.4938149741,310.87319055,0.0,149.522181205,249.203635341,60.8130064914,55.8518184879,4.9611880035
 07/13  21:00:00,916.831764691,29.4938149741,294.750092554,0.0,149.522181205,249.203635341,99.7210671693,95.9437285631,3.77733860621
 07/13  22:00:00,349.356665064,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907422995,0.0,2.18907422995
 07/13  23:00:00,299.991905952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922245541,0.0,2.18922245541
 07/13  24:00:00,287.769708119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909886654,0.0,2.18909886654
 07/14  01:00:00,287.769707581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924549896,0.0,2.18924549896
 07/14  02:00:00,287.769707469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912113904,0.0,2.18912113904
 07/14  03:00:00,287.769707509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  04:00:00,299.991905295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926829725,0.0,2.18926829725
 07/14  05:00:00,349.3580075,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253077955,0.0,4.36253077955
 07/14  06:00:00,496.901843899,32.2168208769,54.4595126709,0.0,49.8407270682,199.362908273,170.298544633,168.107883258,2.19066137587
 07/14  07:00:00,653.00939321,29.4938149741,87.8056805389,0.0,149.522181205,199.362908273,157.97273259,151.416247304,6.55648528618
 07/14  08:00:00,1288.17158301,29.5741428726,172.437397991,0.0,448.566543614,448.566543614,40.1583422542,26.9936387568,13.1647034974
 07/14  09:00:00,1378.96752258,32.3221057615,291.640051171,0.0,448.566543614,448.566543614,14.7663780913,1.58970828069,13.1766698106
 07/14  10:00:00,1381.51230701,34.0454471752,332.784344206,0.0,448.566543614,448.566543614,15.5573492361,0.181521101099,15.375828135
 07/14  11:00:00,1412.82274058,34.0684596239,361.672247862,0.0,448.566543614,448.566543614,15.4140945696,0.0,15.4140945696
 07/14  12:00:00,1369.05587318,31.050203447,370.759879826,0.0,448.566543614,398.725816546,19.8816969879,0.0,19.8816969879
 07/14  13:00:00,1407.11651726,34.544516157,355.486828653,0.0,448.566543614,448.566543614,19.8616849796,0.0,19.8616849796
 07/14  14:00:00,1400.23451281,35.6174198276,347.540872224,0.0,448.566543614,448.566543614,13.1576248216,0.0,13.1576248216
 07/14  15:00:00,1401.64788662,38.2488551016,346.323255732,0.0,448.566543614,448.566543614,10.96460734,0.0,10.96460734
 07/14  16:00:00,1460.21619391,41.0305549814,353.216152661,0.0,448.566543614,448.566543614,15.3996264991,0.0,15.3996264991
 07/14  17:00:00,1360.94040195,37.7506704914,370.083886817,0.0,348.885089477,398.725816546,10.9396164436,0.0,10.9396164436
 07/14  18:00:00,1151.4337766,32.4568575247,365.562497618,0.0,249.203635341,299.044362409,6.56180715841,0.0,6.56180715841
 07/14  19:00:00,1085.36979842,29.7242742679,332.792741897,0.0,249.203635341,299.044362409,12.0259312338,5.47712103098,6.54881020281
 07/14  20:00:00,922.491375782,29.4938149741,283.893931346,0.0,149.522181205,249.203635341,62.3794497836,58.0049815,4.37446828366
 07/14  21:00:00,791.304063874,29.4938149741,172.03891372,0.0,149.522181205,249.203635341,100.865723122,96.5029824597,4.36274066191
 07/14  22:00:00,349.356664542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903387376,0.0,2.18903387376
 07/14  23:00:00,299.991905358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918116468,0.0,2.18918116468
 07/14  24:00:00,287.769707589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905666976,0.0,2.18905666976
 07/15  01:00:00,237.928979922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920242687,0.0,2.18920242687
 07/15  02:00:00,237.928979879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907718805,0.0,2.18907718805
 07/15  03:00:00,237.928979903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.151177695,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892234556,0.0,2.1892234556
 07/15  05:00:00,274.596916193,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243574126,0.0,4.36243574126
 07/15  06:00:00,577.533687917,31.6796060256,133.327301369,0.0,49.8407270682,199.362908273,181.850198121,179.6595852,2.19061292082
 07/15  07:00:00,594.326080078,29.4938149741,127.873880474,0.0,49.8407270682,199.362908273,192.936507025,188.569778822,4.36672820236
 07/15  08:00:00,945.664753122,29.4938149741,227.392590542,0.0,249.203635341,249.203635341,101.638441796,97.2660693076,4.37237248883
 07/15  09:00:00,984.914087352,29.7656763903,301.175965023,0.0,249.203635341,249.203635341,51.2492886349,42.5063024584,8.74298617646
 07/15  10:00:00,957.896031805,30.2689542435,315.834483261,0.0,249.203635341,249.203635341,23.7275928076,17.1716140295,6.55597877808
 07/15  11:00:00,998.826737795,29.6918152772,350.787223076,0.0,249.203635341,249.203635341,11.841166481,3.09333148963,8.74783499138
 07/15  12:00:00,1023.84916148,29.4938149741,376.010895909,0.0,249.203635341,249.203635341,6.99659000366,0.438130242873,6.55845976078
 07/15  13:00:00,1028.37928835,29.4938149741,380.541766715,0.0,249.203635341,249.203635341,8.76004371309,0.0236827505908,8.7363609625
 07/15  14:00:00,779.686893976,29.4938149741,381.054816343,0.0,74.7610906023,174.442544739,4.37232494922,0.0,4.37232494922
 07/15  15:00:00,772.724585641,29.4938149741,374.093402265,0.0,74.7610906023,174.442544739,4.36945263372,0.0,4.36945263372
 07/15  16:00:00,814.0346657,29.7835089009,366.224549674,0.0,74.7610906023,174.442544739,6.54655044639,0.0,6.54655044639
 07/15  17:00:00,756.424795207,30.3176038825,349.085118029,0.0,24.9203635341,149.522181205,21.2283161586,19.0376031935,2.1907129651
 07/15  18:00:00,592.239407587,20.0496756257,223.472875373,0.0,24.9203635341,149.522181205,2.19042175571,0.0,2.19042175571
 07/15  19:00:00,340.229709201,4.75519008401,51.691028532,0.0,24.9203635341,149.522181205,2.19072021515,0.0,2.19072021515
 07/15  20:00:00,314.9415934,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122216862,0.0,4.36122216862
 07/15  21:00:00,299.04175859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209077727,0.0,2.19209077727
 07/15  22:00:00,274.59557347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909289898,0.0,2.18909289898
 07/15  23:00:00,250.151177937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892390422,0.0,2.1892390422
 07/15  24:00:00,237.92898012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911373161,0.0,2.18911373161
 07/16  01:00:00,237.928532402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839401905,0.0,2.18839401905
 07/16  02:00:00,237.928532002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843272949,0.0,2.18843272949
 07/16  03:00:00,237.928531758,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150730054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847133402,0.0,2.18847133402
 07/16  05:00:00,274.596467868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037249718,0.0,2.19037249718
 07/16  06:00:00,272.221916907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850298579,0.0,2.18850298579
 07/16  07:00:00,296.666312759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854142978,0.0,2.18854142978
 07/16  08:00:00,296.66631252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835613913,0.0,2.18835613913
 07/16  09:00:00,259.999718559,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,389.291074337,11.4173468383,133.709761738,0.0,24.9203635341,149.522181205,2.18854468373,0.0,2.18854468373
 07/16  11:00:00,347.028391387,8.76387115914,103.147633758,0.0,24.9203635341,149.522181205,2.18974922055,0.0,2.18974922055
 07/16  12:00:00,211.111822659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990659849,0.0,2.18990659849
 07/16  13:00:00,211.113164947,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639171139,0.0,4.3639171139
 07/16  14:00:00,332.136058711,7.16685147298,88.5428350293,0.0,24.9203635341,149.522181205,2.18995293337,0.0,2.18995293337
 07/16  15:00:00,525.195645395,18.2563495715,222.054676039,0.0,24.9203635341,149.522181205,2.1881018998,0.0,2.1881018998
 07/16  16:00:00,632.757920392,23.4624850674,272.986903096,0.0,24.9203635341,149.522181205,2.18855316112,0.0,2.18855316112
 07/16  17:00:00,610.235385041,19.473945063,222.214003791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,532.646306996,14.5193484763,163.716745525,0.0,24.9203635341,149.522181205,2.18854689241,0.0,2.18854689241
 07/16  19:00:00,272.221917056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849493501,0.0,2.18849493501
 07/16  20:00:00,314.94025016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853332647,0.0,2.18853332647
 07/16  21:00:00,299.040863232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063614758,0.0,2.19063614758
 07/16  22:00:00,274.595125581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834019184,0.0,2.18834019184
 07/16  23:00:00,250.150729456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928532066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837880833,0.0,2.18837880833
 07/17  01:00:00,287.769706204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923339633,0.0,2.18923339633
 07/17  02:00:00,287.769706201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910656798,0.0,2.18910656798
 07/17  03:00:00,287.769706275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925086678,0.0,2.18925086678
 07/17  04:00:00,299.991904008,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891240035,0.0,2.1891240035
 07/17  05:00:00,349.358004606,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911781094,0.0,2.1911781094
 07/17  06:00:00,730.055083826,30.7538140156,282.399680279,0.0,49.8407270682,199.362908273,164.947252752,160.586108356,4.36114439623
 07/17  07:00:00,870.039015325,29.4938149741,299.03461084,0.0,149.522181205,199.362908273,125.945578784,119.388932077,6.55664670629
 07/17  08:00:00,1425.7381587,30.4537350037,304.153174141,0.0,448.566543614,448.566543614,28.4356950462,17.4626804931,10.9730145531
 07/17  09:00:00,1402.62796128,32.3904845855,312.057378123,0.0,448.566543614,448.566543614,17.0751274591,1.70852508756,15.3666023715
 07/17  10:00:00,1383.94393602,32.56604364,335.76837446,0.0,448.566543614,448.566543614,13.2202872681,0.0434228107679,13.1768644574
 07/17  11:00:00,1403.26044719,32.0337737189,354.144643586,0.0,448.566543614,448.566543614,17.6142880212,0.0,17.6142880212
 07/17  12:00:00,1361.34897365,29.8162712631,364.286932277,0.0,448.566543614,398.725816546,19.8810234877,0.0,19.8810234877
 07/17  13:00:00,1419.8586643,32.0508088978,370.72269571,0.0,448.566543614,448.566543614,19.3323490917,0.0,19.3323490917
 07/17  14:00:00,1416.62422715,33.008294001,366.539723741,0.0,448.566543614,448.566543614,11.4931530802,0.0,11.4931530802
 07/17  15:00:00,1416.27022751,34.8424884604,364.351972576,0.0,448.566543614,448.566543614,10.9627462737,0.0,10.9627462737
 07/17  16:00:00,1463.14136967,37.3301109601,359.841783548,0.0,448.566543614,448.566543614,17.5981821472,0.0,17.5981821472
 07/17  17:00:00,1335.38749343,34.7938601993,349.600431774,0.0,348.885089477,398.725816546,8.75646900136,0.0,8.75646900136
 07/17  18:00:00,1107.27804542,31.2176928177,328.44237234,0.0,249.203635341,299.044362409,6.56143592655,0.0,6.56143592655
 07/17  19:00:00,1066.13772139,29.538366444,316.402322963,0.0,249.203635341,299.044362409,14.0624908979,7.5139734381,6.54851745978
 07/17  20:00:00,949.652466277,29.4938149741,309.84869704,0.0,149.522181205,249.203635341,65.6212477005,59.0679938329,6.55325386765
 07/17  21:00:00,895.550954128,29.4938149741,273.982486558,0.0,149.522181205,249.203635341,104.787277859,102.596233583,2.19104427605
 07/17  22:00:00,349.356663154,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918095003,0.0,2.18918095003
 07/17  23:00:00,299.991904005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918871657,0.0,2.18918871657
 07/17  24:00:00,287.769706255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906176893,0.0,2.18906176893
 07/18  01:00:00,287.769705782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920500316,0.0,2.18920500316
 07/18  02:00:00,287.769705779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907739844,0.0,2.18907739844
 07/18  03:00:00,287.769705766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922087917,0.0,2.18922087917
 07/18  04:00:00,299.991903504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909324019,0.0,2.18909324019
 07/18  05:00:00,349.358003775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128732188,0.0,2.19128732188
 07/18  06:00:00,421.710287736,31.6779013773,11.8498621088,0.0,49.8407270682,199.362908273,173.336091486,171.145493968,2.19059751789
 07/18  07:00:00,657.254061424,29.6959022063,91.8631100652,0.0,149.522181205,199.362908273,134.531008101,125.794563129,8.73644497208
 07/18  08:00:00,1401.29288312,32.4899623424,276.093321314,0.0,448.566543614,448.566543614,41.3636319857,30.3890655857,10.9745664
 07/18  09:00:00,1447.15854515,34.2012213713,347.301727551,0.0,448.566543614,448.566543614,15.9707250294,2.79224421149,13.1784808179
 07/18  10:00:00,1415.98900329,34.4851299216,364.425299331,0.0,448.566543614,448.566543614,15.5560874299,0.185498121656,15.3705893083
 07/18  11:00:00,1415.18845353,34.0583250887,364.048108463,0.0,448.566543614,448.566543614,15.4141724531,0.0,15.4141724531
 07/18  12:00:00,1365.78719846,30.7728806372,367.768549433,0.0,448.566543614,398.725816546,22.0881249307,0.0,22.0881249307
 07/18  13:00:00,1410.03871032,34.0054855398,358.94807399,0.0,448.566543614,448.566543614,17.656246226,0.0,17.656246226
 07/18  14:00:00,1411.94578894,34.90837143,359.961210881,0.0,448.566543614,448.566543614,13.1591352573,0.0,13.1591352573
 07/18  15:00:00,1412.77354583,37.086857577,358.610923052,0.0,448.566543614,448.566543614,10.9640725058,0.0,10.9640725058
 07/18  16:00:00,1467.02126689,39.6646357301,361.387163015,0.0,448.566543614,448.566543614,15.3997920037,0.0,15.3997920037
 07/18  17:00:00,1358.49404285,36.0881315682,369.300078018,0.0,348.885089477,398.725816546,10.9392889224,0.0,10.9392889224
 07/18  18:00:00,1131.67373114,31.6353489239,348.353991075,0.0,249.203635341,299.044362409,6.56131753844,0.0,6.56131753844
 07/18  19:00:00,1073.92663808,29.5871615338,322.821390112,0.0,249.203635341,299.044362409,9.93085190101,3.38187359015,6.54897831086
 07/18  20:00:00,950.621307895,29.4938149741,310.808548065,0.0,149.522181205,249.203635341,54.2817004133,47.7296179637,6.5520824496
 07/18  21:00:00,940.869902562,29.4938149741,313.190718959,0.0,149.522181205,249.203635341,74.7290098143,72.537936714,2.19107310029
 07/18  22:00:00,349.356662753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920231706,0.0,2.18920231706
 07/18  23:00:00,299.991903629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907462744,0.0,2.18907462744
 07/18  24:00:00,287.769705798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921804167,0.0,2.18921804167
 07/19  01:00:00,287.769705286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890892005,0.0,2.1890892005
 07/19  02:00:00,287.769705258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923181815,0.0,2.18923181815
 07/19  03:00:00,287.769705132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910347239,0.0,2.18910347239
 07/19  04:00:00,299.991902954,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,349.35800357,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271884942,0.0,4.36271884942
 07/19  06:00:00,671.600625872,32.2316181692,223.939677123,0.0,49.8407270682,199.362908273,134.670027576,132.47964336,2.19038421566
 07/19  07:00:00,870.828050229,29.6878674012,297.298120976,0.0,149.522181205,199.362908273,114.731079512,108.173454109,6.55762540312
 07/19  08:00:00,1455.19209127,32.6805206214,323.603774852,0.0,448.566543614,448.566543614,27.4654758654,14.3019624035,13.1635134619
 07/19  09:00:00,1456.37753456,34.9949527513,355.41547033,0.0,448.566543614,448.566543614,13.6311500897,0.45529642265,13.1758536671
 07/19  10:00:00,1421.85465987,35.7987900106,368.97741962,0.0,448.566543614,448.566543614,15.3753566705,0.0,15.3753566705
 07/19  11:00:00,1422.68958297,35.4725335481,370.135038852,0.0,448.566543614,448.566543614,15.4132673987,0.0,15.4132673987
 07/19  12:00:00,1371.83409497,31.5835507025,373.00478201,0.0,448.566543614,398.725816546,19.8800839298,0.0,19.8800839298
 07/19  13:00:00,1421.84702747,34.8829184712,369.87896105,0.0,448.566543614,448.566543614,19.8597567362,0.0,19.8597567362
 07/19  14:00:00,1417.906266,35.7681157323,365.061945661,0.0,448.566543614,448.566543614,13.1555139144,0.0,13.1555139144
 07/19  15:00:00,1421.42958693,37.5448143652,366.80901494,0.0,448.566543614,448.566543614,10.9649790702,0.0,10.9649790702
 07/19  16:00:00,1476.28820985,39.9325569573,370.386186267,0.0,448.566543614,448.566543614,15.398652073,0.0,15.398652073
 07/19  17:00:00,1343.31034028,36.1965120599,355.339746554,0.0,348.885089477,398.725816546,8.7550916171,0.0,8.7550916171
 07/19  18:00:00,1106.05762366,30.9417870952,328.632929712,0.0,249.203635341,299.044362409,8.74172750042,0.0,8.74172750042
 07/19  19:00:00,1038.66497232,29.5793271274,293.029770925,0.0,249.203635341,299.044362409,12.7427335606,8.37010575275,4.37262780782
 07/19  20:00:00,808.719431481,29.4938149741,173.06803475,0.0,149.522181205,249.203635341,72.6820616425,66.1285870709,6.55347457164
 07/19  21:00:00,744.959848982,29.4938149741,126.239130486,0.0,149.522181205,249.203635341,116.010310288,111.647739222,4.36257106594
 07/19  22:00:00,349.356662144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901376684,0.0,2.18901376684
 07/19  23:00:00,299.99190288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915647197,0.0,2.18915647197
 07/19  24:00:00,287.769705092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902801918,0.0,2.18902801918
 07/20  01:00:00,287.769704671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769704665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916938337,0.0,2.18916938337
 07/20  03:00:00,287.769704795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904031844,0.0,2.18904031844
 07/20  04:00:00,299.991902619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918220733,0.0,2.18918220733
 07/20  05:00:00,349.35800337,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261407647,0.0,4.36261407647
 07/20  06:00:00,573.914866104,32.2284191279,128.716550333,0.0,49.8407270682,199.362908273,187.879855531,185.689205745,2.19064978621
 07/20  07:00:00,690.559501461,29.4938149741,124.024699232,0.0,149.522181205,199.362908273,149.545522906,142.987926517,6.55759638893
 07/20  08:00:00,1365.53971276,30.3718503397,245.666413015,0.0,448.566543614,448.566543614,51.101440085,37.9392632194,13.1621768656
 07/20  09:00:00,1392.8378217,32.9827446144,302.658080241,0.0,448.566543614,448.566543614,25.8435870894,12.6707429349,13.1728441545
 07/20  10:00:00,1359.65736803,33.6160563748,315.758957326,0.0,448.566543614,448.566543614,15.675904192,2.49581240289,13.1800917891
 07/20  11:00:00,1387.0447606,33.2598408783,337.923591977,0.0,448.566543614,448.566543614,18.1268175553,0.513264138094,17.6135534172
 07/20  12:00:00,1350.15947886,30.5735413445,352.33991383,0.0,448.566543614,398.725816546,20.2501092683,0.369156351301,19.880952917
 07/20  13:00:00,1411.20907106,33.5886145238,360.535315273,0.0,448.566543614,448.566543614,19.8602589085,0.0,19.8602589085
 07/20  14:00:00,1407.76968827,34.2048084095,356.48867308,0.0,448.566543614,448.566543614,10.967331731,0.0,10.967331731
 07/20  15:00:00,1408.71867556,35.0555077456,356.587419581,0.0,448.566543614,448.566543614,13.1532240149,0.0,13.1532240149
 07/20  16:00:00,1450.91766105,36.4976863391,350.200775009,0.0,448.566543614,448.566543614,15.3991970079,0.0,15.3991970079
 07/20  17:00:00,1317.21629181,32.9424699459,335.209260115,0.0,348.885089477,398.725816546,8.75549617223,0.0,8.75549617223
 07/20  18:00:00,1096.82198708,29.4966123196,321.125052303,0.0,249.203635341,299.044362409,9.28940235391,0.5476751226,8.74172723131
 07/20  19:00:00,1037.42777811,29.4938149741,291.85631974,0.0,249.203635341,299.044362409,39.468744158,35.0960808348,4.37266332314
 07/20  20:00:00,808.591969009,29.4938149741,172.900501627,0.0,149.522181205,249.203635341,126.109885414,119.558040964,6.55184444988
 07/20  21:00:00,744.961910596,29.4938149741,126.209186906,0.0,149.522181205,249.203635341,156.904062795,154.712639714,2.19142308142
 07/20  22:00:00,349.356661632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926192421,0.0,2.18926192421
 07/20  23:00:00,299.991902579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902312886,0.0,2.18902312886
 07/20  24:00:00,287.769704781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916499114,0.0,2.18916499114
 07/21  01:00:00,287.769704492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903507809,0.0,2.18903507809
 07/21  02:00:00,287.76970448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917624024,0.0,2.18917624024
 07/21  03:00:00,287.769704546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904650722,0.0,2.18904650722
 07/21  04:00:00,299.99190232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918759242,0.0,2.18918759242
 07/21  05:00:00,349.358001923,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123448978,0.0,2.19123448978
 07/21  06:00:00,431.620645565,32.088731849,11.0625500784,0.0,49.8407270682,199.362908273,240.72962676,236.368448741,4.36117801877
 07/21  07:00:00,569.259997448,29.4938149741,16.6958175853,0.0,149.522181205,199.362908273,218.171235713,211.614832198,6.5564035148
 07/21  08:00:00,1154.86387196,29.4938149741,42.8489944955,0.0,448.566543614,448.566543614,92.0753510752,81.1062910964,10.9690599788
 07/21  09:00:00,1207.95020384,30.1418713498,129.162923634,0.0,448.566543614,448.566543614,36.9031850099,21.5336621431,15.3695228667
 07/21  10:00:00,1327.60145168,32.1788515297,290.05190312,0.0,448.566543614,448.566543614,15.0919527623,1.91442920538,13.177523557
 07/21  11:00:00,1382.12559961,32.7122658278,333.940385051,0.0,448.566543614,448.566543614,17.8304582385,0.216918950714,17.6135392878
 07/21  12:00:00,1363.66588903,30.3729039748,366.047184799,0.0,448.566543614,398.725816546,19.9487852738,0.0690197337547,19.8797655401
 07/21  13:00:00,1409.7895732,33.6655024277,359.038929848,0.0,448.566543614,448.566543614,17.6532971789,0.0,17.6532971789
 07/21  14:00:00,1399.13824712,35.0784065141,346.983643898,0.0,448.566543614,448.566543614,13.1597135359,0.0,13.1597135359
 07/21  15:00:00,1396.64603749,37.889503619,341.68077627,0.0,448.566543614,448.566543614,10.9619457824,0.0,10.9619457824
 07/21  16:00:00,1445.74612248,41.0135839104,338.763080097,0.0,448.566543614,448.566543614,17.5965231644,0.0,17.5965231644
 07/21  17:00:00,1356.97307054,37.3375256812,366.529719607,0.0,348.885089477,398.725816546,8.75566969734,0.0,8.75566969734
 07/21  18:00:00,1134.6788018,31.47260723,351.369174359,0.0,249.203635341,299.044362409,6.56083107667,0.0,6.56083107667
 07/21  19:00:00,1074.64719403,29.6672469178,323.32804281,0.0,249.203635341,299.044362409,9.93507211958,3.3862900862,6.54878203338
 07/21  20:00:00,878.848373708,29.4938149741,241.56356663,0.0,149.522181205,249.203635341,67.4473378959,60.8947345067,6.55260338919
 07/21  21:00:00,753.312475286,29.4938149741,134.781675802,0.0,149.522181205,249.203635341,109.48012208,107.288872331,2.19124974986
 07/21  22:00:00,349.356661645,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924430513,0.0,2.18924430513
 07/21  23:00:00,299.991902484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924903365,0.0,2.18924903365
 07/21  24:00:00,287.769704575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911929333,0.0,2.18911929333
 07/22  01:00:00,237.928977176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925914389,0.0,2.18925914389
 07/22  02:00:00,237.928977025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912884732,0.0,2.18912884732
 07/22  03:00:00,237.928977076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921212497,0.0,2.18921212497
 07/22  04:00:00,250.151174673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913867342,0.0,2.18913867342
 07/22  05:00:00,274.596910925,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910540906,0.0,2.1910540906
 07/22  06:00:00,378.516698067,31.3890070439,0.0,0.0,49.8407270682,199.362908273,201.698832956,199.508289055,2.19054390073
 07/22  07:00:00,523.210890794,29.4938149741,58.6385624851,0.0,49.8407270682,199.362908273,150.811196733,146.444181985,4.36701474743
 07/22  08:00:00,966.004216668,30.60404082,245.02241067,0.0,249.203635341,249.203635341,98.6334568388,92.084783119,6.54867371983
 07/22  09:00:00,1002.09071293,31.3995620843,310.879685534,0.0,249.203635341,249.203635341,63.9841483946,57.4231421466,6.56100624798
 07/22  10:00:00,992.28781769,31.2834338104,343.023254449,0.0,249.203635341,249.203635341,21.7870339772,15.2304171611,6.55661681604
 07/22  11:00:00,1019.02003381,30.3526872172,370.319975858,0.0,249.203635341,249.203635341,11.398229716,2.65079920678,8.74743050923
