Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  12:00:00,1024.32304141,29.4938149741,376.484714901,0.0,249.203635341,249.203635341,7.09926859766,0.540308079747,6.55896051792
 07/22  13:00:00,1028.57258202,29.4938149741,380.73506951,0.0,249.203635341,249.203635341,8.7626725,0.0276070336452,8.73506546635
 07/22  14:00:00,778.379569386,29.4938149741,379.747500624,0.0,74.7610906023,174.442544739,4.37261269736,0.0,4.37261269736
 07/22  15:00:00,780.819205764,29.6981832695,381.98366229,0.0,74.7610906023,174.442544739,4.36906554589,0.0,4.36906554589
 07/22  16:00:00,826.33817023,31.3945387188,376.917033108,0.0,74.7610906023,174.442544739,6.54619602857,0.0,6.54619602857
 07/22  17:00:00,785.845399855,32.1277208838,373.787059542,0.0,24.9203635341,149.522181205,4.48197063482,2.29150288288,2.19046775193
 07/22  18:00:00,637.694692142,20.9595812335,259.565140733,0.0,24.9203635341,149.522181205,2.19053750297,0.0,2.19053750297
 07/22  19:00:00,346.971206157,4.75519008401,56.5337531655,0.0,24.9203635341,149.522181205,2.19068299898,0.0,2.19068299898
 07/22  20:00:00,323.485255814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105790866,0.0,4.36105790866
 07/22  21:00:00,299.041753158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171712806,0.0,2.19171712806
 07/22  22:00:00,274.595570353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918507477,0.0,2.18918507477
 07/22  23:00:00,250.151174832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905465219,0.0,2.18905465219
 07/22  24:00:00,237.928977053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919491825,0.0,2.18919491825
 07/23  01:00:00,237.928530074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847248453,0.0,2.18847248453
 07/23  02:00:00,237.928529804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850582343,0.0,2.18850582343
 07/23  03:00:00,237.928529361,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150727668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853908773,0.0,2.18853908773
 07/23  05:00:00,274.596463726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042851497,0.0,2.19042851497
 07/23  06:00:00,272.221914522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833680909,0.0,2.18833680909
 07/23  07:00:00,449.926105409,12.5560887226,100.38630913,0.0,24.9203635341,149.522181205,2.18851977044,0.0,2.18851977044
 07/23  08:00:00,655.288744471,23.5168431139,261.707352702,0.0,24.9203635341,149.522181205,2.18853835789,0.0,2.18853835789
 07/23  09:00:00,603.186871298,19.6193572277,247.057580689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,635.516949049,23.8385967695,320.630711131,0.0,24.9203635341,149.522181205,2.18852709416,0.0,2.18852709416
 07/23  11:00:00,598.125846934,19.5219655301,290.846004463,0.0,24.9203635341,149.522181205,2.18997438595,0.0,2.18997438595
 07/23  12:00:00,657.260279339,22.7730018969,343.421768261,0.0,24.9203635341,149.522181205,2.18993530563,0.0,2.18993530563
 07/23  13:00:00,626.766514295,17.9821659306,323.103500298,0.0,24.9203635341,149.522181205,4.36422498335,0.0,4.36422498335
 07/23  14:00:00,599.986693504,18.7253831044,293.737304097,0.0,24.9203635341,149.522181205,2.18996392836,0.0,2.18996392836
 07/23  15:00:00,639.724197674,19.3996677588,331.851957966,0.0,24.9203635341,149.522181205,2.18852466787,0.0,2.18852466787
 07/23  16:00:00,720.461078214,23.6086611831,356.541216972,0.0,24.9203635341,149.522181205,2.18851335485,0.0,2.18851335485
 07/23  17:00:00,698.747336519,19.5368175346,305.29705723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,687.329493175,23.5869018883,291.152199738,0.0,24.9203635341,149.522181205,2.18854655725,0.0,2.18854655725
 07/23  19:00:00,357.480636415,4.73905822429,57.9254416296,0.0,24.9203635341,149.522181205,2.1884903003,0.0,2.1884903003
 07/23  20:00:00,323.483914464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852296306,0.0,2.18852296306
 07/23  21:00:00,299.040859103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061309852,0.0,2.19061309852
 07/23  22:00:00,274.595123217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854285375,0.0,2.18854285375
 07/23  23:00:00,250.150727094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,237.928529749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835298439,0.0,2.18835298439
 07/24  01:00:00,287.769703393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919989766,0.0,2.18919989766
 07/24  02:00:00,287.769703426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906839489,0.0,2.18906839489
 07/24  03:00:00,287.769703449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920732368,0.0,2.18920732368
 07/24  04:00:00,299.991901233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907579501,0.0,2.18907579501
 07/24  05:00:00,349.358000131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111786106,0.0,2.19111786106
 07/24  06:00:00,377.015517347,29.8809880122,0.0,0.0,49.8407270682,199.362908273,213.294287745,208.933275176,4.36101256836
 07/24  07:00:00,571.377133251,29.4938149741,18.8470869814,0.0,149.522181205,199.362908273,170.634406876,164.078409864,6.55599701214
 07/24  08:00:00,1247.65659147,29.4938149741,132.842110399,0.0,448.566543614,448.566543614,49.3139505414,38.3422425825,10.9717079588
 07/24  09:00:00,1380.61062132,30.7723626216,292.806473038,0.0,448.566543614,448.566543614,18.4843965052,3.11542107035,15.3689754348
 07/24  10:00:00,1389.87663128,31.6628544413,341.690930319,0.0,448.566543614,448.566543614,13.1832340751,0.00788437484748,13.1753497003
 07/24  11:00:00,1417.55486,31.3385856481,369.134272539,0.0,448.566543614,448.566543614,15.4146274221,0.0,15.4146274221
 07/24  12:00:00,1365.360438,30.18322253,367.931475813,0.0,448.566543614,398.725816546,22.0852844664,0.0,22.0852844664
 07/24  13:00:00,1414.52492119,30.7415497709,366.698244641,0.0,448.566543614,448.566543614,17.6537635823,0.0,17.6537635823
 07/24  14:00:00,1414.3469006,31.9031898956,365.367522609,0.0,448.566543614,448.566543614,13.1580865011,0.0,13.1580865011
 07/24  15:00:00,1424.6074809,34.1855453461,373.346183788,0.0,448.566543614,448.566543614,10.9638119047,0.0,10.9638119047
 07/24  16:00:00,1462.30510532,36.0607885155,361.577199489,0.0,448.566543614,448.566543614,15.3990489609,0.0,15.3990489609
 07/24  17:00:00,1311.85732881,33.2022478892,331.428376065,0.0,348.885089477,398.725816546,10.938800533,0.0,10.938800533
 07/24  18:00:00,1093.26820907,30.7968382801,317.624853268,0.0,249.203635341,299.044362409,6.56099607685,0.0,6.56099607685
 07/24  19:00:00,985.250260977,29.5563237048,241.138679609,0.0,249.203635341,299.044362409,20.4870879253,13.9384357378,6.54865218746
 07/24  20:00:00,724.162427535,29.4938149741,82.8656647619,0.0,149.522181205,249.203635341,89.0727939441,82.5210873178,6.55170662628
 07/24  21:00:00,660.812961693,29.4938149741,44.9744564117,0.0,149.522181205,249.203635341,128.912396908,126.721027646,2.19136926201
 07/24  22:00:00,349.356660329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908666295,0.0,2.18908666295
 07/24  23:00:00,299.991901242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892254827,0.0,2.1892254827
 07/24  24:00:00,287.769703353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909392765,0.0,2.18909392765
 07/25  01:00:00,287.769703027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923180984,0.0,2.18923180984
 07/25  02:00:00,287.769702888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909978847,0.0,2.18909978847
 07/25  03:00:00,287.769702911,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  04:00:00,299.991900695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923800583,0.0,2.18923800583
 07/25  05:00:00,349.358000217,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242308394,0.0,4.36242308394
 07/25  06:00:00,430.976532103,31.3615200664,11.1717074095,0.0,49.8407270682,199.362908273,213.620189964,211.429591944,2.19059802009
 07/25  07:00:00,578.226280119,29.4938149741,15.5081744144,0.0,149.522181205,199.362908273,176.490797525,169.93469006,6.55610746542
 07/25  08:00:00,1202.70352065,29.4938149741,89.1058031522,0.0,448.566543614,448.566543614,48.3280549315,35.1650709815,13.1629839499
 07/25  09:00:00,1327.76517974,30.6886563129,244.690370522,0.0,448.566543614,448.566543614,18.9992314628,5.82409340759,13.1751380552
 07/25  10:00:00,1346.97827837,32.0349600867,307.708274489,0.0,448.566543614,448.566543614,13.685952576,0.504603713743,13.1813488623
 07/25  11:00:00,1370.22306108,31.9229812228,325.333418601,0.0,448.566543614,448.566543614,17.6337291858,0.0197111176991,17.6140180681
 07/25  12:00:00,1341.41958378,29.6120589918,344.629254182,0.0,448.566543614,398.725816546,19.8759505845,0.0,19.8759505845
 07/25  13:00:00,1412.11567556,32.8065998515,362.22395103,0.0,448.566543614,448.566543614,19.8584495724,0.0,19.8584495724
 07/25  14:00:00,1414.08267155,33.7524193856,363.254058185,0.0,448.566543614,448.566543614,10.9661236462,0.0,10.9661236462
 07/25  15:00:00,1410.38506667,35.4608756676,357.848455217,0.0,448.566543614,448.566543614,13.1536821957,0.0,13.1536821957
 07/25  16:00:00,1463.90680573,38.1121881782,359.825166899,0.0,448.566543614,448.566543614,15.3972842744,0.0,15.3972842744
 07/25  17:00:00,1337.13943971,35.0378689263,350.705763575,0.0,348.885089477,398.725816546,8.75567347006,0.0,8.75567347006
 07/25  18:00:00,1103.37616535,31.2630621526,325.815418,0.0,249.203635341,299.044362409,8.74074855535,0.0,8.74074855535
 07/25  19:00:00,1036.84886923,29.6095400959,291.54877735,0.0,249.203635341,299.044362409,19.6695547493,15.2970635954,4.37249115387
 07/25  20:00:00,822.567850874,29.4938149741,178.579877327,0.0,149.522181205,249.203635341,83.7026051539,77.1502628426,6.55234231133
 07/25  21:00:00,698.418759521,29.4938149741,81.2678469696,0.0,149.522181205,249.203635341,124.618267475,122.427228795,2.19103868023
 07/25  22:00:00,349.356659856,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892376231,0.0,2.1892376231
 07/25  23:00:00,299.991900766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905009999,0.0,2.18905009999
 07/25  24:00:00,287.769703017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918839151,0.0,2.18918839151
 07/26  01:00:00,287.769702783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905570769,0.0,2.18905570769
 07/26  02:00:00,287.769702813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919348219,0.0,2.18919348219
 07/26  03:00:00,287.769702842,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890609318,0.0,2.1890609318
 07/26  04:00:00,299.991900649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919865694,0.0,2.18919865694
 07/26  05:00:00,349.357999233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123831477,0.0,2.19123831477
 07/26  06:00:00,387.390767021,31.6672190047,0.0,0.0,49.8407270682,199.362908273,276.221011635,271.859833016,4.36117861813
 07/26  07:00:00,500.735367591,29.4938149741,0.0,0.0,149.522181205,199.362908273,181.594355393,175.037699457,6.55665593623
 07/26  08:00:00,1107.29025953,30.3771457245,15.9809862761,0.0,448.566543614,448.566543614,62.5571490569,51.5857630906,10.9713859663
 07/26  09:00:00,1333.0317342,32.7864364545,245.013907891,0.0,448.566543614,448.566543614,30.9267425485,15.5609710609,15.3657714875
 07/26  10:00:00,1381.59125551,33.5128610846,332.189872309,0.0,448.566543614,448.566543614,14.5353419839,1.35948755313,13.1758544308
 07/26  11:00:00,1409.66965761,33.143155274,359.444411424,0.0,448.566543614,448.566543614,17.7446006091,0.129951774176,17.6146488349
 07/26  12:00:00,1368.39711055,30.3793268911,370.772051974,0.0,448.566543614,398.725816546,19.8766392617,0.0,19.8766392617
 07/26  13:00:00,1404.71909821,33.6645531841,353.969423598,0.0,448.566543614,448.566543614,17.6541911831,0.0,17.6541911831
 07/26  14:00:00,1409.23820126,34.5564725937,357.605545018,0.0,448.566543614,448.566543614,13.1583987574,0.0,13.1583987574
 07/26  15:00:00,1424.52861147,36.3693704155,371.083493161,0.0,448.566543614,448.566543614,10.9628428236,0.0,10.9628428236
 07/26  16:00:00,1472.36356155,39.1345803656,367.259539068,0.0,448.566543614,448.566543614,15.3992731336,0.0,15.3992731336
 07/26  17:00:00,1349.30428474,35.6998110131,360.62416214,0.0,348.885089477,398.725816546,10.9389652601,0.0,10.9389652601
 07/26  18:00:00,1114.68278659,30.9314050968,334.926060977,0.0,249.203635341,299.044362409,6.56108822676,0.0,6.56108822676
 07/26  19:00:00,1061.45601033,29.5566069162,311.779839296,0.0,249.203635341,299.044362409,10.0649918876,3.51625138551,6.54874050211
 07/26  20:00:00,952.493582035,29.4938149741,303.4015192,0.0,149.522181205,249.203635341,59.6160080408,53.0642265272,6.55178151357
 07/26  21:00:00,922.480516658,29.4938149741,298.765333432,0.0,149.522181205,249.203635341,96.2883082463,94.0969119731,2.19139627314
 07/26  22:00:00,349.356659692,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911409394,0.0,2.18911409394
 07/26  23:00:00,299.991900658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925163565,0.0,2.18925163565
 07/26  24:00:00,287.769702722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911907026,0.0,2.18911907026
 07/27  01:00:00,287.769702488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925579657,0.0,2.18925579657
 07/27  02:00:00,287.769702302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912282325,0.0,2.18912282325
 07/27  03:00:00,287.769702333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  04:00:00,299.991900115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925984627,0.0,2.18925984627
 07/27  05:00:00,349.357999214,0.0,0.0,0.0,49.8407270682,199.362908273,4.36246086072,0.0,4.36246086072
 07/27  06:00:00,387.758925772,32.0912820664,0.0,0.0,49.8407270682,199.362908273,196.25450957,194.06389392,2.19061565049
 07/27  07:00:00,598.813910987,29.6081626933,45.2378603242,0.0,149.522181205,199.362908273,149.73862084,143.180891295,6.55772954496
 07/27  08:00:00,1370.96087508,32.5055479385,249.376000472,0.0,448.566543614,448.566543614,51.8686587727,38.7065904222,13.1620683506
 07/27  09:00:00,1419.37954504,35.0691454027,322.711367048,0.0,448.566543614,448.566543614,16.9268630228,3.75270686901,13.1741561538
 07/27  10:00:00,1408.42410589,35.4852217692,355.860370683,0.0,448.566543614,448.566543614,13.3032881443,0.122063583359,13.1812245609
 07/27  11:00:00,1416.16297689,35.1509968578,363.92999023,0.0,448.566543614,448.566543614,17.6145305867,0.0,17.6145305867
 07/27  12:00:00,1371.13356209,31.5472572696,372.340574984,0.0,448.566543614,398.725816546,19.8759588172,0.0,19.8759588172
 07/27  13:00:00,1416.62758284,34.6040773991,364.93838744,0.0,448.566543614,448.566543614,19.8595780427,0.0,19.8595780427
 07/27  14:00:00,1424.55476209,35.4221216038,372.056450732,0.0,448.566543614,448.566543614,10.9666736863,0.0,10.9666736863
 07/27  15:00:00,1419.59808737,37.5956633983,364.926691594,0.0,448.566543614,448.566543614,13.1532933507,0.0,13.1532933507
 07/27  16:00:00,1458.21361731,40.7876723611,351.456498777,0.0,448.566543614,448.566543614,15.3974631676,0.0,15.3974631676
 07/27  17:00:00,1358.89635055,37.1595253976,368.631008478,0.0,348.885089477,398.725816546,8.7553646535,0.0,8.7553646535
 07/27  18:00:00,1127.45812024,31.3480570735,345.854681778,0.0,249.203635341,299.044362409,8.7414743201,0.0,8.7414743201
 07/27  19:00:00,1065.64146725,29.6529358663,317.114369315,0.0,249.203635341,299.044362409,6.33777577698,1.96519784767,4.37257792931
 07/27  20:00:00,861.565717867,29.4938149741,216.951424876,0.0,149.522181205,249.203635341,56.4004013427,49.848306263,6.55209507971
 07/27  21:00:00,749.095595816,29.4938149741,130.815105517,0.0,149.522181205,249.203635341,97.7092965809,95.5179257463,2.19137083458
 07/27  22:00:00,349.35665925,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885563853,0.0,2.18885563853
 07/27  23:00:00,299.991900194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892390089,0.0,2.1892390089
 07/27  24:00:00,287.769702404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910596305,0.0,2.18910596305
 07/28  01:00:00,287.76970227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924241376,0.0,2.18924241376
 07/28  02:00:00,287.769702232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910900212,0.0,2.18910900212
 07/28  03:00:00,287.769702332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924555495,0.0,2.18924555495
 07/28  04:00:00,299.991900049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911212281,0.0,2.18911212281
 07/28  05:00:00,349.357998265,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114926494,0.0,2.19114926494
 07/28  06:00:00,455.429580725,32.2356642377,17.8305895288,0.0,49.8407270682,199.362908273,191.439674602,187.078604293,4.36107030948
 07/28  07:00:00,608.098018233,29.4938149741,44.4327371736,0.0,149.522181205,199.362908273,182.956236435,176.400202755,6.55603367995
 07/28  08:00:00,1155.73764319,29.6410125415,43.7661037342,0.0,448.566543614,448.566543614,53.4658047703,42.4944405338,10.9713642365
 07/28  09:00:00,1268.46973881,31.6550852701,187.006051383,0.0,448.566543614,448.566543614,21.3751100133,6.00637350814,15.3687365052
 07/28  10:00:00,1361.47043922,33.6782015516,315.561638739,0.0,448.566543614,448.566543614,13.4350781766,0.259997842287,13.1750803344
 07/28  11:00:00,1411.64914764,34.3116493596,360.255507836,0.0,448.566543614,448.566543614,15.4141329104,0.0,15.4141329104
 07/28  12:00:00,1364.57189284,31.3883835741,365.937781913,0.0,448.566543614,398.725816546,22.0842985956,0.0,22.0842985956
 07/28  13:00:00,1398.05682443,35.3931471675,345.578563976,0.0,448.566543614,448.566543614,17.6536438086,0.0,17.6536438086
 07/28  14:00:00,1394.99035842,36.8619704153,341.052206336,0.0,448.566543614,448.566543614,13.1574081776,0.0,13.1574081776
 07/28  15:00:00,1395.6925108,39.6235292598,338.993239017,0.0,448.566543614,448.566543614,10.9631683675,0.0,10.9631683675
 07/28  16:00:00,1449.04957953,42.4644318915,340.615710494,0.0,448.566543614,448.566543614,15.3979840052,0.0,15.3979840052
 07/28  17:00:00,1342.64549073,38.520470744,351.019203706,0.0,348.885089477,398.725816546,10.9393495818,0.0,10.9393495818
 07/28  18:00:00,1156.81161403,32.2683684932,371.012579785,0.0,249.203635341,299.044362409,6.56157930802,0.0,6.56157930802
 07/28  19:00:00,1082.06618998,29.7731418807,331.071846674,0.0,249.203635341,299.044362409,6.75915522334,0.210589285416,6.54856593793
 07/28  20:00:00,863.183613916,29.4953666347,218.572334512,0.0,149.522181205,249.203635341,47.8947285429,43.5198054417,4.37492310116
 07/28  21:00:00,699.52189135,29.4938149741,82.6673308356,0.0,149.522181205,249.203635341,95.4772441605,91.1146992197,4.36254494073
 07/28  22:00:00,349.356659023,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920610953,0.0,2.18920610953
 07/28  23:00:00,299.99189989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907260649,0.0,2.18907260649
 07/28  24:00:00,287.769702077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920919191,0.0,2.18920919191
 07/29  01:00:00,237.928974678,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890750143,0.0,2.1890750143
 07/29  02:00:00,237.928974707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,237.928974704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921118976,0.0,2.18921118976
 07/29  04:00:00,250.151172577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907734223,0.0,2.18907734223
 07/29  05:00:00,274.596908351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250268026,0.0,4.36250268026
 07/29  06:00:00,496.682938895,31.7328519355,46.3406575188,0.0,49.8407270682,199.362908273,184.072193977,181.881764468,2.19042950908
 07/29  07:00:00,508.165171642,29.4938149741,44.1803353604,0.0,49.8407270682,199.362908273,187.052139043,182.68584113,4.36629791246
 07/29  08:00:00,802.123283758,29.4938149741,87.5468680696,0.0,249.203635341,249.203635341,95.0318981307,90.6600310275,4.37186710318
 07/29  09:00:00,906.81649041,29.9976121947,224.738930315,0.0,249.203635341,249.203635341,53.2559949619,44.514255713,8.7417392489
 07/29  10:00:00,965.328820828,30.8286887146,320.022143394,0.0,249.203635341,249.203635341,23.511132472,16.9533352701,6.55779720193
 07/29  11:00:00,1014.23351101,29.9489939832,365.936214518,0.0,249.203635341,249.203635341,12.7085485807,3.96229053217,8.74625804855
 07/29  12:00:00,1025.07814851,29.4938149741,377.239911222,0.0,249.203635341,249.203635341,6.98495542059,0.425755811873,6.55919960872
 07/29  13:00:00,1017.13612262,29.4938149741,369.298639778,0.0,249.203635341,249.203635341,6.55648234726,0.0,6.55648234726
 07/29  14:00:00,770.304528449,29.4938149741,371.672464824,0.0,74.7610906023,174.442544739,6.54829781976,0.0,6.54829781976
 07/29  15:00:00,777.292785544,29.8330092081,378.322421902,0.0,74.7610906023,174.442544739,4.36917046505,0.0,4.36917046505
 07/29  16:00:00,823.756014063,31.3754798294,374.35394159,0.0,74.7610906023,174.442544739,4.37088131023,0.0,4.37088131023
 07/29  17:00:00,785.678962893,31.4152520401,374.33261047,0.0,24.9203635341,149.522181205,7.32379365774,2.96266410836,4.36112954938
 07/29  18:00:00,635.813998601,20.9228363697,257.797868153,0.0,24.9203635341,149.522181205,2.19066590824,0.0,2.19066590824
 07/29  19:00:00,346.760985947,4.75519008401,56.511234915,0.0,24.9203635341,149.522181205,2.19054838772,0.0,2.19054838772
 07/29  20:00:00,323.485252465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042995256,0.0,2.19042995256
 07/29  21:00:00,299.041749902,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394715126,0.0,4.36394715126
 07/29  22:00:00,274.595568325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910442709,0.0,2.18910442709
 07/29  23:00:00,250.151172786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924047749,0.0,2.18924047749
 07/29  24:00:00,237.928974866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910661791,0.0,2.18910661791
 07/30  01:00:00,237.928527944,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928527987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851122763,0.0,2.18851122763
 07/30  03:00:00,237.928528513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824459206,0.0,2.18824459206
 07/30  04:00:00,250.150726326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834822265,0.0,2.18834822265
 07/30  05:00:00,274.596460585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051195319,0.0,2.19051195319
 07/30  06:00:00,280.765579762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836154082,0.0,2.18836154082
 07/30  07:00:00,296.666308302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854055717,0.0,2.18854055717
 07/30  08:00:00,389.518475723,13.2182240727,37.6002532931,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,503.401290424,19.7122117407,161.195946957,0.0,24.9203635341,149.522181205,2.18849624641,0.0,2.18849624641
 07/30  10:00:00,473.371538949,17.618590542,195.189374332,0.0,24.9203635341,149.522181205,2.18845170671,0.0,2.18845170671
 07/30  11:00:00,588.68633293,23.3930167998,284.862488226,0.0,24.9203635341,149.522181205,2.18994695265,0.0,2.18994695265
 07/30  12:00:00,449.097336851,12.7402885148,183.614570733,0.0,24.9203635341,149.522181205,2.18990344653,0.0,2.18990344653
 07/30  13:00:00,519.545950826,13.0938059045,222.776915887,0.0,24.9203635341,149.522181205,4.364157538,0.0,4.364157538
 07/30  14:00:00,589.291934629,18.2514359559,286.030213314,0.0,24.9203635341,149.522181205,2.18992216648,0.0,2.18992216648
 07/30  15:00:00,606.934097913,19.0281387799,300.121188226,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,691.899476353,23.8508084261,328.081366872,0.0,24.9203635341,149.522181205,2.18851791216,0.0,2.18851791216
 07/30  17:00:00,659.407779447,19.2218315688,267.063239082,0.0,24.9203635341,149.522181205,2.18850328327,0.0,2.18850328327
 07/30  18:00:00,675.105091724,23.8361516969,280.276798612,0.0,24.9203635341,149.522181205,2.18853307841,0.0,2.18853307841
 07/30  19:00:00,287.587101946,0.389386364175,4.6175320994,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,323.483912686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847295122,0.0,2.18847295122
 07/30  21:00:00,299.040856844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057725199,0.0,2.19057725199
 07/30  22:00:00,274.595121584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848647845,0.0,2.18848647845
 07/30  23:00:00,250.15072644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851627269,0.0,2.18851627269
 07/30  24:00:00,237.928528647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832339807,0.0,2.18832339807
 07/31  01:00:00,287.769701655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903651552,0.0,2.18903651552
 07/31  02:00:00,287.769701523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917199937,0.0,2.18917199937
 07/31  03:00:00,287.769701454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903745192,0.0,2.18903745192
 07/31  04:00:00,299.991899242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  05:00:00,349.357997722,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625468211,0.0,4.3625468211
 07/31  06:00:00,497.458038188,29.9742249898,48.857533385,0.0,49.8407270682,199.362908273,232.111943993,229.921287404,2.19065658854
 07/31  07:00:00,654.568390233,29.4938149741,89.4435229531,0.0,149.522181205,199.362908273,192.250763621,185.694540577,6.55622304481
 07/31  08:00:00,1239.09682036,29.4938149741,124.799984102,0.0,448.566543614,448.566543614,66.5192940301,53.3562711993,13.1630228308
 07/31  09:00:00,1255.78416536,29.5645205767,176.736522093,0.0,448.566543614,448.566543614,20.8436239228,7.66761247668,13.1760114461
 07/31  10:00:00,1336.55924166,30.4558021474,297.850745322,0.0,448.566543614,448.566543614,13.5120350839,0.330943274472,13.1810918094
 07/31  11:00:00,1392.37799813,30.1080271094,345.454495869,0.0,448.566543614,448.566543614,17.6142314045,0.0,17.6142314045
 07/31  12:00:00,1361.56557628,29.7759289141,364.543927919,0.0,448.566543614,398.725816546,19.8749688889,0.0,19.8749688889
 07/31  13:00:00,1407.05148688,30.8835330953,359.082846111,0.0,448.566543614,448.566543614,19.859875383,0.0,19.859875383
 07/31  14:00:00,1401.9382507,32.505419567,352.356648666,0.0,448.566543614,448.566543614,10.9681254831,0.0,10.9681254831
 07/31  15:00:00,1394.7082244,35.4699574788,342.162539232,0.0,448.566543614,448.566543614,13.1528003654,0.0,13.1528003654
 07/31  16:00:00,1441.32952084,38.7874282682,336.572654414,0.0,448.566543614,448.566543614,15.3981663455,0.0,15.3981663455
 07/31  17:00:00,1327.03262968,36.1110316005,338.004587204,0.0,348.885089477,398.725816546,8.75496112742,0.0,8.75496112742
 07/31  18:00:00,1128.38954876,32.1229676964,342.986537895,0.0,249.203635341,299.044362409,8.74106129634,0.0,8.74106129634
 07/31  19:00:00,1137.40788773,29.6731044335,378.441016134,0.0,249.203635341,299.044362409,4.60819493087,0.235824028601,4.37237090227
 07/31  20:00:00,1009.17860156,29.4938149741,352.614934571,0.0,149.522181205,249.203635341,33.8041413232,27.2515300184,6.55261130484
 07/31  21:00:00,941.108716298,29.4938149741,316.501129233,0.0,149.522181205,249.203635341,73.2375262727,71.0462617394,2.19126453331
 07/31  22:00:00,349.356658341,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921401846,0.0,2.18921401846
 07/31  23:00:00,299.991899228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913202799,0.0,2.18913202799
 07/31  24:00:00,287.76970159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899740592,0.0,2.18899740592
 08/01  01:00:00,287.769701365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913253556,0.0,2.18913253556
 08/01  02:00:00,287.769701489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899766576,0.0,2.18899766576
 08/01  03:00:00,287.769701397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913287276,0.0,2.18913287276
 08/01  04:00:00,299.991899286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899798956,0.0,2.18899798956
 08/01  05:00:00,349.357996962,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103140784,0.0,2.19103140784
 08/01  06:00:00,591.779587716,31.798871507,138.924041529,0.0,49.8407270682,199.362908273,160.413004592,158.22243778,2.19056681239
 08/01  07:00:00,747.150490403,29.4938149741,179.655367442,0.0,149.522181205,199.362908273,168.820832861,160.085929275,8.73490358645
 08/01  08:00:00,1382.08108252,29.4938149741,264.003650356,0.0,448.566543614,448.566543614,52.6784458369,41.7058848335,10.9725610034
 08/01  09:00:00,1391.58586595,29.6078411809,307.107156384,0.0,448.566543614,448.566543614,16.7842374349,3.60621538035,13.1780220545
 08/01  10:00:00,1359.21569997,30.6920302974,318.046439277,0.0,448.566543614,448.566543614,15.3806498139,0.00985651925851,15.3707932946
 08/01  11:00:00,1393.56155229,32.1107776877,344.998887747,0.0,448.566543614,448.566543614,15.4126551755,0.0,15.4126551755
 08/01  12:00:00,1360.60028035,30.3791810861,362.975378903,0.0,448.566543614,398.725816546,21.012035377,0.0,21.012035377
 08/01  13:00:00,1411.34204297,33.7486576595,360.508283028,0.0,448.566543614,448.566543614,18.7283810261,0.0,18.7283810261
 08/01  14:00:00,1403.70727696,34.8736533145,351.757445038,0.0,448.566543614,448.566543614,13.1576378517,0.0,13.1576378517
 08/01  15:00:00,1409.95494211,37.9565001015,354.922708702,0.0,448.566543614,448.566543614,10.9651320109,0.0,10.9651320109
 08/01  16:00:00,1456.63205089,41.3080844193,349.354535391,0.0,448.566543614,448.566543614,15.3982481294,0.0,15.3982481294
 08/01  17:00:00,1353.90093056,38.0421557893,362.75296211,0.0,348.885089477,398.725816546,8.75492938398,0.0,8.75492938398
 08/01  18:00:00,1141.30333807,32.1019532488,358.20277297,0.0,249.203635341,299.044362409,8.75672641644,0.015225263339,8.7415011531
 08/01  19:00:00,1047.1493353,29.782749535,300.185766098,0.0,249.203635341,299.044362409,14.833884174,10.4613780411,4.37250613291
 08/01  20:00:00,816.478109342,29.4963743282,172.783780492,0.0,149.522181205,249.203635341,72.0915846793,65.5383717471,6.55321293221
 08/01  21:00:00,747.359410093,29.4938149741,129.071905341,0.0,149.522181205,249.203635341,110.956710155,106.594290594,4.36241956186
 08/01  22:00:00,349.356658215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920763421,0.0,2.18920763421
 08/01  23:00:00,299.991898999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907277495,0.0,2.18907277495
 08/01  24:00:00,287.769701213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,287.769701043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920749173,0.0,2.18920749173
 08/02  02:00:00,287.76970111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907241207,0.0,2.18907241207
 08/02  03:00:00,287.769701206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920712467,0.0,2.18920712467
 08/02  04:00:00,299.991899042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907202873,0.0,2.18907202873
 08/02  05:00:00,349.357997428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235525766,0.0,4.36235525766
 08/02  06:00:00,498.684923858,32.2441482165,47.8251918159,0.0,49.8407270682,199.362908273,186.31497568,184.124462333,2.19051334664
 08/02  07:00:00,608.226238998,29.4938149741,44.5616609927,0.0,149.522181205,199.362908273,182.42941087,175.871920503,6.55749036643
 08/02  08:00:00,1201.06220937,29.5126768957,87.7663406668,0.0,448.566543614,448.566543614,57.3957862682,44.2330881075,13.1626981607
 08/02  09:00:00,1348.94640115,31.2723693891,263.568123393,0.0,448.566543614,448.566543614,15.5711645946,2.39776286889,13.1734017257
 08/02  10:00:00,1371.49271245,33.1733126342,325.161878604,0.0,448.566543614,448.566543614,13.2763833041,0.0985897638399,13.1777935402
 08/02  11:00:00,1407.66374732,33.6284682826,356.953293336,0.0,448.566543614,448.566543614,17.6145799662,0.0,17.6145799662
 08/02  12:00:00,1358.30435225,31.2111393621,359.84749975,0.0,448.566543614,398.725816546,19.8787612148,0.0,19.8787612148
 08/02  13:00:00,1396.25376914,35.5744992759,343.594164,0.0,448.566543614,448.566543614,19.8197943194,0.0,19.8197943194
 08/02  14:00:00,1395.33102984,37.1795310764,341.075324333,0.0,448.566543614,448.566543614,11.0067400286,0.0,11.0067400286
 08/02  15:00:00,1390.36368899,40.1786808153,333.109272223,0.0,448.566543614,448.566543614,10.9617143235,0.0,10.9617143235
 08/02  16:00:00,1434.36313826,42.9005666868,325.493141072,0.0,448.566543614,448.566543614,17.5955815399,0.0,17.5955815399
 08/02  17:00:00,1331.37216408,38.5991377931,339.667217917,0.0,348.885089477,398.725816546,8.75523363838,0.0,8.75523363838
 08/02  18:00:00,1160.27609039,32.7660598141,373.769359543,0.0,249.203635341,299.044362409,6.56047994984,0.0,6.56047994984
 08/02  19:00:00,1097.08818232,29.8813220073,342.86201834,0.0,249.203635341,299.044362409,7.08012555922,0.531209355702,6.54891620352
 08/02  20:00:00,950.14662987,29.5137357657,302.426352328,0.0,149.522181205,249.203635341,47.9875968298,41.43542835,6.55216847983
 08/02  21:00:00,869.314566794,29.4938149741,248.210569614,0.0,149.522181205,249.203635341,86.5918018025,84.4006846264,2.19111717607
 08/02  22:00:00,349.356658394,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892477503,0.0,2.1892477503
 08/02  23:00:00,299.991899155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911267612,0.0,2.18911267612
 08/02  24:00:00,287.769701404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924726791,0.0,2.18924726791
 08/03  01:00:00,287.769701108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911182781,0.0,2.18911182781
 08/03  02:00:00,287.769701136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924618189,0.0,2.18924618189
 08/03  03:00:00,287.769700942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911088921,0.0,2.18911088921
 08/03  04:00:00,299.991898762,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357996851,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268838263,0.0,4.36268838263
 08/03  06:00:00,526.135731946,32.301245784,74.5063520892,0.0,49.8407270682,199.362908273,171.055673107,168.865311167,2.19036194001
 08/03  07:00:00,633.58799415,29.4938149741,69.2353943615,0.0,149.522181205,199.362908273,179.822952949,173.266538158,6.55641479058
 08/03  08:00:00,1203.09527925,29.6993871672,89.6078830654,0.0,448.566543614,448.566543614,63.5797005156,50.4172472721,13.1624532435
 08/03  09:00:00,1329.34362251,30.7555940613,246.248784742,0.0,448.566543614,448.566543614,17.0593952586,3.88494571578,13.1744495428
 08/03  10:00:00,1357.7869825,32.0386629319,315.142010057,0.0,448.566543614,448.566543614,13.2326484413,0.0512876382543,13.1813608031
 08/03  11:00:00,1396.04699221,33.2796008279,346.253866524,0.0,448.566543614,448.566543614,17.6121696246,0.0,17.6121696246
 08/03  12:00:00,1367.92802947,31.3087751838,369.373540508,0.0,448.566543614,398.725816546,19.8751560997,0.0,19.8751560997
 08/03  13:00:00,1417.3434727,34.7786087888,365.479760694,0.0,448.566543614,448.566543614,19.858866378,0.0,19.858866378
 08/03  14:00:00,1415.04337079,35.5449816735,362.422211322,0.0,448.566543614,448.566543614,10.9672280731,0.0,10.9672280731
 08/03  15:00:00,1411.22183667,38.1273369783,356.018774138,0.0,448.566543614,448.566543614,13.15287295,0.0,13.15287295
 08/03  16:00:00,1462.38034063,40.8040643047,355.606842086,0.0,448.566543614,448.566543614,15.3981680997,0.0,15.3981680997
 08/03  17:00:00,1354.91229023,36.8263403713,366.048219099,0.0,348.885089477,398.725816546,8.75496811669,0.0,8.75496811669
 08/03  18:00:00,1104.67159912,31.4431954731,328.586557794,0.0,249.203635341,299.044362409,8.78676623041,0.04570586725,8.74106036316
 08/03  19:00:00,964.156034582,29.6506569412,221.148025018,0.0,249.203635341,299.044362409,22.4262357465,18.053863662,4.37237208452
 08/03  20:00:00,819.577588416,29.4938149741,175.697602919,0.0,149.522181205,249.203635341,78.6841906897,72.1315908754,6.55259981432
 08/03  21:00:00,788.901167349,29.4938149741,169.522188455,0.0,149.522181205,249.203635341,105.319229622,103.127967338,2.19126228369
 08/03  22:00:00,349.356657876,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921201966,0.0,2.18921201966
 08/03  23:00:00,299.991898762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912922725,0.0,2.18912922725
 08/03  24:00:00,287.769701126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899382763,0.0,2.18899382763
 08/04  01:00:00,287.769700959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912818794,0.0,2.18912818794
 08/04  02:00:00,287.769701087,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889926292,0.0,2.1889926292
 08/04  03:00:00,287.769700989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912704544,0.0,2.18912704544
 08/04  04:00:00,299.991898884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899147848,0.0,2.18899147848
 08/04  05:00:00,349.357996314,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102312886,0.0,2.19102312886
 08/04  06:00:00,498.057456091,32.2465037822,47.2015090135,0.0,49.8407270682,199.362908273,177.537290011,175.346731979,2.19055803212
 08/04  07:00:00,607.768059681,29.4938149741,44.1264310777,0.0,149.522181205,199.362908273,152.485846949,143.750525355,8.73532159382
 08/04  08:00:00,1201.82826219,30.0760505096,87.9813153867,0.0,448.566543614,448.566543614,36.3344945655,25.3610467805,10.9734477849
 08/04  09:00:00,1346.71420641,33.2597721756,259.415581842,0.0,448.566543614,448.566543614,15.4997001342,2.32179512749,13.1779050067
 08/04  10:00:00,1386.38961702,34.5618140024,336.207829708,0.0,448.566543614,448.566543614,15.5509979917,0.181536076325,15.3694619154
 08/04  11:00:00,1419.49185508,34.4864035491,367.923477216,0.0,448.566543614,448.566543614,15.4123157761,0.0,15.4123157761
 08/04  12:00:00,1371.84002286,31.169364669,373.424942985,0.0,448.566543614,398.725816546,19.8807932682,0.0,19.8807932682
 08/04  13:00:00,1404.93988374,34.6377474505,353.217037978,0.0,448.566543614,448.566543614,19.8597585079,0.0,19.8597585079
 08/04  14:00:00,1405.14057821,35.3773805448,352.687021824,0.0,448.566543614,448.566543614,13.1581006932,0.0,13.1581006932
 08/04  15:00:00,1412.99002803,37.5496464867,358.364651581,0.0,448.566543614,448.566543614,10.9647951197,0.0,10.9647951197
 08/04  16:00:00,1462.78383222,40.3907299438,356.423674157,0.0,448.566543614,448.566543614,15.397728805,0.0,15.397728805
 08/04  17:00:00,1362.13532622,36.9897847679,372.039730897,0.0,348.885089477,398.725816546,8.75463985652,0.0,8.75463985652
 08/04  18:00:00,1137.41095976,31.0452409295,354.117011277,0.0,249.203635341,299.044362409,8.7412052525,0.0,8.7412052525
 08/04  19:00:00,1086.85183683,29.62229748,326.616441817,0.0,249.203635341,299.044362409,7.65030283683,3.2779428515,4.37235998533
 08/04  20:00:00,966.506915268,29.4938149741,315.782499372,0.0,149.522181205,249.203635341,56.9353597422,50.3823822078,6.5529775344
 08/04  21:00:00,936.972547342,29.4938149741,312.081214118,0.0,149.522181205,249.203635341,93.9128684121,89.5501870705,4.36268134156
 08/04  22:00:00,349.35665779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913266201,0.0,2.18913266201
 08/04  23:00:00,299.991898677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899709773,0.0,2.18899709773
 08/04  24:00:00,287.769700846,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/05  01:00:00,237.928973666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913133525,0.0,2.18913133525
 08/05  02:00:00,237.928973826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899563269,0.0,2.18899563269
 08/05  03:00:00,237.928973793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912986662,0.0,2.18912986662
 08/05  04:00:00,250.151171732,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889941509,0.0,2.1889941509
 08/05  05:00:00,274.596906248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219587523,0.0,4.36219587523
 08/05  06:00:00,397.399818781,31.4967310392,0.00150035687819,0.0,49.8407270682,199.362908273,208.518508352,206.328075174,2.19043317842
 08/05  07:00:00,474.126519963,29.4938149741,31.1900252032,0.0,49.8407270682,199.362908273,152.923438211,148.556484495,4.36695371589
 08/05  08:00:00,1012.04219068,30.9669504942,286.416042976,0.0,249.203635341,249.203635341,95.7473340153,91.3747320853,4.37260192993
 08/05  09:00:00,1041.00333165,32.2397216871,342.020055455,0.0,249.203635341,249.203635341,59.8759860293,51.1344628068,8.74152322251
 08/05  10:00:00,1008.29930457,32.1125871651,357.834993668,0.0,249.203635341,249.203635341,17.774343117,11.2177506432,6.55659247378
 08/05  11:00:00,1008.99307897,30.9437221739,359.703365195,0.0,249.203635341,249.203635341,9.50030990429,0.753421374158,8.74688853013
 08/05  12:00:00,1017.21521466,29.5619771866,369.309047311,0.0,249.203635341,249.203635341,6.66938741753,0.110449504685,6.55893791284
 08/05  13:00:00,1019.63677317,29.5531669382,371.739939656,0.0,249.203635341,249.203635341,6.55651484263,0.0,6.55651484263
 08/05  14:00:00,770.559886531,29.4938149741,371.927827555,0.0,74.7610906023,174.442544739,6.54811262979,0.0,6.54811262979
 08/05  15:00:00,777.195069977,29.5964085868,378.461309521,0.0,74.7610906023,174.442544739,4.36961960057,0.0,4.36961960057
 08/05  16:00:00,829.043158854,30.7213183986,380.295251535,0.0,74.7610906023,174.442544739,4.37071622826,0.0,4.37071622826
 08/05  17:00:00,781.037527842,31.190145795,369.918218333,0.0,24.9203635341,149.522181205,2.46210894695,0.271638838276,2.19047010868
 08/05  18:00:00,636.063706657,20.9228363697,258.719491913,0.0,24.9203635341,149.522181205,4.36128107644,0.0,4.36128107644
 08/05  19:00:00,354.522189896,4.75519008401,55.9555430765,0.0,24.9203635341,149.522181205,2.19066075547,0.0,2.19066075547
 08/05  20:00:00,323.485250603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035994053,0.0,2.19035994053
 08/05  21:00:00,299.041748201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398578451,0.0,4.36398578451
 08/05  22:00:00,274.595567182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892060507,0.0,2.1892060507
 08/05  23:00:00,250.151171457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907036716,0.0,2.18907036716
 08/05  24:00:00,237.928973663,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  01:00:00,237.928527322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848678881,0.0,2.18848678881
 08/06  02:00:00,237.928527806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851490061,0.0,2.18851490061
 08/06  03:00:00,237.928527829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832056124,0.0,2.18832056124
 08/06  04:00:00,250.150725103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834889483,0.0,2.18834889483
 08/06  05:00:00,274.596459653,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042605554,0.0,2.19042605554
 08/06  06:00:00,280.765578467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835849381,0.0,2.18835849381
 08/06  07:00:00,296.666307277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  08:00:00,484.513403417,13.2182240727,130.256715978,0.0,24.9203635341,149.522181205,2.18849881847,0.0,2.18849881847
 08/06  09:00:00,622.802712497,23.5051258846,265.217211586,0.0,24.9203635341,149.522181205,2.18850478821,0.0,2.18850478821
 08/06  10:00:00,560.310805509,19.4747394152,253.140495577,0.0,24.9203635341,149.522181205,2.18853287689,0.0,2.18853287689
 08/06  11:00:00,642.500467284,23.4867320581,327.94822869,0.0,24.9203635341,149.522181205,2.18993309713,0.0,2.18993309713
 08/06  12:00:00,574.637047873,16.6190914829,275.1481465,0.0,24.9203635341,149.522181205,2.18991949019,0.0,2.18991949019
 08/06  13:00:00,542.688277332,13.5919422481,247.034557191,0.0,24.9203635341,149.522181205,2.19208063465,0.0,2.19208063465
 08/06  14:00:00,530.784115906,12.1427678877,241.198167157,0.0,24.9203635341,149.522181205,2.18994734338,0.0,2.18994734338
 08/06  15:00:00,659.171887088,22.8640077497,344.885469028,0.0,24.9203635341,149.522181205,2.18851785602,0.0,2.18851785602
 08/06  16:00:00,669.426303644,19.8424020134,312.244298212,0.0,24.9203635341,149.522181205,2.18850158045,0.0,2.18850158045
 08/06  17:00:00,715.949263572,23.1894857193,316.438712908,0.0,24.9203635341,149.522181205,2.18852968886,0.0,2.18852968886
 08/06  18:00:00,645.937007688,19.8716069554,255.349998535,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,530.080686527,14.8742737414,176.800677486,0.0,24.9203635341,149.522181205,2.18851339882,0.0,2.18851339882
 08/06  20:00:00,323.483912381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845163774,0.0,2.18845163774
 08/06  21:00:00,299.040854993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047020627,0.0,2.19047020627
 08/06  22:00:00,274.595121197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846156781,0.0,2.18846156781
 08/06  23:00:00,250.150725555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848967581,0.0,2.18848967581
 08/06  24:00:00,237.928527245,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769700539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923508463,0.0,2.18923508463
 08/07  02:00:00,287.769700575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909921392,0.0,2.18909921392
 08/07  03:00:00,287.769700724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923291544,0.0,2.18923291544
 08/07  04:00:00,299.991898525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909704112,0.0,2.18909704112
 08/07  05:00:00,349.357996671,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240019609,0.0,4.36240019609
 08/07  06:00:00,572.482979243,29.9199529096,121.888500754,0.0,49.8407270682,199.362908273,224.322348171,222.131813358,2.19053481273
 08/07  07:00:00,689.434762357,29.4938149741,123.172955519,0.0,149.522181205,199.362908273,173.735129181,167.177588642,6.55754053895
 08/07  08:00:00,1412.80313668,29.8309573384,292.206868913,0.0,448.566543614,448.566543614,52.8021788824,39.6402989413,13.1618799411
 08/07  09:00:00,1414.5151343,31.6636099617,321.624681098,0.0,448.566543614,448.566543614,18.3572693863,5.18639002653,13.1708793598
 08/07  10:00:00,1405.39813671,32.0405104588,356.279033699,0.0,448.566543614,448.566543614,13.4418530948,0.26409656333,13.1777565315
 08/07  11:00:00,1400.85550446,31.6592012165,352.114321989,0.0,448.566543614,448.566543614,17.6144479736,0.0,17.6144479736
 08/07  12:00:00,1351.0297443,31.0237110789,352.76032551,0.0,448.566543614,398.725816546,19.8785008652,0.0,19.8785008652
 08/07  13:00:00,1401.30216841,32.7480704904,351.46899701,0.0,448.566543614,448.566543614,18.5747400447,0.0,18.5747400447
 08/07  14:00:00,1398.44118217,34.2642531936,347.100757907,0.0,448.566543614,448.566543614,12.2429666547,0.0,12.2429666547
 08/07  15:00:00,1395.48355705,37.1796889674,341.228134859,0.0,448.566543614,448.566543614,10.9615522094,0.0,10.9615522094
 08/07  16:00:00,1442.10888242,40.1505708045,335.988885508,0.0,448.566543614,448.566543614,16.8051811903,0.0,16.8051811903
 08/07  17:00:00,1336.05981654,36.9699982719,345.984012272,0.0,348.885089477,398.725816546,9.54000521895,0.0,9.54000521895
 08/07  18:00:00,1161.40063209,32.9283797965,374.731583099,0.0,249.203635341,299.044362409,6.56036140805,0.0,6.56036140805
 08/07  19:00:00,1112.63448258,30.173018553,347.850170373,0.0,249.203635341,299.044362409,6.67692143696,0.128752163934,6.54816927303
 08/07  20:00:00,973.600908886,29.4938149741,321.658064555,0.0,149.522181205,249.203635341,26.0420310208,19.4899923269,6.55203869385
 08/07  21:00:00,866.038132613,29.4938149741,244.514883384,0.0,149.522181205,249.203635341,64.8917403086,62.7006642254,2.19107608316
 08/07  22:00:00,349.356657824,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920706674,0.0,2.18920706674
 08/07  23:00:00,299.991898663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907118145,0.0,2.18907118145
 08/07  24:00:00,287.769700849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920495732,0.0,2.18920495732
 08/08  01:00:00,287.769700734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906898425,0.0,2.18906898425
 08/08  02:00:00,287.769700686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920270872,0.0,2.18920270872
 08/08  03:00:00,287.769700569,0.0,0.0,0.0,24.9203635341,199.362908273,2.189066768,0.0,2.189066768
 08/08  04:00:00,299.991898377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  05:00:00,349.357996308,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259616859,0.0,4.36259616859
 08/08  06:00:00,507.598765373,31.7707584253,48.6819605927,0.0,49.8407270682,199.362908273,173.883321925,171.69264246,2.19067946463
 08/08  07:00:00,608.259998292,29.4938149741,44.6228806741,0.0,149.522181205,199.362908273,143.816967153,137.260709474,6.55625767937
 08/08  08:00:00,1250.34197849,29.7166095784,135.462919377,0.0,448.566543614,448.566543614,33.7398794153,20.5777612518,13.1621181635
 08/08  09:00:00,1385.51802789,32.4265980783,295.930400132,0.0,448.566543614,448.566543614,13.8712840502,0.69727566218,13.174008388
