Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  10:00:00,1399.38869588,34.0655103176,348.502859586,0.0,448.566543614,448.566543614,13.1809373973,0.0,13.1809373973
 08/08  11:00:00,1398.64013731,34.5851311986,346.973032954,0.0,448.566543614,448.566543614,17.6138533708,0.0,17.6138533708
 08/08  12:00:00,1353.14812397,31.5919500727,354.310463565,0.0,448.566543614,398.725816546,19.8747985207,0.0,19.8747985207
 08/08  13:00:00,1396.79910546,36.0705411303,343.643466413,0.0,448.566543614,448.566543614,19.8591169564,0.0,19.8591169564
 08/08  14:00:00,1393.08040526,37.6967984199,338.307429481,0.0,448.566543614,448.566543614,10.9684223214,0.0,10.9684223214
 08/08  15:00:00,1390.75193595,40.6415012059,333.034712478,0.0,448.566543614,448.566543614,13.1522645475,0.0,13.1522645475
 08/08  16:00:00,1436.873728,42.6905908605,328.213706497,0.0,448.566543614,448.566543614,15.3974089063,0.0,15.3974089063
 08/08  17:00:00,1344.33130962,38.6414542171,352.584048479,0.0,348.885089477,398.725816546,8.75582107008,0.0,8.75582107008
 08/08  18:00:00,1156.7406386,33.313893863,369.863686665,0.0,249.203635341,299.044362409,8.74063290475,0.0,8.74063290475
 08/08  19:00:00,1098.02943764,30.4977116755,335.767212378,0.0,249.203635341,299.044362409,4.50957789225,0.137049296768,4.37252859548
 08/08  20:00:00,951.260486012,29.5253899547,303.358727013,0.0,149.522181205,249.203635341,35.5431632299,28.9900511559,6.55311207405
 08/08  21:00:00,874.703795798,29.4938149741,253.479454667,0.0,149.522181205,249.203635341,63.9852059702,61.7940517524,2.19115421784
 08/08  22:00:00,349.3566576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915772863,0.0,2.18915772863
 08/08  23:00:00,299.991898528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902087152,0.0,2.18902087152
 08/08  24:00:00,287.769700724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915469709,0.0,2.18915469709
 08/09  01:00:00,287.7697008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901869058,0.0,2.18901869058
 08/09  02:00:00,287.76970075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915251008,0.0,2.18915251008
 08/09  03:00:00,287.769700801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901651319,0.0,2.18901651319
 08/09  04:00:00,299.991898505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915034045,0.0,2.18915034045
 08/09  05:00:00,349.357995796,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132222587,0.0,2.19132222587
 08/09  06:00:00,602.943014372,32.3478948335,140.982801489,0.0,49.8407270682,199.362908273,150.895257647,148.704630753,2.19062689382
 08/09  07:00:00,635.907057578,29.4938149741,71.5461389039,0.0,149.522181205,199.362908273,168.976902072,160.241080559,8.73582151314
 08/09  08:00:00,1244.2912474,29.7794712565,129.630292734,0.0,448.566543614,448.566543614,56.7292769351,45.7559789784,10.9732979567
 08/09  09:00:00,1379.13160219,30.8835926413,294.323862725,0.0,448.566543614,448.566543614,16.0694580562,2.89237236333,13.1770856928
 08/09  10:00:00,1353.33361755,31.7098933369,312.955995599,0.0,448.566543614,448.566543614,15.3735138687,0.0,15.3735138687
 08/09  11:00:00,1369.24909844,32.9789271455,324.521511994,0.0,448.566543614,448.566543614,15.41360774,0.0,15.41360774
 08/09  12:00:00,1350.92330177,31.4101465251,352.510808654,0.0,448.566543614,398.725816546,19.8789636505,0.0,19.8789636505
 08/09  13:00:00,1393.07142386,36.5144320569,339.471894085,0.0,448.566543614,448.566543614,19.858403007,0.0,19.858403007
 08/09  14:00:00,1392.01678246,37.9031914246,337.037416527,0.0,448.566543614,448.566543614,13.155515882,0.0,13.155515882
 08/09  15:00:00,1398.96531278,40.2524199491,341.637166653,0.0,448.566543614,448.566543614,10.9656334873,0.0,10.9656334873
 08/09  16:00:00,1451.99945047,42.3972043352,343.632818555,0.0,448.566543614,448.566543614,15.3966295892,0.0,15.3966295892
 08/09  17:00:00,1353.28126874,38.3157346673,361.85972498,0.0,348.885089477,398.725816546,8.75529063569,0.0,8.75529063569
 08/09  18:00:00,1152.39351566,32.176657629,366.747358426,0.0,249.203635341,299.044362409,8.74160590646,0.0,8.74160590646
 08/09  19:00:00,1095.54104198,29.9810010017,333.977604859,0.0,249.203635341,299.044362409,8.47477150297,4.10236257976,4.37240892321
 08/09  20:00:00,967.102621229,29.5025034926,316.504184798,0.0,149.522181205,249.203635341,47.5962025986,41.0436976953,6.5525049033
 08/09  21:00:00,940.223014929,29.4938149741,314.089201333,0.0,149.522181205,249.203635341,71.9978691141,67.635502882,4.36236623216
 08/09  22:00:00,349.356657639,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,299.991898468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924526265,0.0,2.18924526265
 08/09  24:00:00,287.769700645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910934416,0.0,2.18910934416
 08/10  01:00:00,287.769700788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924297078,0.0,2.18924297078
 08/10  02:00:00,287.769700749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910705564,0.0,2.18910705564
 08/10  03:00:00,287.769700861,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892406777,0.0,2.1892406777
 08/10  04:00:00,299.991898599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910475702,0.0,2.18910475702
 08/10  05:00:00,349.357996521,0.0,0.0,0.0,49.8407270682,199.362908273,2.191405738,0.0,2.191405738
 08/10  06:00:00,772.444860379,32.4438182417,306.027307913,0.0,49.8407270682,199.362908273,146.385970853,142.024684485,4.3612863674
 08/10  07:00:00,879.45239977,29.4938149741,307.973195963,0.0,149.522181205,199.362908273,143.73992128,137.183186476,6.55673480459
 08/10  08:00:00,1427.34433631,30.062490191,307.413141319,0.0,448.566543614,448.566543614,23.3375924041,10.1747415257,13.1628508783
 08/10  09:00:00,1393.89782071,32.3630335508,307.551512256,0.0,448.566543614,448.566543614,13.4257989259,0.254632272752,13.1711666532
 08/10  10:00:00,1368.39779702,34.4994124971,322.086724738,0.0,448.566543614,448.566543614,13.1761013185,0.0,13.1761013185
 08/10  11:00:00,1399.8966296,34.8181473449,348.259866399,0.0,448.566543614,448.566543614,17.6123007029,0.0,17.6123007029
 08/10  12:00:00,1361.71945377,31.9202840161,362.553461359,0.0,448.566543614,398.725816546,19.8774852834,0.0,19.8774852834
 08/10  13:00:00,1401.52306425,36.4354543923,348.002510388,0.0,448.566543614,448.566543614,17.6534520268,0.0,17.6534520268
 08/10  14:00:00,1407.109765,37.35000072,352.683594129,0.0,448.566543614,448.566543614,13.1578820511,0.0,13.1578820511
 08/10  15:00:00,1420.68841547,38.9681488298,364.644532935,0.0,448.566543614,448.566543614,10.9634983313,0.0,10.9634983313
 08/10  16:00:00,1470.13946148,41.4126751053,362.757362475,0.0,448.566543614,448.566543614,15.3982031462,0.0,15.3982031462
 08/10  17:00:00,1355.97823992,37.2075061109,365.954611746,0.0,348.885089477,398.725816546,10.9395227429,0.0,10.9395227429
 08/10  18:00:00,1117.78066914,31.1977949563,337.626460139,0.0,249.203635341,299.044362409,6.56062845177,0.0,6.56062845177
 08/10  19:00:00,1076.59171367,29.7536433436,317.973011829,0.0,249.203635341,299.044362409,6.82295559161,0.274551288337,6.54840430328
 08/10  20:00:00,958.275113988,29.4938149741,309.916628615,0.0,149.522181205,249.203635341,35.9913303002,31.6170524702,4.37427783
 08/10  21:00:00,928.961421291,29.4938149741,306.100694473,0.0,149.522181205,249.203635341,73.4831490544,69.1205562364,4.36259281806
 08/10  22:00:00,349.356657576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922936923,0.0,2.18922936923
 08/10  23:00:00,299.99189839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909341621,0.0,2.18909341621
 08/10  24:00:00,287.769700622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922704756,0.0,2.18922704756
 08/11  01:00:00,287.769700519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909119251,0.0,2.18909119251
 08/11  02:00:00,287.769700552,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,287.769700547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922489205,0.0,2.18922489205
 08/11  04:00:00,299.991898397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908899887,0.0,2.18908899887
 08/11  05:00:00,349.357996993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251271374,0.0,4.36251271374
 08/11  06:00:00,396.452138116,32.2365127872,0.0,0.0,49.8407270682,199.362908273,202.700873644,200.510441398,2.19043224589
 08/11  07:00:00,609.394053533,29.4938149741,45.7958140199,0.0,149.522181205,199.362908273,141.483629948,134.926905181,6.55672476777
 08/11  08:00:00,1341.09838145,31.6722601163,221.059151022,0.0,448.566543614,448.566543614,46.6207748546,33.4597730841,13.1610017705
 08/11  09:00:00,1415.73075744,34.9574915232,319.560488058,0.0,448.566543614,448.566543614,17.4732024373,4.30070206926,13.172500368
 08/11  10:00:00,1408.79317418,35.3467084161,356.36782297,0.0,448.566543614,448.566543614,13.5069150592,0.327516085138,13.1793989741
 08/11  11:00:00,1409.62613824,35.4477107997,357.096449058,0.0,448.566543614,448.566543614,17.6119401438,0.0,17.6119401438
 08/11  12:00:00,1361.10313704,32.0015839104,361.855842034,0.0,448.566543614,398.725816546,19.880944796,0.0,19.880944796
 08/11  13:00:00,1393.04327026,36.3560630439,339.602110357,0.0,448.566543614,448.566543614,19.8594850455,0.0,19.8594850455
 08/11  14:00:00,1397.39195435,36.9983751609,343.317402987,0.0,448.566543614,448.566543614,10.9688175122,0.0,10.9688175122
 08/11  15:00:00,1404.34446624,38.7319154114,348.536823978,0.0,448.566543614,448.566543614,13.1507875741,0.0,13.1507875741
 08/11  16:00:00,1458.84776152,40.8114457399,352.066886337,0.0,448.566543614,448.566543614,15.3978047293,0.0,15.3978047293
 08/11  17:00:00,1359.2627544,36.5810557369,369.755805999,0.0,348.885089477,398.725816546,8.75610219522,0.0,8.75610219522
 08/11  18:00:00,1120.05183261,31.0199683245,339.938369094,0.0,249.203635341,299.044362409,6.5611157001,0.0,6.5611157001
 08/11  19:00:00,1073.84822788,29.6766986936,316.728399463,0.0,249.203635341,299.044362409,6.65762398579,0.108572846136,6.54905113965
 08/11  20:00:00,918.926238405,29.4938149741,272.953027279,0.0,149.522181205,249.203635341,44.3252205625,37.7724294294,6.5527911331
 08/11  21:00:00,847.927328932,29.4938149741,227.30071928,0.0,149.522181205,249.203635341,81.5592443858,79.3679201567,2.19132422908
 08/11  22:00:00,349.356657855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918578313,0.0,2.18918578313
 08/11  23:00:00,299.991898695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904905472,0.0,2.18904905472
 08/11  24:00:00,287.769700875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918288722,0.0,2.18918288722
 08/12  01:00:00,237.928973849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904710819,0.0,2.18904710819
 08/12  02:00:00,237.928973796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918103113,0.0,2.18918103113
 08/12  03:00:00,237.928973754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904520283,0.0,2.18904520283
 08/12  04:00:00,250.151171463,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891791348,0.0,2.1891791348
 08/12  05:00:00,274.596905543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108098714,0.0,2.19108098714
 08/12  06:00:00,439.599578731,31.7002966434,12.5648056061,0.0,49.8407270682,199.362908273,239.235699976,237.045133338,2.19056663874
 08/12  07:00:00,508.17958738,29.4938149741,44.1508370448,0.0,49.8407270682,199.362908273,217.911614876,213.545434278,4.36618059736
 08/12  08:00:00,803.071446459,29.4938149741,88.4736384723,0.0,249.203635341,249.203635341,117.447481461,110.898621697,6.54885976427
 08/12  09:00:00,932.605071179,29.6151438117,249.605304457,0.0,249.203635341,249.203635341,65.783943949,59.2231038595,6.56084008954
 08/12  10:00:00,959.180462735,30.0089489879,316.071716866,0.0,249.203635341,249.203635341,31.6292096961,25.0728126876,6.55639700851
 08/12  11:00:00,994.091299009,29.5932958672,346.224997701,0.0,249.203635341,249.203635341,21.6781374122,12.9311394027,8.7469980095
 08/12  12:00:00,1014.05496895,29.4938149741,366.212224004,0.0,249.203635341,249.203635341,13.2651024431,6.70650729323,6.55859514988
 08/12  13:00:00,1024.22756628,29.4938149741,376.388910022,0.0,249.203635341,249.203635341,10.3710440652,1.63560419054,8.73543987466
 08/12  14:00:00,770.389760138,29.4938149741,371.757701811,0.0,74.7610906023,174.442544739,4.37230216564,0.0,4.37230216564
 08/12  15:00:00,757.419876638,29.5029765102,358.779548244,0.0,74.7610906023,174.442544739,4.36940112889,0.0,4.36940112889
 08/12  16:00:00,798.131213643,30.1009328306,350.003598419,0.0,74.7610906023,174.442544739,6.67580848616,0.129445947811,6.54636253835
 08/12  17:00:00,749.323521989,30.2114737289,341.292429562,0.0,24.9203635341,149.522181205,16.8236203283,14.6329583682,2.19066196013
 08/12  18:00:00,610.775847294,19.7727292838,230.744433853,0.0,24.9203635341,149.522181205,2.19054497954,0.0,2.19054497954
 08/12  19:00:00,366.434725739,5.12844458846,57.7076089596,0.0,24.9203635341,149.522181205,2.19064578714,0.0,2.19064578714
 08/12  20:00:00,323.485251281,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122280306,0.0,4.36122280306
 08/12  21:00:00,299.041747109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197031613,0.0,2.19197031613
 08/12  22:00:00,274.595567222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925262039,0.0,2.18925262039
 08/12  23:00:00,250.151171552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911683495,0.0,2.18911683495
 08/12  24:00:00,237.928973869,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892505816,0.0,2.1892505816
 08/13  01:00:00,237.928527704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847895655,0.0,2.18847895655
 08/13  02:00:00,237.928527212,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.928527263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850711544,0.0,2.18850711544
 08/13  04:00:00,250.150725595,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885352505,0.0,2.1885352505
 08/13  05:00:00,274.59645946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055422754,0.0,2.19055422754
 08/13  06:00:00,289.309245783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832286048,0.0,2.18832286048
 08/13  07:00:00,296.666308074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846318354,0.0,2.18846318354
 08/13  08:00:00,385.273969874,7.69261233012,52.0720491081,0.0,24.9203635341,149.522181205,2.18852863284,0.0,2.18852863284
 08/13  09:00:00,510.244271547,18.6442794597,167.461128549,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  10:00:00,560.502654033,23.6266486183,255.061650632,0.0,24.9203635341,149.522181205,2.18851960438,0.0,2.18851960438
 08/13  11:00:00,498.051079061,17.9562894919,209.923355654,0.0,24.9203635341,149.522181205,2.18996579929,0.0,2.18996579929
 08/13  12:00:00,234.286682864,0.389386364175,12.2188572001,0.0,24.9203635341,149.522181205,2.18982587207,0.0,2.18982587207
 08/13  13:00:00,430.740802577,11.2793275857,155.295284324,0.0,24.9203635341,149.522181205,4.36414836863,0.0,4.36414836863
 08/13  14:00:00,439.626915937,12.6266249198,168.946717728,0.0,24.9203635341,149.522181205,2.18993459276,0.0,2.18993459276
 08/13  15:00:00,554.560255141,19.6406566201,248.556235176,0.0,24.9203635341,149.522181205,2.18850895297,0.0,2.18850895297
 08/13  16:00:00,607.960722424,19.4010392476,253.998415574,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,679.863296213,23.5019509953,283.475599082,0.0,24.9203635341,149.522181205,2.18853715237,0.0,2.18853715237
 08/13  18:00:00,624.400406029,19.4078809826,236.502337923,0.0,24.9203635341,149.522181205,2.18852096213,0.0,2.18852096213
 08/13  19:00:00,484.136614036,12.7564203745,154.561174566,0.0,24.9203635341,149.522181205,2.18848980408,0.0,2.18848980408
 08/13  20:00:00,323.483911767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,299.040855548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125668688,0.0,4.36125668688
 08/13  22:00:00,274.59512051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150725107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845094316,0.0,2.18845094316
 08/13  24:00:00,237.928527767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847916032,0.0,2.18847916032
 08/14  01:00:00,287.769701039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914367834,0.0,2.18914367834
 08/14  02:00:00,287.769701096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900809069,0.0,2.18900809069
 08/14  03:00:00,287.769700974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914243187,0.0,2.18914243187
 08/14  04:00:00,299.991898802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900685194,0.0,2.18900685194
 08/14  05:00:00,349.357996201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117958307,0.0,2.19117958307
 08/14  06:00:00,404.373006573,29.8654319542,0.00122405736399,0.0,49.8407270682,199.362908273,293.079624566,290.888959356,2.19066520955
 08/14  07:00:00,560.349462965,29.4938149741,18.0432632989,0.0,149.522181205,199.362908273,260.795167294,254.237838453,6.55732884083
 08/14  08:00:00,1202.36894313,29.4938149741,89.067724818,0.0,448.566543614,448.566543614,90.3822379739,77.2179258311,13.1643121428
 08/14  09:00:00,1306.20609279,29.9827958726,225.430325614,0.0,448.566543614,448.566543614,31.3428001364,18.1666018034,13.176198333
 08/14  10:00:00,1347.11849695,30.6652766722,307.819920591,0.0,448.566543614,448.566543614,17.3827226856,2.00931328698,15.3734093986
 08/14  11:00:00,1393.05314713,30.2398661202,346.041515192,0.0,448.566543614,448.566543614,15.530734947,0.118084087397,15.4126508596
 08/14  12:00:00,1367.10895548,29.7391971889,370.124045334,0.0,448.566543614,398.725816546,19.8778516126,0.0,19.8778516126
 08/14  13:00:00,1408.02290763,31.493536138,359.444268912,0.0,448.566543614,448.566543614,19.8573734975,0.0,19.8573734975
 08/14  14:00:00,1405.75770294,32.6628277675,356.018698026,0.0,448.566543614,448.566543614,13.1539847766,0.0,13.1539847766
 08/14  15:00:00,1408.8961463,34.2658925036,357.554528538,0.0,448.566543614,448.566543614,10.9650557551,0.0,10.9650557551
 08/14  16:00:00,1460.60389781,36.1603747642,358.474092259,0.0,448.566543614,448.566543614,15.3980414377,0.0,15.3980414377
 08/14  17:00:00,1359.90387594,32.8643146482,373.933750879,0.0,348.885089477,398.725816546,8.75485980892,0.0,8.75485980892
 08/14  18:00:00,1122.01298208,30.72686909,342.703090637,0.0,249.203635341,299.044362409,8.76776542541,0.0265844732639,8.74118095214
 08/14  19:00:00,1004.82467295,29.5143959185,243.646124226,0.0,249.203635341,299.044362409,12.7700105413,8.39742920684,4.37258133448
 08/14  20:00:00,724.105705358,29.4938149741,82.8170870756,0.0,149.522181205,249.203635341,77.2787557923,70.7265586858,6.55219710652
 08/14  21:00:00,660.780522101,29.4938149741,44.9492796187,0.0,149.522181205,249.203635341,120.686384366,116.324223318,4.36216104788
 08/14  22:00:00,349.356657826,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,299.991898684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914347511,0.0,2.18914347511
 08/14  24:00:00,287.76970101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900791839,0.0,2.18900791839
 08/15  01:00:00,287.769701103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914250807,0.0,2.18914250807
 08/15  02:00:00,287.769701214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900710857,0.0,2.18900710857
 08/15  03:00:00,287.76970116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914167458,0.0,2.18914167458
 08/15  04:00:00,299.991899049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900628329,0.0,2.18900628329
 08/15  05:00:00,349.357996742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130879135,0.0,2.19130879135
 08/15  06:00:00,397.589052567,31.3085371375,0.000132701910085,0.0,49.8407270682,199.362908273,231.561993291,227.201183621,4.36080966998
 08/15  07:00:00,562.123525585,29.4938149741,0.00527813602916,0.0,149.522181205,199.362908273,223.836353153,217.279893628,6.55645952495
 08/15  08:00:00,1117.06374104,29.4938149741,16.4065189394,0.0,448.566543614,448.566543614,85.4628802491,74.4940879105,10.9687923385
 08/15  09:00:00,1211.24360031,29.4975058311,133.257803806,0.0,448.566543614,448.566543614,24.1402055805,8.77270979933,15.3674957811
 08/15  10:00:00,1334.9753785,31.0146859605,296.218996332,0.0,448.566543614,448.566543614,13.5808846019,0.40522844675,13.1756561551
 08/15  11:00:00,1385.78750151,31.7372027123,337.630820264,0.0,448.566543614,448.566543614,17.6140434864,0.0,17.6140434864
 08/15  12:00:00,1357.75258294,30.6008324601,359.90603748,0.0,448.566543614,398.725816546,19.876949965,0.0,19.876949965
 08/15  13:00:00,1398.41855468,35.4465443114,345.886908016,0.0,448.566543614,448.566543614,17.6530085714,0.0,17.6530085714
 08/15  14:00:00,1395.53785965,36.8382424719,341.623444027,0.0,448.566543614,448.566543614,13.1575661616,0.0,13.1575661616
 08/15  15:00:00,1401.53259231,35.9587544642,348.49810215,0.0,448.566543614,448.566543614,10.9632492486,0.0,10.9632492486
 08/15  16:00:00,1458.39546492,38.0132712702,354.412766478,0.0,448.566543614,448.566543614,15.3979164468,0.0,15.3979164468
 08/15  17:00:00,1359.56838721,32.8652155991,373.597361265,0.0,348.885089477,398.725816546,10.9393164096,0.0,10.9393164096
 08/15  18:00:00,1130.493537,29.7587228061,348.822949145,0.0,249.203635341,299.044362409,6.56128602533,0.0,6.56128602533
 08/15  19:00:00,1037.93042537,29.6368662778,273.829946415,0.0,249.203635341,299.044362409,11.1590498112,4.61053234547,6.54851746573
 08/15  20:00:00,723.821176339,29.4938149741,82.5244672238,0.0,149.522181205,249.203635341,86.2876070488,81.9125633262,4.37504372268
 08/15  21:00:00,660.586202787,29.4938149741,44.7452311648,0.0,149.522181205,249.203635341,134.223332202,129.860819886,4.36251231546
 08/15  22:00:00,349.356657877,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918948243,0.0,2.18918948243
 08/15  23:00:00,299.991898763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905410529,0.0,2.18905410529
 08/15  24:00:00,287.76970092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918854487,0.0,2.18918854487
 08/16  01:00:00,287.769700995,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890535675,0.0,2.1890535675
 08/16  02:00:00,287.769701016,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769701016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918825214,0.0,2.18918825214
 08/16  04:00:00,299.991898917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905309743,0.0,2.18905309743
 08/16  05:00:00,349.357997732,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244581796,0.0,4.36244581796
 08/16  06:00:00,398.165732906,31.8830296353,0.000101373780024,0.0,49.8407270682,199.362908273,232.510633458,230.320233699,2.19039975909
 08/16  07:00:00,500.771715792,29.4938149741,0.0,0.0,149.522181205,199.362908273,231.877892879,225.321519141,6.55637373811
 08/16  08:00:00,1118.48433096,29.4938149741,17.7525475938,0.0,448.566543614,448.566543614,102.806237443,89.6452021969,13.1610352464
 08/16  09:00:00,1162.65689207,29.7951718795,85.6527261202,0.0,448.566543614,448.566543614,36.2652011775,23.0899261695,13.175275008
 08/16  10:00:00,1282.99771477,30.9259935277,248.880656731,0.0,448.566543614,448.566543614,15.6721311473,2.49214301159,13.1799881357
 08/16  11:00:00,1365.31335783,31.9006385191,320.205235517,0.0,448.566543614,448.566543614,17.7142777548,0.102301382634,17.6119763721
 08/16  12:00:00,1354.50859303,30.7470233918,356.5158533,0.0,448.566543614,398.725816546,19.8811066019,0.0,19.8811066019
 08/16  13:00:00,1398.8511937,35.5531347971,346.212957032,0.0,448.566543614,448.566543614,19.8597287587,0.0,19.8597287587
 08/16  14:00:00,1396.78510125,36.9230197389,342.785903788,0.0,448.566543614,448.566543614,10.9689491973,0.0,10.9689491973
 08/16  15:00:00,1394.62516147,39.4877594786,338.061670864,0.0,448.566543614,448.566543614,13.1509826315,0.0,13.1509826315
 08/16  16:00:00,1446.19024451,41.1386750713,339.082135144,0.0,448.566543614,448.566543614,15.3981029464,0.0,15.3981029464
 08/16  17:00:00,1357.14839606,36.9308980137,367.331740187,0.0,348.885089477,398.725816546,8.75498238999,0.0,8.75498238999
 08/16  18:00:00,1111.77959655,31.6523031848,334.309034954,0.0,249.203635341,299.044362409,6.57212918496,0.0113959574996,6.56073322746
 08/16  19:00:00,928.037015544,29.787982762,169.197643785,0.0,249.203635341,299.044362409,16.9139338168,10.3649999363,6.54893388054
 08/16  20:00:00,687.203772664,29.4938149741,46.962736272,0.0,149.522181205,249.203635341,69.3870884133,62.8341563715,6.55293204175
 08/16  21:00:00,660.322310466,29.4938149741,44.5045178058,0.0,149.522181205,249.203635341,100.006416671,97.8150477282,2.19136894235
 08/16  22:00:00,349.35665829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922999492,0.0,2.18922999492
 08/16  23:00:00,299.99189911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909410846,0.0,2.18909410846
 08/16  24:00:00,287.769701372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922873237,0.0,2.18922873237
 08/17  01:00:00,287.769701452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909400235,0.0,2.18909400235
 08/17  02:00:00,287.769701486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892288907,0.0,2.1892288907
 08/17  03:00:00,287.769701371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890940209,0.0,2.1890940209
 08/17  04:00:00,299.991899174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922892555,0.0,2.18922892555
 08/17  05:00:00,349.357996932,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113326502,0.0,2.19113326502
 08/17  06:00:00,396.44395791,32.209112899,0.0,0.0,49.8407270682,199.362908273,228.798455869,226.607836344,2.19061952482
 08/17  07:00:00,500.762045076,29.4938149741,0.0,0.0,149.522181205,199.362908273,218.486562978,211.929356147,6.55720683092
 08/17  08:00:00,1048.9366329,29.5259595454,0.0,0.0,448.566543614,448.566543614,68.6669394341,55.5028119723,13.1641274618
 08/17  09:00:00,1137.28693104,30.9466663222,60.0883530608,0.0,448.566543614,448.566543614,22.2817198689,9.10500832007,13.1767115488
 08/17  10:00:00,1300.57663047,32.7680175611,263.057727111,0.0,448.566543614,448.566543614,16.0303977807,0.657112801458,15.3732849793
 08/17  11:00:00,1380.30540535,33.3739114455,331.43469542,0.0,448.566543614,448.566543614,15.4125757257,0.0,15.4125757257
 08/17  12:00:00,1360.97935641,31.4436966891,362.289942162,0.0,448.566543614,398.725816546,19.877852825,0.0,19.877852825
 08/17  13:00:00,1397.85372115,36.7459302786,344.022683733,0.0,448.566543614,448.566543614,19.8574368487,0.0,19.8574368487
 08/17  14:00:00,1392.23223367,39.0749357596,336.081117529,0.0,448.566543614,448.566543614,13.1557011819,0.0,13.1557011819
 08/17  15:00:00,1395.37909404,41.7141604515,336.58920612,0.0,448.566543614,448.566543614,10.9651029419,0.0,10.9651029419
 08/17  16:00:00,1450.27290727,42.1006537135,342.202819274,0.0,448.566543614,448.566543614,15.398171564,0.0,15.398171564
 08/17  17:00:00,1356.78781733,37.7104195516,365.97158522,0.0,348.885089477,398.725816546,8.75492739192,0.0,8.75492739192
 08/17  18:00:00,1123.87532426,31.8015173955,343.63660556,0.0,249.203635341,299.044362409,8.7412549904,0.0,8.7412549904
 08/17  19:00:00,1032.71080754,29.8359219199,270.796935532,0.0,249.203635341,299.044362409,6.7223048031,2.34968587855,4.37261892455
 08/17  20:00:00,742.689323116,29.4945050447,100.793124492,0.0,149.522181205,249.203635341,55.9687330824,49.4164719183,6.55226116418
 08/17  21:00:00,624.896631153,29.4938149741,10.2661057958,0.0,149.522181205,249.203635341,107.203360006,102.841158525,4.36220148117
 08/17  22:00:00,349.356658243,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,299.991899096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916375623,0.0,2.18916375623
 08/17  24:00:00,287.769701395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902888326,0.0,2.18902888326
 08/18  01:00:00,287.769701581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916432863,0.0,2.18916432863
 08/18  02:00:00,287.769701662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902970248,0.0,2.18902970248
 08/18  03:00:00,287.769701642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916510858,0.0,2.18916510858
 08/18  04:00:00,299.991899498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903049785,0.0,2.18903049785
 08/18  05:00:00,349.357997578,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133511696,0.0,2.19133511696
 08/18  06:00:00,398.472336156,32.2299821851,9.11947563061e-05,0.0,49.8407270682,199.362908273,178.698759446,174.337537911,4.361221535
 08/18  07:00:00,556.948394898,29.493894391,0.0054803409329,0.0,149.522181205,199.362908273,136.834639724,130.277112985,6.55752673942
 08/18  08:00:00,1088.90709253,31.8879952405,15.7984655103,0.0,448.566543614,448.566543614,51.3083636677,40.1840530351,11.1243106326
 08/18  09:00:00,1275.57266147,34.293182851,191.092672819,0.0,448.566543614,448.566543614,24.1786811087,8.97036409427,15.2083170145
 08/18  10:00:00,1344.84617663,34.897639325,301.534700032,0.0,448.566543614,448.566543614,13.6641922612,0.48820333323,13.1759889279
 08/18  11:00:00,1398.49221785,35.1623807313,346.545726272,0.0,448.566543614,448.566543614,17.6123173678,0.0,17.6123173678
 08/18  12:00:00,1363.05407289,32.4314355396,363.376919467,0.0,448.566543614,398.725816546,19.8763225848,0.0,19.8763225848
 08/18  13:00:00,1400.84887262,37.5864829751,346.177281156,0.0,448.566543614,448.566543614,17.6537609333,0.0,17.6537609333
 08/18  14:00:00,1393.40200257,39.1220169611,337.203809794,0.0,448.566543614,448.566543614,13.1581042425,0.0,13.1581042425
 08/18  15:00:00,1395.82009029,41.7252273658,337.019123491,0.0,448.566543614,448.566543614,10.9637262025,0.0,10.9637262025
 08/18  16:00:00,1458.81593303,43.4345882177,349.411913489,0.0,448.566543614,448.566543614,15.3986483675,0.0,15.3986483675
 08/18  17:00:00,1362.82831691,39.7626255425,369.959879161,0.0,348.885089477,398.725816546,10.938546525,0.0,10.938546525
 08/18  18:00:00,1141.96964006,33.0129744012,355.70117871,0.0,249.203635341,299.044362409,6.56082201077,0.0,6.56082201077
 08/18  19:00:00,1096.42792546,30.1415754276,327.143591666,0.0,249.203635341,299.044362409,6.55037336469,0.0019005137821,6.5484728509
 08/18  20:00:00,891.321026713,29.5081258606,245.139123577,0.0,149.522181205,249.203635341,26.9094914888,21.450332352,5.45915913678
 08/18  21:00:00,698.983800075,29.4938149741,81.8706718709,0.0,149.522181205,249.203635341,74.1477057448,70.8673968748,3.28030887005
 08/18  22:00:00,349.356658468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902437436,0.0,2.18902437436
 08/18  23:00:00,299.991899293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915980461,0.0,2.18915980461
 08/18  24:00:00,287.769701514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902519675,0.0,2.18902519675
 08/19  01:00:00,237.928974528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916120102,0.0,2.18916120102
 08/19  02:00:00,237.928974505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902688951,0.0,2.18902688951
 08/19  03:00:00,237.928974506,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.151172303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916267837,0.0,2.18916267837
 08/19  05:00:00,274.59690775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225852083,0.0,4.36225852083
 08/19  06:00:00,396.02305157,31.814329563,0.0,0.0,49.8407270682,199.362908273,192.616146697,190.425633393,2.19051330351
 08/19  07:00:00,401.030264967,29.4938149741,0.0,0.0,49.8407270682,199.362908273,151.500341629,147.133317162,4.36702446673
 08/19  08:00:00,863.654329166,30.9103626137,145.958992762,0.0,249.203635341,249.203635341,93.5105007912,89.1384725809,4.37202821029
 08/19  09:00:00,994.500915064,31.7637449536,303.848454952,0.0,249.203635341,249.203635341,50.5534819118,41.8121444296,8.74133748215
 08/19  10:00:00,986.14340017,31.4980615795,336.936313202,0.0,249.203635341,249.203635341,18.028623907,11.4715365666,6.55708734041
 08/19  11:00:00,1013.3523199,30.7773086653,364.229286624,0.0,249.203635341,249.203635341,9.12462139705,0.378062561063,8.74655883599
 08/19  12:00:00,1020.84012723,29.5777471636,372.91826477,0.0,249.203635341,249.203635341,6.55843406237,0.0,6.55843406237
 08/19  13:00:00,1021.53810249,29.7714357163,373.422999548,0.0,249.203635341,249.203635341,6.55670365564,0.0,6.55670365564
 08/19  14:00:00,772.162035204,29.4949852958,373.528801919,0.0,74.7610906023,174.442544739,6.5485150819,0.0,6.5485150819
 08/19  15:00:00,775.172057542,29.9886699305,376.046033878,0.0,74.7610906023,174.442544739,4.36931326308,0.0,4.36931326308
 08/19  16:00:00,818.748691482,31.3554462054,369.366652988,0.0,74.7610906023,174.442544739,4.37102203348,0.0,4.37102203348
 08/19  17:00:00,782.686912076,31.1459575783,371.839675429,0.0,24.9203635341,149.522181205,4.42590423119,0.0646343307339,4.36126990045
 08/19  18:00:00,617.01733708,20.6924309231,244.366637607,0.0,24.9203635341,149.522181205,2.19066244705,0.0,2.19066244705
 08/19  19:00:00,359.060502959,4.75519008401,53.0487711155,0.0,24.9203635341,149.522181205,2.19061725601,0.0,2.19061725601
 08/19  20:00:00,323.485252233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049851335,0.0,2.19049851335
 08/19  21:00:00,299.04174951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36408217203,0.0,4.36408217203
 08/19  22:00:00,274.595568079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917171438,0.0,2.18917171438
 08/19  23:00:00,250.151172518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903743724,0.0,2.18903743724
 08/19  24:00:00,237.928974663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891732237,0.0,2.1891732237
 08/20  01:00:00,237.928528182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883558475,0.0,2.1883558475
 08/20  02:00:00,237.92852807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928528576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838608068,0.0,2.18838608068
 08/20  04:00:00,250.150726493,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884162874,0.0,2.1884162874
 08/20  05:00:00,274.596460916,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058077431,0.0,2.19058077431
 08/20  06:00:00,289.309246621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843014802,0.0,2.18843014802
 08/20  07:00:00,296.666308557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846031709,0.0,2.18846031709
 08/20  08:00:00,296.666308203,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,259.999715306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849045328,0.0,2.18849045328
 08/20  10:00:00,211.110924355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852116276,0.0,2.18852116276
 08/20  11:00:00,383.341746753,10.9548389489,131.461553763,0.0,24.9203635341,149.522181205,2.18995383495,0.0,2.18995383495
 08/20  12:00:00,433.986457622,13.2918821685,164.425463833,0.0,24.9203635341,149.522181205,2.18997446854,0.0,2.18997446854
 08/20  13:00:00,514.925202562,18.8301001189,222.985501562,0.0,24.9203635341,149.522181205,4.36416323888,0.0,4.36416323888
 08/20  14:00:00,498.945823626,17.0375806577,211.490861202,0.0,24.9203635341,149.522181205,2.18983503243,0.0,2.18983503243
 08/20  15:00:00,541.530339839,19.6017739416,241.287021434,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,587.832529452,19.4324306174,233.760281092,0.0,24.9203635341,149.522181205,2.18850057474,0.0,2.18850057474
 08/20  17:00:00,661.927871964,23.4894360427,267.718948268,0.0,24.9203635341,149.522181205,2.18853073968,0.0,2.18853073968
 08/20  18:00:00,598.331855722,19.4034829478,213.369303361,0.0,24.9203635341,149.522181205,2.18851644943,0.0,2.18851644943
 08/20  19:00:00,448.881871725,13.2075521518,112.49315104,0.0,24.9203635341,149.522181205,2.18843504433,0.0,2.18843504433
 08/20  20:00:00,323.483912779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040857269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100313698,0.0,4.36100313698
 08/20  22:00:00,274.595121663,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150726528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836601103,0.0,2.18836601103
 08/20  24:00:00,237.928528784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839633935,0.0,2.18839633935
 08/21  01:00:00,287.769702309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911112837,0.0,2.18911112837
 08/21  02:00:00,287.769702312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924758685,0.0,2.18924758685
 08/21  03:00:00,287.769702111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911410015,0.0,2.18911410015
 08/21  04:00:00,299.991899922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357998684,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270646808,0.0,4.36270646808
 08/21  06:00:00,456.802888082,30.288992214,12.4250374546,0.0,49.8407270682,199.362908273,252.582540206,250.392167295,2.1903729108
 08/21  07:00:00,577.982254509,29.4938149741,15.2554463255,0.0,149.522181205,199.362908273,229.988054034,223.43155994,6.55649409415
 08/21  08:00:00,1205.7570975,29.4938149741,92.1331716696,0.0,448.566543614,448.566543614,78.9597266522,65.7963441743,13.163382478
 08/21  09:00:00,1302.97380247,29.9844098825,221.517543231,0.0,448.566543614,448.566543614,24.9337902892,11.7570787944,13.1767114948
 08/21  10:00:00,1336.99255869,30.8510823018,299.417022421,0.0,448.566543614,448.566543614,15.2028961464,1.19787622537,14.005019921
 08/21  11:00:00,1365.17947418,30.1506305801,321.890184849,0.0,448.566543614,448.566543614,17.0107682028,0.224224592185,16.7865436106
 08/21  12:00:00,1339.50274349,29.8464958985,342.505985868,0.0,448.566543614,398.725816546,19.911792251,0.0354039193373,19.8763883316
 08/21  13:00:00,1409.43315996,31.8923468627,360.455696799,0.0,448.566543614,448.566543614,19.8587640914,0.0,19.8587640914
 08/21  14:00:00,1418.13124987,33.3101564999,367.744907682,0.0,448.566543614,448.566543614,10.9678861576,0.0,10.9678861576
 08/21  15:00:00,1422.82026843,34.9188928641,370.825643291,0.0,448.566543614,448.566543614,13.1538552117,0.0,13.1538552117
 08/21  16:00:00,1458.77328704,36.3379088359,356.864065318,0.0,448.566543614,448.566543614,15.3973317291,0.0,15.3973317291
 08/21  17:00:00,1326.3114049,33.6048282489,342.524829942,0.0,348.885089477,398.725816546,8.75571393338,0.0,8.75571393338
 08/21  18:00:00,1100.70299814,30.438148697,324.117086538,0.0,249.203635341,299.044362409,8.88508909719,0.144315823402,8.74077327378
 08/21  19:00:00,1053.14084759,29.4938149741,290.880144111,0.0,249.203635341,299.044362409,14.9636305065,10.591249464,4.37238104252
 08/21  20:00:00,817.901110957,29.4938149741,174.208106044,0.0,149.522181205,249.203635341,72.3147821693,65.7624406554,6.55234151389
 08/21  21:00:00,747.52727862,29.4938149741,129.23337693,0.0,149.522181205,249.203635341,116.431841248,114.240799529,2.19104171946
 08/21  22:00:00,349.356658992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924086561,0.0,2.18924086561
 08/21  23:00:00,299.991899904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905201015,0.0,2.18905201015
 08/21  24:00:00,287.769702166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918865066,0.0,2.18918865066
 08/22  01:00:00,287.769702496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905564546,0.0,2.18905564546
 08/22  02:00:00,287.769702529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919271584,0.0,2.18919271584
 08/22  03:00:00,287.769702556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905960378,0.0,2.18905960378
 08/22  04:00:00,299.991900363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919669777,0.0,2.18919669777
 08/22  05:00:00,349.357998773,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912348708,0.0,2.1912348708
 08/22  06:00:00,514.617036799,31.4595235011,47.4261195355,0.0,49.8407270682,199.362908273,238.036420715,233.675250004,4.36117071123
 08/22  07:00:00,608.175139256,29.4938149741,44.4862212259,0.0,149.522181205,199.362908273,215.707669952,209.151365174,6.55630477791
 08/22  08:00:00,1200.97009639,29.4938149741,87.6919295996,0.0,448.566543614,448.566543614,56.7216771278,45.7486853597,10.9729917681
 08/22  09:00:00,1331.57859257,30.1871869267,249.311454472,0.0,448.566543614,448.566543614,24.4396452452,9.07395620834,15.3656890368
 08/22  10:00:00,1360.09898234,32.1450129068,316.51738935,0.0,448.566543614,448.566543614,14.5589512581,1.38322517114,13.175726087
 08/22  11:00:00,1395.49297145,32.0772165473,346.438742414,0.0,448.566543614,448.566543614,17.7796226759,0.165211666077,17.6144110098
 08/22  12:00:00,1364.50309052,30.3864694814,366.870892443,0.0,448.566543614,398.725816546,19.8776934565,0.0,19.8776934565
 08/22  13:00:00,1404.78993772,34.8846567733,352.820163068,0.0,448.566543614,448.566543614,17.6538456332,0.0,17.6538456332
 08/22  14:00:00,1404.37648538,35.9632613716,351.337041024,0.0,448.566543614,448.566543614,13.158169949,0.0,13.158169949
 08/22  15:00:00,1412.16905027,37.5384735887,357.554831855,0.0,448.566543614,448.566543614,10.9638158308,0.0,10.9638158308
 08/22  16:00:00,1473.89189003,38.6916593725,369.230791276,0.0,448.566543614,448.566543614,15.3989204524,0.0,15.3989204524
 08/22  17:00:00,1347.51996456,35.1649385023,359.667174472,0.0,348.885089477,398.725816546,10.9387244066,0.0,10.9387244066
 08/22  18:00:00,1125.78813841,31.0832831791,343.818067304,0.0,249.203635341,299.044362409,6.56093977178,0.0,6.56093977178
 08/22  19:00:00,1093.88148229,29.5643865285,325.367558519,0.0,249.203635341,299.044362409,11.0777628176,4.52954637866,6.54821643894
 08/22  20:00:00,962.673326226,29.4938149741,313.524690963,0.0,149.522181205,249.203635341,50.6308550772,44.0792261407,6.55162893655
 08/22  21:00:00,932.737735972,29.4938149741,309.055032167,0.0,149.522181205,249.203635341,83.0832977341,80.8919514614,2.1913462727
 08/22  22:00:00,349.356659416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906450347,0.0,2.18906450347
 08/22  23:00:00,299.991900296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920161482,0.0,2.18920161482
 08/22  24:00:00,287.769702444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906854609,0.0,2.18906854609
 08/23  01:00:00,287.769702682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920645372,0.0,2.18920645372
 08/23  02:00:00,287.769702581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907380098,0.0,2.18907380098
 08/23  03:00:00,287.769702595,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991900383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921139219,0.0,2.18921139219
 08/23  05:00:00,349.357999805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236606114,0.0,4.36236606114
 08/23  06:00:00,404.710928936,31.9230563103,0.0,0.0,49.8407270682,199.362908273,241.674377605,239.483808588,2.19056901682
 08/23  07:00:00,500.731736671,29.4938149741,0.0,0.0,149.522181205,199.362908273,176.309742429,169.752301568,6.55744086054
 08/23  08:00:00,1333.48862395,31.1270308779,213.683349203,0.0,448.566543614,448.566543614,69.231509443,56.0696627511,13.1618466918
 08/23  09:00:00,1440.16387431,33.8742613295,340.869599023,0.0,448.566543614,448.566543614,19.3963885195,6.22243315287,13.1739553666
 08/23  10:00:00,1399.5625603,34.9028723379,347.581164599,0.0,448.566543614,448.566543614,13.3147336961,0.133690953502,13.1810427426
 08/23  11:00:00,1401.82774356,34.9224773869,349.823273108,0.0,448.566543614,448.566543614,17.6143537764,0.0,17.6143537764
 08/23  12:00:00,1353.98385487,32.7118507095,354.026270801,0.0,448.566543614,398.725816546,19.875821345,0.0,19.875821345
 08/23  13:00:00,1399.56306415,37.2347157987,345.243227844,0.0,448.566543614,448.566543614,19.8604481664,0.0,19.8604481664
 08/23  14:00:00,1396.7792014,38.1732169189,341.529795152,0.0,448.566543614,448.566543614,10.9674558086,0.0,10.9674558086
 08/23  15:00:00,1400.97420835,39.814991578,344.0834804,0.0,448.566543614,448.566543614,13.1532490693,0.0,13.1532490693
 08/23  16:00:00,1465.81283136,39.9629401105,359.88044234,0.0,448.566543614,448.566543614,15.398872601,0.0,15.398872601
 08/23  17:00:00,1362.44427461,35.6081559891,373.73030056,0.0,348.885089477,398.725816546,8.7553416693,0.0,8.7553416693
 08/23  18:00:00,1134.2735134,30.2594710441,353.048602645,0.0,249.203635341,299.044362409,8.74198346126,0.0,8.74198346126
 08/23  19:00:00,1105.18061502,29.570406092,327.144052978,0.0,249.203635341,299.044362409,4.59654278042,0.2239736639,4.37256911652
 08/23  20:00:00,974.739486009,29.4938149741,322.220795718,0.0,149.522181205,249.203635341,34.582647849,28.0305605668,6.55208728221
 08/23  21:00:00,940.46145403,29.4938149741,315.340516574,0.0,149.522181205,249.203635341,74.1100540745,71.9186866539,2.19136742064
 08/23  22:00:00,349.356659515,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926180853,0.0,2.18926180853
 08/23  23:00:00,299.991900457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892359055,0.0,2.1892359055
 08/23  24:00:00,287.769702675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910330751,0.0,2.18910330751
 08/24  01:00:00,287.769703102,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892415027,0.0,2.1892415027
 08/24  02:00:00,287.769703069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910934722,0.0,2.18910934722
 08/24  03:00:00,287.769703166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924741262,0.0,2.18924741262
 08/24  04:00:00,299.991900883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911529393,0.0,2.18911529393
 08/24  05:00:00,349.357999601,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115571569,0.0,2.19115571569
 08/24  06:00:00,407.018771015,32.2085104774,0.000101257699469,0.0,49.8407270682,199.362908273,212.181071961,207.819985155,4.36108680607
 08/24  07:00:00,617.296788015,29.4938149741,63.4627235421,0.0,149.522181205,199.362908273,147.141764798,140.584235732,6.55752906602
 08/24  08:00:00,1418.70518957,32.0516285391,290.680605997,0.0,448.566543614,448.566543614,43.3891155596,32.4181161925,10.9709993671
 08/24  09:00:00,1457.9097787,34.9091991082,357.032054885,0.0,448.566543614,448.566543614,17.8041482669,2.43510681838,15.3690414485
 08/24  10:00:00,1413.93163539,35.2149433711,361.63804896,0.0,448.566543614,448.566543614,13.4940048694,0.318568374159,13.1754364953
 08/24  11:00:00,1416.5160517,34.7226469136,364.711405614,0.0,448.566543614,448.566543614,16.6645856839,0.0,16.6645856839
 08/24  12:00:00,1375.44402093,31.3237218393,376.87456355,0.0,448.566543614,398.725816546,20.8294874646,0.0,20.8294874646
 08/24  13:00:00,1421.32611545,35.6746930254,368.566298945,0.0,448.566543614,448.566543614,17.6537596938,0.0,17.6537596938
 08/24  14:00:00,1413.1133334,36.5051795195,359.531965491,0.0,448.566543614,448.566543614,13.1589467345,0.0,13.1589467345
 08/24  15:00:00,1403.52270259,36.9328714911,351.254283139,0.0,448.566543614,448.566543614,10.9637797978,0.0,10.9637797978
 08/24  16:00:00,1424.96342061,38.2661517931,328.114419563,0.0,448.566543614,448.566543614,15.3989699822,0.0,15.3989699822
 08/24  17:00:00,1287.5697727,34.7884118092,311.610339066,0.0,348.885089477,398.725816546,10.9387521902,0.0,10.9387521902
 08/24  18:00:00,997.742950748,30.0575097703,229.88858176,0.0,249.203635341,299.044362409,6.56096322432,0.0,6.56096322432
 08/24  19:00:00,849.013316914,29.5092402737,83.8607637767,0.0,249.203635341,299.044362409,19.0011392469,12.4525179111,6.54862133587
 08/24  20:00:00,685.487953567,29.4938149741,45.2372513956,0.0,149.522181205,249.203635341,82.4976617023,75.9459954795,6.55166622279
 08/24  21:00:00,659.787578672,29.4938149741,43.952884303,0.0,149.522181205,249.203635341,123.166764095,120.975407198,2.19135689634
 08/24  22:00:00,349.356659994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907461805,0.0,2.18907461805
 08/24  23:00:00,299.991900889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921282972,0.0,2.18921282972
 08/24  24:00:00,287.769703022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908072466,0.0,2.18908072466
 08/25  01:00:00,287.769703321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921984316,0.0,2.18921984316
 08/25  02:00:00,287.769703203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908821471,0.0,2.18908821471
 08/25  03:00:00,287.769703221,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991901007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892269668,0.0,2.1892269668
 08/25  05:00:00,349.358000752,0.0,0.0,0.0,49.8407270682,199.362908273,4.3624034891,0.0,4.3624034891
 08/25  06:00:00,515.656157964,32.1861389016,47.5672309663,0.0,49.8407270682,199.362908273,232.664909117,230.474320129,2.19058898837
 08/25  07:00:00,745.744660925,29.4938149741,177.747532374,0.0,149.522181205,199.362908273,153.770535184,147.212848729,6.55768645508
