Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  08:00:00,1448.08268108,32.0309340871,316.926840592,0.0,448.566543614,448.566543614,44.0398570777,30.8777537292,13.1621033485
 08/25  09:00:00,1463.66992734,34.6770966114,363.024778242,0.0,448.566543614,448.566543614,14.9546556193,1.78038666443,13.1742689548
 08/25  10:00:00,1420.05505008,35.0944013659,367.881807927,0.0,448.566543614,448.566543614,13.7477057276,0.566293056202,13.1814126714
 08/25  11:00:00,1416.10092576,34.7355239271,364.283395214,0.0,448.566543614,448.566543614,17.6254453802,0.0117977984417,17.6136475818
 08/25  12:00:00,1364.87441129,32.0856268782,365.54304467,0.0,448.566543614,398.725816546,19.8766184353,0.0,19.8766184353
 08/25  13:00:00,1403.56686674,37.208104496,349.273634114,0.0,448.566543614,448.566543614,19.8587127797,0.0,19.8587127797
 08/25  14:00:00,1406.0725162,37.8183872905,351.177932816,0.0,448.566543614,448.566543614,10.9662635614,0.0,10.9662635614
 08/25  15:00:00,1417.89147714,39.1394408599,361.676298454,0.0,448.566543614,448.566543614,13.1538707905,0.0,13.1538707905
 08/25  16:00:00,1469.40502909,40.7844218164,362.651154143,0.0,448.566543614,448.566543614,15.3975500807,0.0,15.3975500807
 08/25  17:00:00,1354.39812376,36.7171493786,365.020474189,0.0,348.885089477,398.725816546,8.75582253474,0.0,8.75582253474
 08/25  18:00:00,1115.88312505,30.8782205814,336.45858549,0.0,249.203635341,299.044362409,8.74089816944,0.0,8.74089816944
 08/25  19:00:00,1089.29413544,29.5452375795,315.620221977,0.0,249.203635341,299.044362409,4.50532298079,0.132882940207,4.37244004058
 08/25  20:00:00,923.930655239,29.4938149741,277.586603139,0.0,149.522181205,249.203635341,34.8475948788,28.2951337314,6.55246114742
 08/25  21:00:00,845.896918212,29.4938149741,224.676669628,0.0,149.522181205,249.203635341,75.9433312577,73.7522542319,2.19107702574
 08/25  22:00:00,349.356660199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922174129,0.0,2.18922174129
 08/25  23:00:00,299.991901075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908877483,0.0,2.18908877483
 08/25  24:00:00,287.769703375,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892275811,0.0,2.1892275811
 08/26  01:00:00,237.928976659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909667308,0.0,2.18909667308
 08/26  02:00:00,237.928976746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923602968,0.0,2.18923602968
 08/26  03:00:00,237.92897671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910497998,0.0,2.18910497998
 08/26  04:00:00,250.151174586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924435626,0.0,2.18924435626
 08/26  05:00:00,274.596910238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128788641,0.0,2.19128788641
 08/26  06:00:00,404.342844129,31.5496427287,0.0,0.0,49.8407270682,199.362908273,251.139291116,246.778082333,4.36120878303
 08/26  07:00:00,443.692744467,29.4938149741,11.5435575123,0.0,49.8407270682,199.362908273,174.371020296,172.177608871,2.19341142464
 08/26  08:00:00,932.703243986,30.7525010075,212.61961778,0.0,249.203635341,249.203635341,101.23931689,94.6906992898,6.54861760029
 08/26  09:00:00,1000.43046675,31.8783368967,309.390703807,0.0,249.203635341,249.203635341,51.6847339242,42.9440325072,8.740701417
 08/26  10:00:00,993.070719469,31.5948958679,343.442996605,0.0,249.203635341,249.203635341,21.8564520138,15.3004275487,6.5560244651
 08/26  11:00:00,1014.69507002,30.7647953274,365.583434835,0.0,249.203635341,249.203635341,8.47469543439,1.90959949442,6.56509593997
 08/26  12:00:00,1015.32283452,29.9560082321,367.022588326,0.0,249.203635341,249.203635341,8.89978856518,0.161183734738,8.73860483044
 08/26  13:00:00,1013.28333292,30.716289645,364.223367041,0.0,249.203635341,249.203635341,6.55765852445,0.0,6.55765852445
 08/26  14:00:00,766.301906051,29.9647938058,367.198859345,0.0,74.7610906023,174.442544739,6.5489076111,0.0,6.5489076111
 08/26  15:00:00,778.323530922,30.14443922,379.041732374,0.0,74.7610906023,174.442544739,4.36939424742,0.0,4.36939424742
 08/26  16:00:00,829.605805788,31.8553055857,379.723902997,0.0,74.7610906023,174.442544739,4.37051790914,0.0,4.37051790914
 08/26  17:00:00,779.104579923,31.9715377878,367.402506106,0.0,24.9203635341,149.522181205,2.36874795015,0.178384465517,2.19036348464
 08/26  18:00:00,616.635239883,20.9228363697,243.549331311,0.0,24.9203635341,149.522181205,4.36134079165,0.0,4.36134079165
 08/26  19:00:00,367.500535586,4.75519008401,53.0055434496,0.0,24.9203635341,149.522181205,2.1905725997,0.0,2.1905725997
 08/26  20:00:00,323.485254466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063986379,0.0,2.19063986379
 08/26  21:00:00,299.041753097,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384099482,0.0,4.36384099482
 08/26  22:00:00,274.595569981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913273911,0.0,2.18913273911
 08/26  23:00:00,250.151174379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900169916,0.0,2.18900169916
 08/26  24:00:00,237.928976541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  01:00:00,237.928530039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842201244,0.0,2.18842201244
 08/27  02:00:00,237.928530418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845581744,0.0,2.18845581744
 08/27  03:00:00,237.928530362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848960578,0.0,2.18848960578
 08/27  04:00:00,250.150727665,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596464386,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107382361,0.0,4.36107382361
 08/27  06:00:00,297.852914359,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,299.587600339,2.92129038638,0.0,0.0,24.9203635341,149.522181205,2.18854351557,0.0,2.18854351557
 08/27  08:00:00,516.09553463,23.0294414112,131.116470669,0.0,24.9203635341,149.522181205,2.18850305583,0.0,2.18850305583
 08/27  09:00:00,563.556652639,19.5558173717,211.828129934,0.0,24.9203635341,149.522181205,2.18852220512,0.0,2.18852220512
 08/27  10:00:00,607.318369754,23.5125728269,292.794629487,0.0,24.9203635341,149.522181205,2.18851149713,0.0,2.18851149713
 08/27  11:00:00,585.418739298,19.4902020886,278.190720305,0.0,24.9203635341,149.522181205,2.18998634477,0.0,2.18998634477
 08/27  12:00:00,629.440017646,23.4026959156,325.541067272,0.0,24.9203635341,149.522181205,2.18996857429,0.0,2.18996857429
 08/27  13:00:00,552.069438195,18.9539008457,266.494829869,0.0,24.9203635341,149.522181205,2.19202875694,0.0,2.19202875694
 08/27  14:00:00,630.547014864,23.7779120183,326.272848305,0.0,24.9203635341,149.522181205,2.18995340624,0.0,2.18995340624
 08/27  15:00:00,540.60546651,19.035083175,254.951909552,0.0,24.9203635341,149.522181205,2.1885263398,0.0,2.1885263398
 08/27  16:00:00,662.371388944,23.8539639774,309.133272664,0.0,24.9203635341,149.522181205,2.18851568492,0.0,2.18851568492
 08/27  17:00:00,603.838308934,19.2293709331,232.737352852,0.0,24.9203635341,149.522181205,2.18830535528,0.0,2.18830535528
 08/27  18:00:00,659.441189197,23.7957594401,274.195889885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,297.852914602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885388631,0.0,2.1885388631
 08/27  20:00:00,323.483914987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848261474,0.0,2.18848261474
 08/27  21:00:00,299.040859556,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051490342,0.0,2.19051490342
 08/27  22:00:00,274.595123808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850436457,0.0,2.18850436457
 08/27  23:00:00,250.15072822,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885381823,0.0,2.1885381823
 08/27  24:00:00,237.928529903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834887757,0.0,2.18834887757
 08/28  01:00:00,287.769704249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769704247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916383372,0.0,2.18916383372
 08/28  03:00:00,287.769704385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903394795,0.0,2.18903394795
 08/28  04:00:00,299.991902205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917493285,0.0,2.18917493285
 08/28  05:00:00,349.358002698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259440827,0.0,4.36259440827
 08/28  06:00:00,412.936368213,29.8914395428,0.00147241379519,0.0,49.8407270682,199.362908273,283.060145301,280.869506057,2.19063924415
 08/28  07:00:00,616.13700192,29.4938149741,62.1831343465,0.0,149.522181205,199.362908273,188.969942243,182.412383458,6.55755878501
 08/28  08:00:00,1370.22791828,30.9596751233,250.481680871,0.0,448.566543614,448.566543614,67.5389105907,54.3780648279,13.1608457629
 08/28  09:00:00,1420.80843141,32.4312661685,325.373219945,0.0,448.566543614,448.566543614,22.2511110246,9.07844662271,13.1726644018
 08/28  10:00:00,1416.04358693,32.3767890621,366.587806851,0.0,448.566543614,448.566543614,13.9489940931,0.769124943121,13.17986915
 08/28  11:00:00,1415.72211756,31.7431060842,366.896998313,0.0,448.566543614,448.566543614,17.6132000219,0.0,17.6132000219
 08/28  12:00:00,1362.33647143,31.4140399507,363.676677369,0.0,448.566543614,398.725816546,19.8804682527,0.0,19.8804682527
 08/28  13:00:00,1408.27370027,33.3091462172,357.879417604,0.0,448.566543614,448.566543614,19.8609320081,0.0,19.8609320081
 08/28  14:00:00,1401.88832791,34.9698692238,349.842257126,0.0,448.566543614,448.566543614,10.9695562458,0.0,10.9695562458
 08/28  15:00:00,1402.68356627,38.1358929728,347.471925192,0.0,448.566543614,448.566543614,13.1528357789,0.0,13.1528357789
 08/28  16:00:00,1453.2535974,39.7944854236,347.489648513,0.0,448.566543614,448.566543614,15.3986601899,0.0,15.3986601899
 08/28  17:00:00,1357.69756729,35.6291316465,368.962608872,0.0,348.885089477,398.725816546,8.75519781271,0.0,8.75519781271
 08/28  18:00:00,1125.3076859,31.2550696211,344.36319874,0.0,249.203635341,299.044362409,8.74186939319,0.0,8.74186939319
 08/28  19:00:00,1093.63303524,29.5565844109,318.485206127,0.0,249.203635341,299.044362409,4.83660791023,0.46408803304,4.37251987719
 08/28  20:00:00,937.115680565,29.4938149741,290.153814486,0.0,149.522181205,249.203635341,29.4753878668,22.9233455335,6.55204233324
 08/28  21:00:00,797.93986463,29.4938149741,178.400636953,0.0,149.522181205,249.203635341,75.4164763779,73.2251293878,2.1913469901
 08/28  22:00:00,349.356661194,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924055337,0.0,2.18924055337
 08/28  23:00:00,299.991902119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921761022,0.0,2.18921761022
 08/28  24:00:00,287.769704377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908780591,0.0,2.18908780591
 08/29  01:00:00,287.769704873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922955797,0.0,2.18922955797
 08/29  02:00:00,287.76970487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910034608,0.0,2.18910034608
 08/29  03:00:00,287.769704944,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892419138,0.0,2.1892419138
 08/29  04:00:00,299.991902683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911275308,0.0,2.18911275308
 08/29  05:00:00,349.35800248,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911607753,0.0,2.1911607753
 08/29  06:00:00,464.943189956,31.6104830159,17.0079666352,0.0,49.8407270682,199.362908273,210.785199725,206.424095241,4.36110448486
 08/29  07:00:00,606.843033072,29.4938149741,43.157563656,0.0,149.522181205,199.362908273,209.813021552,203.256822272,6.5561992794
 08/29  08:00:00,1236.55397566,29.4938149741,122.121368648,0.0,448.566543614,448.566543614,81.0835224637,70.1130292155,10.9704932482
 08/29  09:00:00,1373.48505524,29.534573775,289.750255507,0.0,448.566543614,448.566543614,42.5398600065,27.1719859584,15.3678740481
 08/29  10:00:00,1352.41028772,30.1007202848,313.447496611,0.0,448.566543614,448.566543614,17.3282171749,4.15200254345,13.1762146315
 08/29  11:00:00,1360.31482215,30.6562362703,319.528843771,0.0,448.566543614,448.566543614,18.4311605227,0.81585975098,17.6153007717
 08/29  12:00:00,1315.95727992,29.4938149741,324.144601154,0.0,448.566543614,398.725816546,20.5897623898,0.711678931251,19.8780834586
 08/29  13:00:00,1377.90708321,31.638656225,332.712046742,0.0,448.566543614,448.566543614,17.6530949223,0.0,17.6530949223
 08/29  14:00:00,1381.12159438,32.4627291027,335.310003837,0.0,448.566543614,448.566543614,13.1595378097,0.0,13.1595378097
 08/29  15:00:00,1366.91196496,32.8528861123,324.940424854,0.0,448.566543614,448.566543614,10.9634509915,0.0,10.9634509915
 08/29  16:00:00,1401.76500448,33.1444797997,313.202079634,0.0,448.566543614,448.566543614,17.5963971357,0.0,17.5963971357
 08/29  17:00:00,1284.14678807,30.3977043364,311.222129094,0.0,348.885089477,398.725816546,8.75560200178,0.0,8.75560200178
 08/29  18:00:00,1079.88594926,29.4938149741,308.903130956,0.0,249.203635341,299.044362409,23.3178090421,16.7570243295,6.56078471258
 08/29  19:00:00,1077.07193725,29.4938149741,305.884304845,0.0,249.203635341,299.044362409,80.5913390452,74.0429899997,6.5483490456
 08/29  20:00:00,952.65116245,29.4938149741,305.31134096,0.0,149.522181205,249.203635341,142.547847504,135.995280156,6.55256734774
 08/29  21:00:00,932.738487407,29.4938149741,307.956389975,0.0,149.522181205,249.203635341,157.107726925,154.916490252,2.19123667247
 08/29  22:00:00,349.356662015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923112396,0.0,2.18923112396
 08/29  23:00:00,299.991902847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923654777,0.0,2.18923654777
 08/29  24:00:00,287.769704963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910744421,0.0,2.18910744421
 08/30  01:00:00,287.769705418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925018944,0.0,2.18925018944
 08/30  02:00:00,287.769705287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912170165,0.0,2.18912170165
 08/30  03:00:00,287.76970532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926404615,0.0,2.18926404615
 08/30  04:00:00,299.991902934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913560085,0.0,2.18913560085
 08/30  05:00:00,349.358003458,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105559136,0.0,2.19105559136
 08/30  06:00:00,740.538240955,31.6061151872,267.63518517,0.0,49.8407270682,199.362908273,214.688709044,212.498162059,2.19054698577
 08/30  07:00:00,867.44550519,29.4938149741,296.700273836,0.0,149.522181205,199.362908273,215.236464964,208.679316844,6.55714812032
 08/30  08:00:00,1430.54949454,29.4938149741,309.148975571,0.0,448.566543614,448.566543614,100.893182669,87.7286621087,13.1645205602
 08/30  09:00:00,1402.7809439,29.5303302607,315.460776862,0.0,448.566543614,448.566543614,48.943398633,35.7665488206,13.1768498124
 08/30  10:00:00,1365.61672522,30.0842000378,323.598911406,0.0,448.566543614,448.566543614,22.8576882942,7.48315187726,15.3745364169
 08/30  11:00:00,1375.84203709,30.6664065798,331.86535143,0.0,448.566543614,448.566543614,16.2245860052,0.810160846583,15.4144251586
 08/30  12:00:00,1330.87128959,29.503139854,336.427207028,0.0,448.566543614,398.725816546,20.9867015039,1.10514467653,19.8815568273
 08/30  13:00:00,1397.30660077,32.1073810098,348.275900833,0.0,448.566543614,448.566543614,19.8611759459,0.0,19.8611759459
 08/30  14:00:00,1411.96827356,33.2092521961,361.682818159,0.0,448.566543614,448.566543614,13.1564598846,0.0,13.1564598846
 08/30  15:00:00,1416.25506237,33.9667151335,365.21258627,0.0,448.566543614,448.566543614,10.9646194045,0.0,10.9646194045
 08/30  16:00:00,1452.58153163,34.3416747833,352.691621428,0.0,448.566543614,448.566543614,15.4019329494,0.0,15.4019329494
 08/30  17:00:00,1322.32296481,32.1576870633,340.02188718,0.0,348.885089477,398.725816546,10.9389941962,0.0,10.9389941962
 08/30  18:00:00,1103.29628501,29.6231498071,325.797263819,0.0,249.203635341,299.044362409,8.93679281723,2.37538005338,6.56141276385
 08/30  19:00:00,1096.85572905,29.4938149741,314.261689596,0.0,249.203635341,299.044362409,45.6272318533,39.0784472349,6.54878461841
 08/30  20:00:00,918.586334265,29.4938149741,272.559106256,0.0,149.522181205,249.203635341,116.497281864,112.122262382,4.37501948264
 08/30  21:00:00,792.438069304,29.4938149741,173.127477414,0.0,149.522181205,249.203635341,161.229923582,156.867463242,4.36246034044
 08/30  22:00:00,349.356662016,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916512598,0.0,2.18916512598
 08/30  23:00:00,299.991902966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903664621,0.0,2.18903664621
 08/30  24:00:00,287.769705066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917926256,0.0,2.18917926256
 08/31  01:00:00,287.769705495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905206063,0.0,2.18905206063
 08/31  02:00:00,287.769705513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769705508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919540414,0.0,2.18919540414
 08/31  04:00:00,299.991903409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906762451,0.0,2.18906762451
 08/31  05:00:00,349.358004925,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625221676,0.0,4.3625221676
 08/31  06:00:00,406.424581485,31.5831406147,0.000104194349349,0.0,49.8407270682,199.362908273,253.28561314,251.095166863,2.19044627658
 08/31  07:00:00,562.135053264,29.4938149741,0.00672347606693,0.0,149.522181205,199.362908273,237.607571179,231.051304948,6.55626623111
 08/31  08:00:00,1117.78713901,29.4938149741,17.1220301833,0.0,448.566543614,448.566543614,98.4756072928,85.31330162,13.1623056728
 08/31  09:00:00,1205.56049775,29.5520992334,127.752081922,0.0,448.566543614,448.566543614,38.2007890289,25.0250623493,13.1757266796
 08/31  10:00:00,1336.45641977,30.7748775418,298.786762676,0.0,448.566543614,448.566543614,17.3795114518,4.19807735339,13.1814340985
 08/31  11:00:00,1390.83750782,31.7867929173,342.771851365,0.0,448.566543614,448.566543614,18.012509746,0.397108758337,17.6154009877
 08/31  12:00:00,1351.94778993,31.3778022225,353.324215713,0.0,448.566543614,398.725816546,19.8851081362,0.00786355213692,19.877244584
 08/31  13:00:00,1393.06330029,35.9433182069,340.034828297,0.0,448.566543614,448.566543614,19.8601305522,0.0,19.8601305522
 08/31  14:00:00,1394.32303312,36.8024230934,340.444399509,0.0,448.566543614,448.566543614,10.9686968421,0.0,10.9686968421
 08/31  15:00:00,1397.54468602,38.3801850518,342.088746483,0.0,448.566543614,448.566543614,13.1549308596,0.0,13.1549308596
 08/31  16:00:00,1460.27871231,39.5159724478,354.79326725,0.0,448.566543614,448.566543614,15.3991286576,0.0,15.3991286576
 08/31  17:00:00,1361.79367677,35.5711267434,373.116715042,0.0,348.885089477,398.725816546,8.75540039016,0.0,8.75540039016
 08/31  18:00:00,1136.00242965,30.8012132199,352.900718612,0.0,249.203635341,299.044362409,8.77976524763,0.0379585901476,8.74180665748
 08/31  19:00:00,1109.27773279,29.5708108911,324.721321332,0.0,249.203635341,299.044362409,14.8919799867,10.5194601986,4.37251978809
 08/31  20:00:00,941.605640072,29.4938149741,294.753632178,0.0,149.522181205,249.203635341,63.8229704276,57.2702093252,6.55276110244
 08/31  21:00:00,875.16433972,29.4938149741,253.8774074,0.0,149.522181205,249.203635341,106.732497895,102.369986385,4.36251150999
 08/31  22:00:00,349.35666258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904898151,0.0,2.18904898151
 08/31  23:00:00,299.991903444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,287.769705604,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891924552,0.0,2.1891924552
 09/01  01:00:00,287.769706145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906552143,0.0,2.18906552143
 09/01  02:00:00,287.769706183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920970836,0.0,2.18920970836
 09/01  03:00:00,287.769706218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908268658,0.0,2.18908268658
 09/01  04:00:00,299.991904065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922688307,0.0,2.18922688307
 09/01  05:00:00,349.358005369,0.0,0.0,0.0,49.8407270682,199.362908273,3.5750325489,0.0,3.5750325489
 09/01  06:00:00,609.309180804,32.116348182,138.85812842,0.0,49.8407270682,199.362908273,180.023951199,177.046907439,2.97704376013
 09/01  07:00:00,816.1889837,29.4938149741,245.776496466,0.0,149.522181205,199.362908273,131.112948871,124.555469708,6.55747916376
 09/01  08:00:00,1456.87550331,32.0275766804,325.439726417,0.0,448.566543614,448.566543614,37.5094670103,24.3493566941,13.1601103162
 09/01  09:00:00,1458.68824671,34.9682162733,357.752186844,0.0,448.566543614,448.566543614,14.6348874253,1.46296463513,13.1719227902
 09/01  10:00:00,1394.97306724,35.5755507142,342.319056755,0.0,448.566543614,448.566543614,13.1989265864,0.0196731539546,13.1792534324
 09/01  11:00:00,1394.81269415,36.6636747086,341.066988186,0.0,448.566543614,448.566543614,17.6150389381,0.0,17.6150389381
 09/01  12:00:00,1347.11217586,34.624583777,345.241819837,0.0,448.566543614,398.725816546,19.8831116533,0.0,19.8831116533
 09/01  13:00:00,1394.43987904,40.0476528779,337.307070965,0.0,448.566543614,448.566543614,19.8624259169,0.0,19.8624259169
 09/01  14:00:00,1393.35574345,40.9379417617,335.341587471,0.0,448.566543614,448.566543614,10.9695734678,0.0,10.9695734678
 09/01  15:00:00,1392.96006138,43.1845249011,332.699777568,0.0,448.566543614,448.566543614,13.1529597485,0.0,13.1529597485
 09/01  16:00:00,1441.33224642,43.9342738279,331.428494304,0.0,448.566543614,448.566543614,15.3990827699,0.0,15.3990827699
 09/01  17:00:00,1339.402904,38.3582680403,347.938800233,0.0,348.885089477,398.725816546,8.75541232879,0.0,8.75541232879
 09/01  18:00:00,1159.55979581,31.1544918892,374.664613204,0.0,249.203635341,299.044362409,8.74158289242,0.0,8.74158289242
 09/01  19:00:00,1134.25744843,29.6896766646,344.329944198,0.0,249.203635341,299.044362409,4.39923139095,0.0265903052747,4.37264108567
 09/01  20:00:00,973.744919318,29.4938149741,321.768975509,0.0,149.522181205,249.203635341,18.0317779412,11.4799488233,6.55182911792
 09/01  21:00:00,941.306694826,29.4938149741,314.92939455,0.0,149.522181205,249.203635341,51.3125603299,49.1211466394,2.19141369049
 09/01  22:00:00,349.35666296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925174217,0.0,2.18925174217
 09/01  23:00:00,299.991903916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901491015,0.0,2.18901491015
 09/01  24:00:00,287.769706091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915934137,0.0,2.18915934137
 09/02  01:00:00,237.928979626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903327662,0.0,2.18903327662
 09/02  02:00:00,237.928979596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917846611,0.0,2.18917846611
 09/02  03:00:00,237.928979663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905221031,0.0,2.18905221031
 09/02  04:00:00,250.151177434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919741011,0.0,2.18919741011
 09/02  05:00:00,274.596914821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125320227,0.0,2.19125320227
 09/02  06:00:00,468.577804431,31.8461170277,12.5013496085,0.0,49.8407270682,199.362908273,167.315156806,162.953932254,4.3612245515
 09/02  07:00:00,491.441581309,29.4938149741,37.9044036469,0.0,49.8407270682,199.362908273,137.645779755,135.452661862,2.19311789319
 09/02  08:00:00,957.159816665,30.3173459717,237.283069203,0.0,249.203635341,249.203635341,75.7072770097,69.1586208193,6.54865619041
 09/02  09:00:00,1009.67851808,31.9051940495,315.958523107,0.0,249.203635341,249.203635341,36.4202899747,27.6794093626,8.74088061207
 09/02  10:00:00,1006.34329478,31.8707348263,356.121630049,0.0,249.203635341,249.203635341,16.620244266,10.064038961,6.55620530498
 09/02  11:00:00,1015.64495724,30.8189125826,366.480030065,0.0,249.203635341,249.203635341,9.49411716793,0.747503873473,8.74661329445
 09/02  12:00:00,1017.51820762,30.7736607992,368.400413332,0.0,249.203635341,249.203635341,6.5588112975,0.0,6.5588112975
 09/02  13:00:00,1020.12900692,31.1846699562,370.600648863,0.0,249.203635341,249.203635341,6.55698803342,0.0,6.55698803342
 09/02  14:00:00,776.698794528,30.0916246844,377.468908711,0.0,74.7610906023,174.442544739,6.54852644834,0.0,6.54852644834
 09/02  15:00:00,760.859516558,29.7074502348,362.01469942,0.0,74.7610906023,174.442544739,4.36966675022,0.0,4.36966675022
 09/02  16:00:00,794.799760749,30.7720310701,347.145525145,0.0,74.7610906023,174.442544739,4.37081660654,0.0,4.37081660654
 09/02  17:00:00,730.268589753,30.7725856783,325.354361669,0.0,24.9203635341,149.522181205,4.83005882946,2.63955504359,2.19050378587
 09/02  18:00:00,503.712496782,14.265570252,155.82673967,0.0,24.9203635341,149.522181205,4.36138268922,0.0,4.36138268922
 09/02  19:00:00,306.397925508,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901845296,0.0,2.1901845296
 09/02  20:00:00,323.4852586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043611017,0.0,2.19043611017
 09/02  21:00:00,299.041758777,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641928324,0.0,4.3641928324
 09/02  22:00:00,274.59557295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903493466,0.0,2.18903493466
 09/02  23:00:00,250.151177218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918024327,0.0,2.18918024327
 09/02  24:00:00,237.928979396,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890540621,0.0,2.1890540621
 09/03  01:00:00,237.928532265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928532738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841837691,0.0,2.18841837691
 09/03  03:00:00,237.928532865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845761232,0.0,2.18845761232
 09/03  04:00:00,250.150730356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849682325,0.0,2.18849682325
 09/03  05:00:00,274.59646836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060133354,0.0,2.19060133354
 09/03  06:00:00,297.852917129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852909312,0.0,2.18852909312
 09/03  07:00:00,296.666312262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,309.276517592,12.6102046005,0.0,0.0,24.9203635341,149.522181205,2.18851328703,0.0,2.18851328703
 09/03  09:00:00,500.123182454,23.4728555177,150.098797845,0.0,24.9203635341,149.522181205,2.18851908914,0.0,2.18851908914
 09/03  10:00:00,520.756462635,19.4766571286,217.00896157,0.0,24.9203635341,149.522181205,2.1885583138,0.0,2.1885583138
 09/03  11:00:00,597.252591548,23.2971937395,282.949400093,0.0,24.9203635341,149.522181205,2.18996871662,0.0,2.18996871662
 09/03  12:00:00,528.236416627,17.8489959885,233.807023411,0.0,24.9203635341,149.522181205,2.18999930651,0.0,2.18999930651
 09/03  13:00:00,620.56263177,23.879995694,305.615782522,0.0,24.9203635341,149.522181205,2.1921628811,0.0,2.1921628811
 09/03  14:00:00,570.211419626,19.0921795105,263.361361805,0.0,24.9203635341,149.522181205,4.3599409342,0.0,4.3599409342
 09/03  15:00:00,611.053876795,23.7084134187,298.394697859,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,617.769177645,19.1213305537,262.002072026,0.0,24.9203635341,149.522181205,2.18855091771,0.0,2.18855091771
 09/03  17:00:00,698.50600311,23.9564216569,298.153119419,0.0,24.9203635341,149.522181205,2.18854552805,0.0,2.18854552805
 09/03  18:00:00,609.533526732,18.7968076334,226.905039341,0.0,24.9203635341,149.522181205,2.18854013562,0.0,2.18854013562
 09/03  19:00:00,340.902236781,0.746509008894,12.9354596315,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,323.48391728,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885337421,0.0,2.1885337421
 09/03  21:00:00,299.040864199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043673903,0.0,2.19043673903
 09/03  22:00:00,274.595126111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834307751,0.0,2.18834307751
 09/03  23:00:00,250.150730737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838261335,0.0,2.18838261335
 09/03  24:00:00,237.928532749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842206797,0.0,2.18842206797
 09/04  01:00:00,237.92853265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928532841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846267189,0.0,2.18846267189
 09/04  03:00:00,237.92853326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850274335,0.0,2.18850274335
 09/04  04:00:00,250.150731069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854279454,0.0,2.18854279454
 09/04  05:00:00,274.596468906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050759252,0.0,2.19050759252
 09/04  06:00:00,306.396584491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835326796,0.0,2.18835326796
 09/04  07:00:00,355.459824776,7.17343051122,33.5172854164,0.0,24.9203635341,149.522181205,2.18852890263,0.0,2.18852890263
 09/04  08:00:00,562.654672789,19.145372893,178.038216116,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,617.235269407,23.6347290348,254.265981373,0.0,24.9203635341,149.522181205,2.18852434933,0.0,2.18852434933
 09/04  10:00:00,553.850133016,19.5790794662,246.526296558,0.0,24.9203635341,149.522181205,2.18851980869,0.0,2.18851980869
 09/04  11:00:00,621.99808656,23.5810875719,307.351486137,0.0,24.9203635341,149.522181205,2.18999072591,0.0,2.18999072591
 09/04  12:00:00,585.498167629,19.4084980558,278.331789013,0.0,24.9203635341,149.522181205,2.18995865542,0.0,2.18995865542
 09/04  13:00:00,638.487499403,23.5625264647,323.858116231,0.0,24.9203635341,149.522181205,4.36432937624,0.0,4.36432937624
 09/04  14:00:00,581.949790239,19.506123934,274.685784137,0.0,24.9203635341,149.522181205,2.18987893313,0.0,2.18987893313
 09/04  15:00:00,630.167499958,23.6124384329,315.490442639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  16:00:00,631.72485824,19.5514530157,275.52762594,0.0,24.9203635341,149.522181205,2.18856087874,0.0,2.18856087874
 09/04  17:00:00,713.277933984,23.695706086,312.962223961,0.0,24.9203635341,149.522181205,2.18855634179,0.0,2.18855634179
 09/04  18:00:00,662.955267723,19.4355282106,270.207368678,0.0,24.9203635341,149.522181205,2.18855180638,0.0,2.18855180638
 09/04  19:00:00,539.575645649,12.3509021506,179.197498427,0.0,24.9203635341,149.522181205,2.18847980136,0.0,2.18847980136
 09/04  20:00:00,323.483917285,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040865248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115110612,0.0,4.36115110612
 09/04  22:00:00,274.59512612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150730976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844070739,0.0,2.18844070739
 09/04  24:00:00,237.928533321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848098169,0.0,2.18848098169
 09/05  01:00:00,287.769708316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921138645,0.0,2.18921138645
 09/05  02:00:00,287.769708252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908769502,0.0,2.18908769502
 09/05  03:00:00,287.769708194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923580073,0.0,2.18923580073
 09/05  04:00:00,299.991905873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911216244,0.0,2.18911216244
 09/05  05:00:00,349.358008259,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140477444,0.0,2.19140477444
 09/05  06:00:00,551.015076121,29.8978153892,75.7711668049,0.0,49.8407270682,199.362908273,202.614647709,200.424108834,2.19053887472
 09/05  07:00:00,780.833741988,29.4987426305,206.45133036,0.0,149.522181205,199.362908273,134.961110704,128.403368016,6.55774268827
 09/05  08:00:00,1422.21585458,32.273590187,287.298783009,0.0,448.566543614,448.566543614,29.0356761853,15.8705553678,13.1651208176
 09/05  09:00:00,1431.43780228,34.074108203,331.396739597,0.0,448.566543614,448.566543614,13.3824156579,0.204712064073,13.1777035938
 09/05  10:00:00,1378.49745127,37.1562295169,324.262754097,0.0,448.566543614,448.566543614,15.3738852613,0.0,15.3738852613
 09/05  11:00:00,1372.66652531,40.6669308643,314.917553091,0.0,448.566543614,448.566543614,15.4138897649,0.0,15.4138897649
 09/05  12:00:00,1320.66990716,39.8800645068,313.544045399,0.0,448.566543614,398.725816546,22.0912260526,0.0,22.0912260526
 09/05  13:00:00,1374.2058665,43.6744188041,313.464723534,0.0,448.566543614,448.566543614,17.6572370553,0.0,17.6572370553
 09/05  14:00:00,1381.96167205,47.3140344764,317.725727398,0.0,448.566543614,448.566543614,13.1586158884,0.0,13.1586158884
 09/05  15:00:00,1383.20929775,50.2029808265,315.932708835,0.0,448.566543614,448.566543614,10.9645118696,0.0,10.9645118696
 09/05  16:00:00,1426.78215147,51.2950010549,309.533630729,0.0,448.566543614,448.566543614,15.4007729815,0.0,15.4007729815
 09/05  17:00:00,1311.13485456,42.6351955853,315.393813601,0.0,348.885089477,398.725816546,10.9399371621,0.0,10.9399371621
 09/05  18:00:00,1118.72955679,34.189341673,330.799514503,0.0,249.203635341,299.044362409,6.56129673659,0.0,6.56129673659
 09/05  19:00:00,1139.10434946,30.3289755348,345.307089385,0.0,249.203635341,299.044362409,6.54877486653,0.0,6.54877486653
 09/05  20:00:00,992.892709699,29.5160293267,332.342349097,0.0,149.522181205,249.203635341,6.55256007282,0.0,6.55256007282
 09/05  21:00:00,946.733236494,29.4938149741,312.322993225,0.0,149.522181205,249.203635341,2.72621459682,0.534991748571,2.19122284825
 09/05  22:00:00,349.356665334,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921572489,0.0,2.18921572489
 09/05  23:00:00,299.991906145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922713588,0.0,2.18922713588
 09/05  24:00:00,287.769708296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910355042,0.0,2.18910355042
 09/06  01:00:00,287.76970886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925315523,0.0,2.18925315523
 09/06  02:00:00,287.769708749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913038689,0.0,2.18913038689
 09/06  03:00:00,287.769708785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927944421,0.0,2.18927944421
 09/06  04:00:00,299.991906404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915673565,0.0,2.18915673565
 09/06  05:00:00,349.358008954,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109109744,0.0,2.19109109744
 09/06  06:00:00,639.632042466,32.3866711073,160.190279502,0.0,49.8407270682,199.362908273,99.5516561287,97.3610692816,2.19058684705
 09/06  07:00:00,792.557792746,29.5027182417,222.214606582,0.0,149.522181205,199.362908273,78.9697592273,72.4123186161,6.55744061115
 09/06  08:00:00,1414.24037139,33.2785703908,281.35120764,0.0,448.566543614,448.566543614,14.1908367241,1.02529341792,13.1655433062
 09/06  09:00:00,1416.98519677,38.7269342186,312.291451368,0.0,448.566543614,448.566543614,13.1781683075,0.0,13.1781683075
 09/06  10:00:00,1370.73296616,45.4980604052,308.1564346,0.0,448.566543614,448.566543614,15.3725469498,0.0,15.3725469498
 09/06  11:00:00,1375.8033466,50.9392264403,308.817516472,0.0,448.566543614,448.566543614,15.4145792784,0.0,15.4145792784
 09/06  12:00:00,1325.07618874,47.0380168829,312.74110957,0.0,448.566543614,398.725816546,22.0895206175,0.0,22.0895206175
 09/06  13:00:00,1383.43793926,53.4481162281,314.93660251,0.0,448.566543614,448.566543614,17.65556542,0.0,17.65556542
 09/06  14:00:00,1384.38643626,56.8988619199,312.227930066,0.0,448.566543614,448.566543614,13.1593622471,0.0,13.1593622471
 09/06  15:00:00,1377.30315925,60.1275006368,302.44011494,0.0,448.566543614,448.566543614,10.9635125231,0.0,10.9635125231
 09/06  16:00:00,1422.90729863,60.8460911917,298.843030841,0.0,448.566543614,448.566543614,17.5972009463,0.0,17.5972009463
 09/06  17:00:00,1318.75175473,47.8367030664,318.86888591,0.0,348.885089477,398.725816546,8.75595841323,0.0,8.75595841323
 09/06  18:00:00,1147.67641418,34.2561222159,359.679589613,0.0,249.203635341,299.044362409,6.56108326443,0.0,6.56108326443
 09/06  19:00:00,1165.19197836,30.5508151357,371.172876721,0.0,249.203635341,299.044362409,6.54904186489,0.0,6.54904186489
 09/06  20:00:00,1040.03105818,29.6702365465,379.326488511,0.0,149.522181205,249.203635341,6.55296594865,0.0,6.55296594865
 09/06  21:00:00,996.822298461,29.5393756506,360.890682638,0.0,149.522181205,249.203635341,2.44538452695,0.254029639977,2.19135488698
 09/06  22:00:00,349.356665847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921117162,0.0,2.18921117162
 09/06  23:00:00,299.991906672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908765229,0.0,2.18908765229
 09/06  24:00:00,287.769708871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923692319,0.0,2.18923692319
 09/07  01:00:00,287.769709393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911561962,0.0,2.18911561962
 09/07  02:00:00,287.769709424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926578699,0.0,2.18926578699
 09/07  03:00:00,287.769709302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914399185,0.0,2.18914399185
 09/07  04:00:00,299.991907161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902216776,0.0,2.18902216776
 09/07  05:00:00,349.358009535,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123160879,0.0,2.19123160879
 09/07  06:00:00,652.324848405,32.8194614393,170.60604507,0.0,49.8407270682,199.362908273,82.2753264976,80.0845987302,2.1907277674
 09/07  07:00:00,825.462893799,29.6052114235,249.066783168,0.0,149.522181205,199.362908273,70.6819707912,61.9455116213,8.73645916981
 09/07  08:00:00,1446.48643195,35.9421383538,307.911852595,0.0,448.566543614,448.566543614,11.4961938647,0.520880400858,10.9753134638
 09/07  09:00:00,1432.14403506,41.677755399,324.49946559,0.0,448.566543614,448.566543614,13.1792421116,0.0,13.1792421116
 09/07  10:00:00,1380.59143155,48.2526186362,315.260342053,0.0,448.566543614,448.566543614,15.3718971584,0.0,15.3718971584
 09/07  11:00:00,1390.64240244,55.4918265927,318.068519326,0.0,448.566543614,448.566543614,16.4262335852,0.0,16.4262335852
 09/07  12:00:00,1341.97613982,48.8734917849,325.856841982,0.0,448.566543614,398.725816546,21.073750812,0.0,21.073750812
 09/07  13:00:00,1393.13447041,53.6607771198,322.388500251,0.0,448.566543614,448.566543614,17.6547735649,0.0,17.6547735649
 09/07  14:00:00,1387.09419755,57.7089090323,312.309059359,0.0,448.566543614,448.566543614,13.1607458925,0.0,13.1607458925
 09/07  15:00:00,1392.96092503,68.3342003901,307.550935975,0.0,448.566543614,448.566543614,10.9630148584,0.0,10.9630148584
 09/07  16:00:00,1436.48568055,59.2259474622,311.290230399,0.0,448.566543614,448.566543614,17.5991796816,0.0,17.5991796816
 09/07  17:00:00,1321.23921914,45.7360817981,322.39728648,0.0,348.885089477,398.725816546,8.75564099297,0.0,8.75564099297
 09/07  18:00:00,1128.25073962,35.0140713768,339.495964059,0.0,249.203635341,299.044362409,6.56076548031,0.0,6.56076548031
 09/07  19:00:00,1156.32382441,30.7159266733,353.595943115,0.0,249.203635341,299.044362409,6.54864270547,0.0,6.54864270547
 09/07  20:00:00,1002.40275927,29.6184506644,341.7499725,0.0,149.522181205,249.203635341,6.5537124443,0.0,6.5537124443
 09/07  21:00:00,968.129394057,29.5072126095,332.706810118,0.0,149.522181205,249.203635341,2.21020697687,0.0190240494197,2.19118292745
 09/07  22:00:00,349.356666164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918227814,0.0,2.18918227814
 09/07  23:00:00,299.991907078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905962182,0.0,2.18905962182
 09/07  24:00:00,287.769709286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892100564,0.0,2.1892100564
 09/08  01:00:00,287.769709923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908957441,0.0,2.18908957441
 09/08  02:00:00,287.769709948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924093535,0.0,2.18924093535
 09/08  03:00:00,287.769709915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912008905,0.0,2.18912008905
 09/08  04:00:00,299.991907769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927144031,0.0,2.18927144031
 09/08  05:00:00,349.358010611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106828935,0.0,2.19106828935
 09/08  06:00:00,737.898454853,33.0250925594,253.115659551,0.0,49.8407270682,199.362908273,68.2477487094,66.0571336971,2.19061501236
 09/08  07:00:00,846.336198436,29.5695791837,273.614238695,0.0,149.522181205,199.362908273,66.2919972019,57.5554365309,8.736560671
 09/08  08:00:00,1460.24285802,36.7422785272,323.947934222,0.0,448.566543614,448.566543614,11.4626505477,0.490418003599,10.9722325441
 09/08  09:00:00,1443.02627263,42.4641294962,334.595323376,0.0,448.566543614,448.566543614,15.3690347455,0.0,15.3690347455
 09/08  10:00:00,1387.19942024,48.0321329524,322.088820529,0.0,448.566543614,448.566543614,13.177638947,0.0,13.177638947
 09/08  11:00:00,1391.19738589,53.1356973689,320.979623733,0.0,448.566543614,448.566543614,17.6159674845,0.0,17.6159674845
 09/08  12:00:00,1340.55389776,48.1709356831,325.137149496,0.0,448.566543614,398.725816546,19.8824110119,0.0,19.8824110119
 09/08  13:00:00,1392.79913047,55.2659325202,320.448000363,0.0,448.566543614,448.566543614,19.862343947,0.0,19.862343947
 09/08  14:00:00,1395.45303192,59.559826334,318.816966127,0.0,448.566543614,448.566543614,10.9702902679,0.0,10.9702902679
 09/08  15:00:00,1397.2294846,62.5480363724,317.619917488,0.0,448.566543614,448.566543614,13.1530630039,0.0,13.1530630039
 09/08  16:00:00,1445.50904768,62.0530091527,317.486527903,0.0,448.566543614,448.566543614,15.3997936643,0.0,15.3997936643
 09/08  17:00:00,1324.92705928,49.1646579861,322.656546143,0.0,348.885089477,398.725816546,8.75576091322,0.0,8.75576091322
 09/08  18:00:00,1138.01179441,33.8210087175,350.45007907,0.0,249.203635341,299.044362409,8.74251900232,0.0,8.74251900232
 09/08  19:00:00,1149.96407754,30.6877273429,347.271220901,0.0,249.203635341,299.044362409,4.37284693173,0.0,4.37284693173
 09/08  20:00:00,1018.26959983,29.7246208622,357.510641174,0.0,149.522181205,249.203635341,6.55221046398,0.0,6.55221046398
 09/08  21:00:00,1014.31057611,29.5837191799,378.140935661,0.0,149.522181205,249.203635341,2.20695019358,0.0158363464949,2.19111384709
 09/08  22:00:00,349.356666716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925641801,0.0,2.18925641801
 09/08  23:00:00,299.991907576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891342788,0.0,2.1891342788
 09/08  24:00:00,287.769709908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928567626,0.0,2.18928567626
 09/09  01:00:00,237.928983402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916611127,0.0,2.18916611127
 09/09  02:00:00,237.92898351,0.0,0.0,0.0,24.9203635341,149.522181205,2.189046202,0.0,2.189046202
 09/09  03:00:00,237.928983464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919890522,0.0,2.18919890522
 09/09  04:00:00,250.151181313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907906984,0.0,2.18907906984
 09/09  05:00:00,274.596921357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142414639,0.0,2.19142414639
 09/09  06:00:00,821.614793969,32.7745883896,334.046484828,0.0,49.8407270682,199.362908273,57.5348773912,53.1735688455,4.36130854564
 09/09  07:00:00,798.828335992,29.6172606177,320.70593346,0.0,49.8407270682,199.362908273,64.6026928347,60.2358555321,4.36683730268
 09/09  08:00:00,1086.21302416,32.1265588623,350.331467871,0.0,249.203635341,249.203635341,18.2073317002,13.8347030166,4.37262868361
 09/09  09:00:00,1041.49055574,33.4671795163,340.789457986,0.0,249.203635341,249.203635341,9.47831725535,0.736320175019,8.74199708033
 09/09  10:00:00,1001.11357991,33.7235882563,349.046291032,0.0,249.203635341,249.203635341,6.55710007815,0.0,6.55710007815
 09/09  11:00:00,998.325435246,35.0870490975,344.892891625,0.0,249.203635341,249.203635341,8.74796806676,0.0,8.74796806676
 09/09  12:00:00,997.864560499,35.2277907122,344.292619809,0.0,249.203635341,249.203635341,6.55988172718,0.0,6.55988172718
 09/09  13:00:00,997.246774926,36.5066596063,342.396414572,0.0,249.203635341,249.203635341,6.55629742097,0.0,6.55629742097
 09/09  14:00:00,750.172773653,34.6839348346,346.350564707,0.0,74.7610906023,174.442544739,6.54931072485,0.0,6.54931072485
 09/09  15:00:00,753.033444333,34.2784007576,349.617666667,0.0,74.7610906023,174.442544739,4.36914648798,0.0,4.36914648798
 09/09  16:00:00,804.74551995,33.7886630954,352.930240681,0.0,74.7610906023,174.442544739,4.370941166,0.0,4.370941166
 09/09  17:00:00,768.966021394,31.7686387757,357.268400263,0.0,24.9203635341,149.522181205,4.36115811906,0.0,4.36115811906
 09/09  18:00:00,531.713870048,12.2989013164,182.078205031,0.0,24.9203635341,149.522181205,2.19070508191,0.0,2.19070508191
 09/09  19:00:00,314.941597401,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904164532,0.0,2.1904164532
 09/09  20:00:00,323.48526438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049884221,0.0,2.19049884221
 09/09  21:00:00,299.041765197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36416405529,0.0,4.36416405529
 09/09  22:00:00,274.595576803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920768405,0.0,2.18920768405
 09/09  23:00:00,250.151181231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908791087,0.0,2.18908791087
 09/09  24:00:00,237.928983424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924060501,0.0,2.18924060501
 09/10  01:00:00,237.928535539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843118391,0.0,2.18843118391
 09/10  02:00:00,237.928535333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928535813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847741421,0.0,2.18847741421
 09/10  04:00:00,250.150733824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852362487,0.0,2.18852362487
 09/10  05:00:00,274.596473811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072806577,0.0,2.19072806577
 09/10  06:00:00,306.396587314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857060959,0.0,2.18857060959
 09/10  07:00:00,296.666316018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839217236,0.0,2.18839217236
 09/10  08:00:00,296.666315502,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  09:00:00,614.743775272,20.9199285016,266.216758463,0.0,24.9203635341,149.522181205,2.18855185062,0.0,2.18855185062
 09/10  10:00:00,558.988134221,19.4414128799,252.231122953,0.0,24.9203635341,149.522181205,2.18853091673,0.0,2.18853091673
 09/10  11:00:00,637.417979585,23.4587852178,322.893669345,0.0,24.9203635341,149.522181205,2.18994005232,0.0,2.18994005232
 09/10  12:00:00,604.198033639,19.511655356,296.928484937,0.0,24.9203635341,149.522181205,2.19002106214,0.0,2.19002106214
 09/10  13:00:00,660.159345411,23.8001105833,345.292368645,0.0,24.9203635341,149.522181205,4.36432071618,0.0,4.36432071618
 09/10  14:00:00,609.608875171,19.5924378756,302.258543913,0.0,24.9203635341,149.522181205,2.18996350869,0.0,2.18996350869
 09/10  15:00:00,658.975281191,23.7552016251,344.15545474,0.0,24.9203635341,149.522181205,2.18856509978,0.0,2.18856509978
 09/10  16:00:00,651.814978782,19.5672654389,295.601922744,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,726.565948705,23.6664096286,326.279530034,0.0,24.9203635341,149.522181205,2.1885665402,0.0,2.1885665402
 09/10  18:00:00,399.033866449,5.12844458846,72.8340353732,0.0,24.9203635341,149.522181205,2.18856798221,0.0,2.18856798221
 09/10  19:00:00,314.940253795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843372876,0.0,2.18843372876
 09/10  20:00:00,323.483919977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040869921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36140269406,0.0,4.36140269406
 09/10  22:00:00,274.59512874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150733234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885252071,0.0,2.1885252071
 09/10  24:00:00,237.92853594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857146997,0.0,2.18857146997
 09/11  01:00:00,287.769711829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926355889,0.0,2.18926355889
 09/11  02:00:00,287.769711771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914578851,0.0,2.18914578851
 09/11  03:00:00,287.769711863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904749459,0.0,2.18904749459
 09/11  04:00:00,299.991909518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918303587,0.0,2.18918303587
 09/11  05:00:00,349.358013454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140362001,0.0,2.19140362001
 09/11  06:00:00,425.649669066,32.0988334859,0.00139581454815,0.0,49.8407270682,199.362908273,169.149414246,166.958694257,2.19071998946
 09/11  07:00:00,727.62827129,29.4938149741,170.797118333,0.0,149.522181205,199.362908273,114.073669755,105.336367048,8.73730270723
 09/11  08:00:00,1431.06923987,30.3786792038,308.348360281,0.0,448.566543614,448.566543614,22.5221607445,11.5477239407,10.9744368037
