Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  09:00:00,1424.45729968,33.6966186562,329.068081488,0.0,448.566543614,448.566543614,16.6989942646,1.32884062527,15.3701536393
 09/11  10:00:00,1407.57111658,35.8876301398,354.60496565,0.0,448.566543614,448.566543614,13.2330997487,0.0552238404677,13.1778759082
 09/11  11:00:00,1394.66392067,39.7122586624,337.869579904,0.0,448.566543614,448.566543614,17.6166107596,0.0,17.6166107596
 09/11  12:00:00,1343.92741056,37.8238059774,338.857770542,0.0,448.566543614,398.725816546,19.8835855053,0.0,19.8835855053
 09/11  13:00:00,1391.87601071,44.02962295,330.761170627,0.0,448.566543614,448.566543614,19.8637705774,0.0,19.8637705774
 09/11  14:00:00,1392.92359543,45.5026300977,330.344712393,0.0,448.566543614,448.566543614,10.9710821402,0.0,10.9710821402
 09/11  15:00:00,1390.10017598,46.9387713244,326.129755008,0.0,448.566543614,448.566543614,13.1540891656,0.0,13.1540891656
 09/11  16:00:00,1439.52959874,46.5956338779,327.000237591,0.0,448.566543614,448.566543614,15.3991282812,0.0,15.3991282812
 09/11  17:00:00,1344.59897699,37.5447053999,353.948405713,0.0,348.885089477,398.725816546,8.75530002094,0.0,8.75530002094
 09/11  18:00:00,1148.84932541,29.8521049485,366.099579921,0.0,249.203635341,299.044362409,8.74235302182,0.0,8.74235302182
 09/11  19:00:00,1124.78400424,29.6719521153,330.295114068,0.0,249.203635341,299.044362409,4.97742974918,0.604902708236,4.37252704094
 09/11  20:00:00,963.577203828,29.4938149741,314.224555306,0.0,149.522181205,249.203635341,27.3499991314,20.7971025408,6.55289659067
 09/11  21:00:00,932.98356739,29.4938149741,309.078673781,0.0,149.522181205,249.203635341,60.6384280802,56.2758526612,4.36257541894
 09/11  22:00:00,349.356668663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908189268,0.0,2.18908189268
 09/11  23:00:00,299.991909528,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769711672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923710969,0.0,2.18923710969
 09/12  01:00:00,287.769712365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912058859,0.0,2.18912058859
 09/12  02:00:00,287.76971245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927679361,0.0,2.18927679361
 09/12  03:00:00,287.769712415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916015475,0.0,2.18916015475
 09/12  04:00:00,299.991910326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904350196,0.0,2.18904350196
 09/12  05:00:00,349.358015289,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241538447,0.0,4.36241538447
 09/12  06:00:00,793.17057025,32.4780683115,308.274954209,0.0,49.8407270682,199.362908273,104.837089853,102.646523508,2.19056634479
 09/12  07:00:00,862.349392384,29.4938149741,292.111469076,0.0,149.522181205,199.362908273,124.37584368,117.81771562,6.55812806023
 09/12  08:00:00,1416.80931141,30.462707076,297.000805119,0.0,448.566543614,448.566543614,24.1349868765,10.9694890326,13.1654978439
 09/12  09:00:00,1401.92607115,33.3012727201,311.771381516,0.0,448.566543614,448.566543614,14.0137192771,0.836872077453,13.1768471996
 09/12  10:00:00,1392.68724063,36.1531457756,340.866792179,0.0,448.566543614,448.566543614,13.2220132227,0.0394774734489,13.1825357493
 09/12  11:00:00,1389.06403548,40.8221871596,331.159764541,0.0,448.566543614,448.566543614,17.6156748738,0.0,17.6156748738
 09/12  12:00:00,1342.6622079,38.4643748575,336.951990323,0.0,448.566543614,398.725816546,19.8821909834,0.0,19.8821909834
 09/12  13:00:00,1391.71715169,43.2280338352,331.403893528,0.0,448.566543614,448.566543614,19.8629030127,0.0,19.8629030127
 09/12  14:00:00,1388.38859555,43.5742248375,327.738118017,0.0,448.566543614,448.566543614,13.1582712003,0.0,13.1582712003
 09/12  15:00:00,1393.92701684,45.5232456551,331.327963545,0.0,448.566543614,448.566543614,10.9654214015,0.0,10.9654214015
 09/12  16:00:00,1454.29702294,44.9846500324,343.342845072,0.0,448.566543614,448.566543614,15.4004377752,0.0,15.4004377752
 09/12  17:00:00,1360.09692861,37.6474816904,369.491571928,0.0,348.885089477,398.725816546,10.9396437149,0.0,10.9396437149
 09/12  18:00:00,1118.1068219,29.8834549252,338.877732544,0.0,249.203635341,299.044362409,6.61533618973,0.0533579005518,6.56197828918
 09/12  19:00:00,1114.00101075,29.6330266841,320.845801179,0.0,249.203635341,299.044362409,9.7273299932,3.17842422023,6.54890577297
 09/12  20:00:00,965.702500365,29.4938149741,314.827948032,0.0,149.522181205,249.203635341,33.2219023881,26.6693612178,6.55254117029
 09/12  21:00:00,935.572522948,29.4938149741,310.947216479,0.0,149.522181205,249.203635341,62.0015332616,59.8103312795,2.19120198212
 09/12  22:00:00,349.356669529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919288086,0.0,2.18919288086
 09/12  23:00:00,299.99191031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921192219,0.0,2.18921192219
 09/12  24:00:00,287.769712508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909536725,0.0,2.18909536725
 09/13  01:00:00,287.769713158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925360118,0.0,2.18925360118
 09/13  02:00:00,287.769713079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913805223,0.0,2.18913805223
 09/13  03:00:00,287.769713115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929558966,0.0,2.18929558966
 09/13  04:00:00,299.991910747,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891801165,0.0,2.1891801165
 09/13  05:00:00,349.358015851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113260592,0.0,2.19113260592
 09/13  06:00:00,425.862543261,32.302132889,0.00107805232726,0.0,49.8407270682,199.362908273,183.088755743,180.898121894,2.19063384934
 09/13  07:00:00,561.597749295,29.4938149741,19.3239414095,0.0,149.522181205,199.362908273,142.105696153,135.547941659,6.557754494
 09/13  08:00:00,1381.30274189,32.4559794008,254.995908721,0.0,448.566543614,448.566543614,40.1708237858,27.0040102394,13.1668135464
 09/13  09:00:00,1429.61765928,35.9982764956,327.651160095,0.0,448.566543614,448.566543614,15.0965454409,1.91671026028,13.1798351806
 09/13  10:00:00,1389.67594561,38.4291092024,334.168326678,0.0,448.566543614,448.566543614,15.3886465878,0.0157865395283,15.3728600483
 09/13  11:00:00,1384.44447513,42.0115864167,325.350796766,0.0,448.566543614,448.566543614,17.6175377297,0.0,17.6175377297
 09/13  12:00:00,1343.20121422,38.2086778124,337.746687714,0.0,448.566543614,398.725816546,19.8823342759,0.0,19.8823342759
 09/13  13:00:00,1396.8907086,43.0247520978,336.780723796,0.0,448.566543614,448.566543614,19.8627601419,0.0,19.8627601419
 09/13  14:00:00,1402.33768918,42.9751205535,342.286308749,0.0,448.566543614,448.566543614,10.9704743574,0.0,10.9704743574
 09/13  15:00:00,1403.09356123,43.6121803053,342.40557502,0.0,448.566543614,448.566543614,13.1534873672,0.0,13.1534873672
 09/13  16:00:00,1459.3516807,42.0750833097,351.307058849,0.0,448.566543614,448.566543614,15.4007981415,0.0,15.4007981415
 09/13  17:00:00,1348.95551463,34.121627045,363.534558469,0.0,348.885089477,398.725816546,8.75628297691,0.0,8.75628297691
 09/13  18:00:00,1111.19632745,29.6612324001,333.597281105,0.0,249.203635341,299.044362409,8.74205015741,0.0,8.74205015741
 09/13  19:00:00,1120.21730635,29.5361881924,325.506305435,0.0,249.203635341,299.044362409,5.10379633079,0.731411964189,4.3723843666
 09/13  20:00:00,972.347919236,29.4938149741,320.64076571,0.0,149.522181205,249.203635341,35.8753349281,29.3226251307,6.55270979733
 09/13  21:00:00,937.291281797,29.4938149741,312.805784944,0.0,149.522181205,249.203635341,70.0455012767,65.6830559414,4.36244533531
 09/13  22:00:00,349.356670006,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/13  23:00:00,299.991910839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929049042,0.0,2.18929049042
 09/13  24:00:00,287.769713001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917509767,0.0,2.18917509767
 09/14  01:00:00,287.7697138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906083196,0.0,2.18906083196
 09/14  02:00:00,287.76971377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921987241,0.0,2.18921987241
 09/14  03:00:00,287.769713814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910548063,0.0,2.18910548063
 09/14  04:00:00,299.991911652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926447877,0.0,2.18926447877
 09/14  05:00:00,349.358017482,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232453911,0.0,4.36232453911
 09/14  06:00:00,733.123058827,32.3981070755,251.418613952,0.0,49.8407270682,199.362908273,143.515384389,141.324860539,2.19052385061
 09/14  07:00:00,804.831982499,29.4938149741,236.145773014,0.0,149.522181205,199.362908273,150.221605738,143.663549216,6.55805652177
 09/14  08:00:00,1354.97187195,30.2516072956,237.356252969,0.0,448.566543614,448.566543614,35.4684587102,22.3014590904,13.1669996198
 09/14  09:00:00,1400.07204048,34.012480342,308.652958708,0.0,448.566543614,448.566543614,17.6346541108,4.4550925098,13.179561601
 09/14  10:00:00,1396.20193637,37.0416963918,342.244275957,0.0,448.566543614,448.566543614,13.3051928049,0.12240440416,13.1827884007
 09/14  11:00:00,1390.11479657,40.3808296,332.651871986,0.0,448.566543614,448.566543614,17.6162439161,0.0,17.6162439161
 09/14  12:00:00,1345.68749822,37.6148022876,340.826837479,0.0,448.566543614,398.725816546,19.8831793395,0.0,19.8831793395
 09/14  13:00:00,1393.33661022,43.8455661745,332.405805563,0.0,448.566543614,448.566543614,19.8640753644,0.0,19.8640753644
 09/14  14:00:00,1390.89459131,45.8130070453,328.005322573,0.0,448.566543614,448.566543614,13.1591483728,0.0,13.1591483728
 09/14  15:00:00,1391.71868326,48.4948820992,326.147982933,0.0,448.566543614,448.566543614,10.966142034,0.0,10.966142034
 09/14  16:00:00,1439.66041816,48.7949227685,324.895955778,0.0,448.566543614,448.566543614,15.4016342658,0.0,15.4016342658
 09/14  17:00:00,1329.08605735,39.9270151136,336.053167532,0.0,348.885089477,398.725816546,10.9404641976,0.0,10.9404641976
 09/14  18:00:00,1150.17699103,30.1871347428,366.249132827,0.0,249.203635341,299.044362409,6.56179090984,0.0,6.56179090984
 09/14  19:00:00,1149.2954778,29.7486425348,342.754297256,0.0,249.203635341,299.044362409,6.58683922793,0.0381774405644,6.54866178737
 09/14  20:00:00,976.54131003,29.4938149741,323.517520233,0.0,149.522181205,249.203635341,17.7398328554,11.1867487266,6.55308412875
 09/14  21:00:00,940.559094984,29.4938149741,315.282708219,0.0,149.522181205,249.203635341,42.1317142618,39.9403377756,2.1913764862
 09/14  22:00:00,349.356670894,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922939732,0.0,2.18922939732
 09/14  23:00:00,299.991911705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911428301,0.0,2.18911428301
 09/14  24:00:00,287.769713919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927336556,0.0,2.18927336556
 09/15  01:00:00,287.76971455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916081016,0.0,2.18916081016
 09/15  02:00:00,287.769714618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904755696,0.0,2.18904755696
 09/15  03:00:00,287.769714478,0.0,0.0,0.0,24.9203635341,199.362908273,2.189208086,0.0,2.189208086
 09/15  04:00:00,299.991912278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909490705,0.0,2.18909490705
 09/15  05:00:00,349.358017776,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132747749,0.0,2.19132747749
 09/15  06:00:00,413.684676655,32.3851967361,0.0,0.0,49.8407270682,199.362908273,197.864640177,195.673992997,2.1906471803
 09/15  07:00:00,541.344321574,29.4938149741,14.5949508247,0.0,149.522181205,199.362908273,152.385392371,143.648217253,8.73717511834
 09/15  08:00:00,1376.32678595,32.2804435664,252.702087248,0.0,448.566543614,448.566543614,37.0521223191,26.0765712494,10.9755510696
 09/15  09:00:00,1443.99474771,36.0771690987,342.247219857,0.0,448.566543614,448.566543614,17.7029673768,2.33143159222,15.3715357846
 09/15  10:00:00,1405.14284461,38.5120692006,349.552258964,0.0,448.566543614,448.566543614,13.1982442684,0.0197311896934,13.1785130787
 09/15  11:00:00,1391.33986598,41.4671395656,332.790618425,0.0,448.566543614,448.566543614,17.6179359975,0.0,17.6179359975
 09/15  12:00:00,1346.98568694,37.7415011885,341.998319948,0.0,448.566543614,398.725816546,19.885736277,0.0,19.885736277
 09/15  13:00:00,1393.90742419,43.4330752581,333.389103256,0.0,448.566543614,448.566543614,19.8662786867,0.0,19.8662786867
 09/15  14:00:00,1389.11305052,44.5870137295,327.449764153,0.0,448.566543614,448.566543614,10.9699048022,0.0,10.9699048022
 09/15  15:00:00,1384.74871151,47.3473265064,320.647384852,0.0,448.566543614,448.566543614,13.1558817161,0.0,13.1558817161
 09/15  16:00:00,1430.31297861,47.9346261249,318.1076764,0.0,448.566543614,448.566543614,15.4016440135,0.0,15.4016440135
 09/15  17:00:00,1321.68298309,38.9698448901,330.577756522,0.0,348.885089477,398.725816546,8.75538905016,0.0,8.75538905016
 09/15  18:00:00,1153.78951762,30.0295675307,370.019224214,0.0,249.203635341,299.044362409,8.7434308138,0.0,8.7434308138
 09/15  19:00:00,1186.37932027,29.7188916497,376.356117376,0.0,249.203635341,299.044362409,4.37248200281,0.0,4.37248200281
 09/15  20:00:00,1009.75935692,29.4938149741,350.742656926,0.0,149.522181205,249.203635341,12.0021764783,5.44815023122,6.55402624703
 09/15  21:00:00,969.577022721,29.4938149741,338.041956083,0.0,149.522181205,249.203635341,38.1455022318,33.7830327298,4.36246950199
 09/15  22:00:00,349.356671259,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917290501,0.0,2.18917290501
 09/15  23:00:00,299.991912222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905977809,0.0,2.18905977809
 09/15  24:00:00,287.769714302,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892203807,0.0,2.1892203807
 09/16  01:00:00,237.928987936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910936146,0.0,2.18910936146
 09/16  02:00:00,237.928987968,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  03:00:00,237.928987948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927109143,0.0,2.18927109143
 09/16  04:00:00,250.151185775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915911581,0.0,2.18915911581
 09/16  05:00:00,274.596929291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238822868,0.0,4.36238822868
 09/16  06:00:00,555.796917557,32.2484512888,78.728318699,0.0,49.8407270682,199.362908273,150.095574558,147.904968157,2.19060640073
 09/16  07:00:00,532.857233715,29.4938149741,68.1170522627,0.0,49.8407270682,199.362908273,172.801261201,168.434447865,4.36681333635
 09/16  08:00:00,909.285937673,29.4938149741,191.760544754,0.0,249.203635341,249.203635341,119.502576607,112.954101323,6.5484752842
 09/16  09:00:00,983.645669639,29.4938149741,298.625633205,0.0,249.203635341,249.203635341,64.4155756618,57.8536000745,6.56197558729
 09/16  10:00:00,963.593439219,29.4938149741,320.346086645,0.0,249.203635341,249.203635341,24.311493377,17.7543284391,6.55716493791
 09/16  11:00:00,993.79854316,29.4963638194,345.991334071,0.0,249.203635341,249.203635341,17.6212327879,8.87265394541,8.74857884251
 09/16  12:00:00,1015.17193485,30.1692291208,366.657023093,0.0,249.203635341,249.203635341,8.6697743878,2.11024735002,6.55952703778
 09/16  13:00:00,1020.92458066,31.0278051079,371.552979859,0.0,249.203635341,249.203635341,8.84269438285,0.106610166733,8.73608421612
 09/16  14:00:00,777.12498779,30.610048434,377.37665248,0.0,74.7610906023,174.442544739,4.37243135516,0.0,4.37243135516
 09/16  15:00:00,768.140374006,30.2082538761,368.79473057,0.0,74.7610906023,174.442544739,4.36968404574,0.0,4.36968404574
 09/16  16:00:00,818.02469399,31.2105718847,368.785065958,0.0,74.7610906023,174.442544739,9.92750266262,3.3801798005,6.54732286212
 09/16  17:00:00,789.55010643,30.3844997361,379.222247985,0.0,24.9203635341,149.522181205,22.2135533153,20.023104741,2.1904485743
 09/16  18:00:00,296.667666465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072669921,0.0,2.19072669921
 09/16  19:00:00,323.485271223,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613543961,0.0,4.3613543961
 09/16  20:00:00,323.485270726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044423656,0.0,2.19044423656
 09/16  21:00:00,299.0417736,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401635629,0.0,4.36401635629
 09/16  22:00:00,274.595581472,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,250.15118582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925590413,0.0,2.18925590413
 09/16  24:00:00,237.928988042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914402951,0.0,2.18914402951
 09/17  01:00:00,237.928539699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852943277,0.0,2.18852943277
 09/17  02:00:00,237.92853995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858407605,0.0,2.18858407605
 09/17  03:00:00,237.928539707,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884130501,0.0,2.1884130501
 09/17  04:00:00,250.150737013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  05:00:00,274.596481071,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141180384,0.0,4.36141180384
 09/17  06:00:00,314.940257153,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,296.666319537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853071036,0.0,2.18853071036
 09/17  08:00:00,296.666320022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858554076,0.0,2.18858554076
 09/17  09:00:00,259.999726621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841463751,0.0,2.18841463751
 09/17  10:00:00,211.110935028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846970635,0.0,2.18846970635
 09/17  11:00:00,211.11183374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001314565,0.0,2.19001314565
 09/17  12:00:00,613.93996739,20.5193622712,309.248863183,0.0,24.9203635341,149.522181205,2.18999682846,0.0,2.18999682846
 09/17  13:00:00,638.214815835,19.8426295044,329.89734036,0.0,24.9203635341,149.522181205,2.1921637777,0.0,2.1921637777
 09/17  14:00:00,669.305869463,23.1381863315,354.744352722,0.0,24.9203635341,149.522181205,2.19004958099,0.0,2.19004958099
 09/17  15:00:00,645.906673145,19.8379843602,337.596082349,0.0,24.9203635341,149.522181205,2.18855112245,0.0,2.18855112245
 09/17  16:00:00,711.582177776,23.2101417988,348.060818833,0.0,24.9203635341,149.522181205,2.18856099181,0.0,2.18856099181
 09/17  17:00:00,703.488483752,19.9005609421,309.584596199,0.0,24.9203635341,149.522181205,2.18857084415,0.0,2.18857084415
 09/17  18:00:00,523.400397944,12.3509021506,173.861317414,0.0,24.9203635341,149.522181205,2.18855774194,0.0,2.18855774194
 09/17  19:00:00,323.483923857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483924308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849931072,0.0,2.18849931072
 09/17  21:00:00,299.040876483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043789066,0.0,2.19043789066
 09/17  22:00:00,274.595133118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856488257,0.0,2.18856488257
 09/17  23:00:00,250.150737741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839401105,0.0,2.18839401105
 09/17  24:00:00,237.928539742,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884491795,0.0,2.1884491795
 09/18  01:00:00,287.769716634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924995168,0.0,2.18924995168
 09/18  02:00:00,287.769716555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891404317,0.0,2.1891404317
 09/18  03:00:00,287.769716585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991914355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930505795,0.0,2.18930505795
 09/18  05:00:00,349.358021892,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269564169,0.0,4.36269564169
 09/18  06:00:00,688.587448176,31.4551394435,200.517943846,0.0,49.8407270682,199.362908273,167.499878372,165.309115508,2.19076286395
 09/18  07:00:00,867.548099474,29.4938149741,293.349711349,0.0,149.522181205,199.362908273,108.354759042,101.797104421,6.5576546203
 09/18  08:00:00,1435.09526736,30.6051985956,303.028870945,0.0,448.566543614,448.566543614,23.8018368117,10.6357013857,13.166135426
 09/18  09:00:00,1419.92490977,32.7112991273,321.246138497,0.0,448.566543614,448.566543614,14.0119916714,0.832479125305,13.1795125461
 09/18  10:00:00,1392.16604733,34.5925048286,340.49501255,0.0,448.566543614,448.566543614,15.3747836864,0.0,15.3747836864
 09/18  11:00:00,1404.22124087,36.8330292653,350.306087402,0.0,448.566543614,448.566543614,17.6181196038,0.0,17.6181196038
 09/18  12:00:00,1360.92121028,34.4808583619,359.194462329,0.0,448.566543614,398.725816546,19.8852685438,0.0,19.8852685438
 09/18  13:00:00,1409.70587913,39.0084610152,353.612147183,0.0,448.566543614,448.566543614,19.8647892301,0.0,19.8647892301
 09/18  14:00:00,1407.39525295,38.9801789579,351.338787359,0.0,448.566543614,448.566543614,10.9698746167,0.0,10.9698746167
 09/18  15:00:00,1381.9112925,34.7361258765,331.277626569,0.0,448.566543614,448.566543614,13.1550132047,0.0,13.1550132047
 09/18  16:00:00,1395.36362712,34.0331978694,301.276323866,0.0,448.566543614,448.566543614,15.4009636351,0.0,15.4009636351
 09/18  17:00:00,1269.45675712,31.3041985273,292.113767966,0.0,348.885089477,398.725816546,8.76861859772,0.012350619894,8.75626797783
 09/18  18:00:00,1062.67363637,29.4938149741,288.31357225,0.0,249.203635341,299.044362409,29.6108546666,20.8684169871,8.74243767948
 09/18  19:00:00,1084.798202,29.4938149741,284.881009121,0.0,249.203635341,299.044362409,45.1618889913,40.7895926846,4.37229630672
 09/18  20:00:00,934.620008151,29.4938149741,284.19221406,0.0,149.522181205,249.203635341,94.3418525366,87.7880606291,6.55379190755
 09/18  21:00:00,910.109506211,29.4938149741,284.108508304,0.0,149.522181205,249.203635341,124.181088653,119.818785469,4.36230318372
 09/18  22:00:00,349.356673528,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909081696,0.0,2.18909081696
 09/18  23:00:00,299.991914355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925569441,0.0,2.18925569441
 09/18  24:00:00,287.76971649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914630326,0.0,2.18914630326
 09/19  01:00:00,287.769717314,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  02:00:00,287.769717292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931344339,0.0,2.18931344339
 09/19  03:00:00,287.769717271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920522876,0.0,2.18920522876
 09/19  04:00:00,299.991915174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909701876,0.0,2.18909701876
 09/19  05:00:00,349.358023729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270652541,0.0,4.36270652541
 09/19  06:00:00,421.75968576,31.8207562805,0.0,0.0,49.8407270682,199.362908273,330.884536746,328.693976281,2.19056046483
 09/19  07:00:00,500.772396374,29.4938149741,0.0,0.0,149.522181205,199.362908273,232.812757229,226.255205073,6.55755215672
 09/19  08:00:00,1124.336894,30.7856811309,41.5721368627,0.0,448.566543614,448.566543614,78.0922635682,64.9267736007,13.1654899675
 09/19  09:00:00,1325.72770552,32.96953054,238.52367779,0.0,448.566543614,448.566543614,37.3436327623,24.1651342622,13.1784985001
 09/19  10:00:00,1315.38207352,33.4071587103,272.327957945,0.0,448.566543614,448.566543614,19.7413760125,4.365666437,15.3757095755
 09/19  11:00:00,1349.42011615,34.6414034752,300.096068092,0.0,448.566543614,448.566543614,15.9205820752,0.503516028156,15.417066047
 09/19  12:00:00,1314.34447051,30.4836925226,316.614047331,0.0,448.566543614,398.725816546,23.2469461342,1.15279880407,22.0941473301
 09/19  13:00:00,1377.21010117,35.9547316832,324.170072126,0.0,448.566543614,448.566543614,19.8887928815,0.0236571245684,19.8651357569
 09/19  14:00:00,1381.46002659,38.1699691987,326.213770671,0.0,448.566543614,448.566543614,10.9719108627,0.0,10.9719108627
 09/19  15:00:00,1384.33469102,39.6092523426,327.649602672,0.0,448.566543614,448.566543614,13.1543854956,0.0,13.1543854956
 09/19  16:00:00,1429.02524408,39.1787340671,323.876932802,0.0,448.566543614,448.566543614,15.40155378,0.0,15.40155378
 09/19  17:00:00,1289.53707116,33.3343907415,305.185335015,0.0,348.885089477,398.725816546,8.75655804068,0.0,8.75655804068
 09/19  18:00:00,1071.60889974,29.501756323,297.828025372,0.0,249.203635341,299.044362409,9.57526132568,0.831862968415,8.74339835727
 09/19  19:00:00,1061.75881489,29.4938149741,265.578846529,0.0,249.203635341,299.044362409,20.7723519585,16.4002295883,4.37212237013
 09/19  20:00:00,867.449428027,29.4938149741,221.786376275,0.0,149.522181205,249.203635341,76.3137762405,69.7602316795,6.553544561
 09/19  21:00:00,787.381268071,29.4938149741,167.601073295,0.0,149.522181205,249.203635341,115.419541008,111.056985457,4.36255555112
 09/19  22:00:00,349.356674311,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928194035,0.0,2.18928194035
 09/19  23:00:00,299.991915096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917385248,0.0,2.18917385248
 09/19  24:00:00,287.769717328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906574144,0.0,2.18906574144
 09/20  01:00:00,287.769718103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  02:00:00,287.769718063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923468727,0.0,2.18923468727
 09/20  03:00:00,287.76971813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891277654,0.0,2.1891277654
 09/20  04:00:00,299.991916005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929548928,0.0,2.18929548928
 09/20  05:00:00,349.358024974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240487397,0.0,4.36240487397
 09/20  06:00:00,421.806938398,31.8691094673,0.0,0.0,49.8407270682,199.362908273,328.201499563,326.011009624,2.19048993931
 09/20  07:00:00,640.830045371,29.4938149741,75.0420381367,0.0,149.522181205,199.362908273,217.587042999,211.028713639,6.55832936063
 09/20  08:00:00,1359.22377097,30.3329674549,234.041856573,0.0,448.566543614,448.566543614,69.8271676006,56.661929908,13.1652376926
 09/20  09:00:00,1375.57441597,32.7254926122,277.651354343,0.0,448.566543614,448.566543614,35.4096403537,22.2313371462,13.1783032075
 09/20  10:00:00,1341.69242485,34.2809693246,290.327229898,0.0,448.566543614,448.566543614,23.238115955,7.86146681689,15.3766491381
 09/20  11:00:00,1370.05992995,36.1369065977,317.395091097,0.0,448.566543614,448.566543614,16.3979305933,0.980850967,15.4170796263
 09/20  12:00:00,1338.42764425,34.3804811254,336.800815378,0.0,448.566543614,398.725816546,22.7004649687,0.608131581129,22.0923333876
 09/20  13:00:00,1398.7587356,38.7353624299,342.938085021,0.0,448.566543614,448.566543614,19.8640947053,0.0,19.8640947053
 09/20  14:00:00,1403.53842819,39.3980221387,347.064113363,0.0,448.566543614,448.566543614,10.9712406222,0.0,10.9712406222
 09/20  15:00:00,1395.0377497,39.5209714874,338.440937691,0.0,448.566543614,448.566543614,13.1546204266,0.0,13.1546204266
 09/20  16:00:00,1425.19592264,39.4206579479,319.805680796,0.0,448.566543614,448.566543614,15.4007586236,0.0,15.4007586236
 09/20  17:00:00,1284.42457452,33.8186022625,299.789828112,0.0,348.885089477,398.725816546,8.75678050841,0.0,8.75678050841
 09/20  18:00:00,1061.31027647,29.4990810436,286.258020049,0.0,249.203635341,299.044362409,10.1476185005,1.40433883839,8.74327966211
 09/20  19:00:00,999.840331269,29.4938149741,203.601974223,0.0,249.203635341,299.044362409,21.9935320842,17.6212926151,4.37223946917
 09/20  20:00:00,765.821395232,29.4938149741,121.65181566,0.0,149.522181205,249.203635341,80.8145736267,74.2608354405,6.55373818616
 09/20  21:00:00,692.29558707,29.4938149741,74.4623338454,0.0,149.522181205,249.203635341,123.368047682,119.005369229,4.36267845267
 09/20  22:00:00,349.356675122,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906886682,0.0,2.18906886682
 09/20  23:00:00,299.991915882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923688018,0.0,2.18923688018
 09/20  24:00:00,287.769718049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913009207,0.0,2.18913009207
 09/21  01:00:00,287.769718889,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769718864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930044181,0.0,2.18930044181
 09/21  03:00:00,287.769718862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919487468,0.0,2.18919487468
 09/21  04:00:00,299.991916773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908932098,0.0,2.18908932098
 09/21  05:00:00,349.358026247,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270819718,0.0,4.36270819718
 09/21  06:00:00,556.291259053,32.206145024,80.1231801713,0.0,49.8407270682,199.362908273,208.492203632,206.301639321,2.19056431073
 09/21  07:00:00,648.440714594,29.4938149741,83.3529818358,0.0,149.522181205,199.362908273,155.43333391,148.875702933,6.55763097756
 09/21  08:00:00,1380.40363122,31.4061579314,256.520991296,0.0,448.566543614,448.566543614,40.1392454978,26.9733829118,13.165862586
 09/21  09:00:00,1397.84233569,34.3741210088,300.000343543,0.0,448.566543614,448.566543614,17.5179151994,4.338894857,13.1790203424
 09/21  10:00:00,1379.95314601,36.6612620955,326.213147449,0.0,448.566543614,448.566543614,15.6316685262,0.255221073656,15.3764474525
 09/21  11:00:00,1377.45269892,40.1259429257,320.24461101,0.0,448.566543614,448.566543614,15.6287098483,0.0,15.6287098483
 09/21  12:00:00,1325.56272369,38.1361899833,320.180617575,0.0,448.566543614,398.725816546,21.8826683985,0.0,21.8826683985
 09/21  13:00:00,1374.26686179,43.6164621396,313.565103626,0.0,448.566543614,448.566543614,19.8656813039,0.0,19.8656813039
 09/21  14:00:00,1380.30916616,44.0339333221,319.198929809,0.0,448.566543614,448.566543614,10.9703409532,0.0,10.9703409532
 09/21  15:00:00,1377.99443763,46.074994362,314.843601755,0.0,448.566543614,448.566543614,13.1556857431,0.0,13.1556857431
 09/21  16:00:00,1423.57151274,45.7190573546,311.882865482,0.0,448.566543614,448.566543614,15.4021504383,0.0,15.4021504383
 09/21  17:00:00,1321.6493671,37.1380315616,331.405431435,0.0,348.885089477,398.725816546,8.75689965762,0.0,8.75689965762
 09/21  18:00:00,1101.7892368,30.0475332007,312.354493478,0.0,249.203635341,299.044362409,8.74247773411,0.0,8.74247773411
 09/21  19:00:00,1085.84851589,29.6003673503,282.575549446,0.0,249.203635341,299.044362409,6.54857063696,0.0,6.54857063696
 09/21  20:00:00,921.30855742,29.4938149741,271.234397441,0.0,149.522181205,249.203635341,13.9975886211,9.62141382947,4.37617479159
 09/21  21:00:00,897.429552033,29.4938149741,271.369446995,0.0,149.522181205,249.203635341,47.6197073304,43.2570491399,4.36265819045
 09/21  22:00:00,349.356675813,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926847545,0.0,2.18926847545
 09/21  23:00:00,299.991916688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916302279,0.0,2.18916302279
 09/21  24:00:00,287.769718977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916703916,0.0,2.18916703916
 09/22  01:00:00,287.769719642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922928872,0.0,2.18922928872
 09/22  02:00:00,287.769719636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912505641,0.0,2.18912505641
 09/22  03:00:00,287.769719673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  04:00:00,299.991917454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929595824,0.0,2.18929595824
 09/22  05:00:00,349.35802691,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270993057,0.0,4.36270993057
 09/22  06:00:00,422.109355086,32.2456047838,0.0,0.0,49.8407270682,199.362908273,225.335980347,223.145203594,2.19077675287
 09/22  07:00:00,599.156759919,29.4938149741,35.2983564506,0.0,149.522181205,199.362908273,152.557908972,146.000080894,6.55782807774
 09/22  08:00:00,1329.62996894,31.9305871375,207.3938737,0.0,448.566543614,448.566543614,39.7295495225,26.562620681,13.1669288415
 09/22  09:00:00,1373.3009938,35.7997532175,274.374224683,0.0,448.566543614,448.566543614,16.6186990041,3.43813931183,13.1805596923
 09/22  10:00:00,1364.11186958,39.9765385322,307.056738055,0.0,448.566543614,448.566543614,15.4285020575,0.0549743223375,15.3735277352
 09/22  11:00:00,1363.03222838,44.8397081606,301.110364191,0.0,448.566543614,448.566543614,17.6205077132,0.0,17.6205077132
 09/22  12:00:00,1311.21482908,41.8356917362,302.13321082,0.0,448.566543614,398.725816546,19.887291633,0.0,19.887291633
 09/22  13:00:00,1368.1807561,47.8154655871,303.279986407,0.0,448.566543614,448.566543614,19.8686348086,0.0,19.8686348086
 09/22  14:00:00,1378.33282624,48.5610668324,312.69545013,0.0,448.566543614,448.566543614,10.9676906002,0.0,10.9676906002
 09/22  15:00:00,1375.84040972,51.1673224588,307.597240557,0.0,448.566543614,448.566543614,13.1577029317,0.0,13.1577029317
 09/22  16:00:00,1420.51503302,51.5985935499,302.946844092,0.0,448.566543614,448.566543614,15.4024105248,0.0,15.4024105248
 09/22  17:00:00,1306.47896442,42.8323267952,310.540729543,0.0,348.885089477,398.725816546,10.9406604137,0.0,10.9406604137
 09/22  18:00:00,1128.13890535,31.7524089635,334.102081001,0.0,249.203635341,299.044362409,6.56152730475,0.0,6.56152730475
 09/22  19:00:00,1118.16033615,29.7709975909,309.524779851,0.0,249.203635341,299.044362409,6.54923239361,0.0,6.54923239361
 09/22  20:00:00,937.484124237,29.4965142856,284.25054459,0.0,149.522181205,249.203635341,7.45546164853,0.90281422589,6.55264742264
 09/22  21:00:00,890.795079242,29.4938149741,267.288500336,0.0,149.522181205,249.203635341,19.2203771912,17.0291662067,2.19121098459
 09/22  22:00:00,349.356676898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933446941,0.0,2.18933446941
 09/22  23:00:00,299.991917669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923042483,0.0,2.18923042483
 09/22  24:00:00,287.769719883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912635299,0.0,2.18912635299
 09/23  01:00:00,237.928993644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929959474,0.0,2.18929959474
 09/23  02:00:00,237.928993554,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891967697,0.0,2.1891967697
 09/23  03:00:00,237.928993591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909396742,0.0,2.18909396742
 09/23  04:00:00,250.151191294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926663572,0.0,2.18926663572
 09/23  05:00:00,274.596937161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125117065,0.0,2.19125117065
 09/23  06:00:00,422.045152353,32.1793318813,0.0,0.0,49.8407270682,199.362908273,228.170958107,225.980196128,2.19076197869
 09/23  07:00:00,411.275913476,29.4938149741,0.000554953107638,0.0,49.8407270682,199.362908273,178.311921277,173.94482873,4.36709254686
 09/23  08:00:00,814.638637845,29.6916647578,109.621669842,0.0,249.203635341,249.203635341,72.70904899,66.1594971994,6.54955179055
 09/23  09:00:00,957.682047899,31.494383177,266.934497771,0.0,249.203635341,249.203635341,30.4461050342,23.8836888353,6.56241619887
 09/23  10:00:00,961.633063921,31.9431223425,311.796372162,0.0,249.203635341,249.203635341,13.931642657,5.19493213796,8.73671051902
 09/23  11:00:00,982.212648923,32.784322265,331.082607297,0.0,249.203635341,249.203635341,6.8131966367,0.247340501349,6.56585613535
 09/23  12:00:00,983.198724612,33.1897955435,331.664739852,0.0,249.203635341,249.203635341,8.73993581509,0.0,8.73993581509
 09/23  13:00:00,991.798554539,34.5472052262,338.907608368,0.0,249.203635341,249.203635341,6.55803051505,0.0,6.55803051505
 09/23  14:00:00,752.218911315,32.5207128029,350.559895236,0.0,74.7610906023,174.442544739,6.54921577777,0.0,6.54921577777
 09/23  15:00:00,754.554227688,30.1862054193,355.230618979,0.0,74.7610906023,174.442544739,4.36980548005,0.0,4.36980548005
 09/23  16:00:00,793.271951566,29.4957673582,345.749539665,0.0,74.7610906023,174.442544739,4.37103712853,0.0,4.37103712853
 09/23  17:00:00,736.109992835,29.4938149741,326.687181377,0.0,24.9203635341,149.522181205,4.36121559836,0.0,4.36121559836
 09/23  18:00:00,305.21134073,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076263294,0.0,2.19076263294
 09/23  19:00:00,323.485278208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049101175,0.0,2.19049101175
 09/23  20:00:00,323.485278643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059336952,0.0,2.19059336952
 09/23  21:00:00,299.041783516,0.0,0.0,0.0,24.9203635341,149.522181205,4.36428843699,0.0,4.36428843699
 09/23  22:00:00,274.595586963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906844706,0.0,2.18906844706
 09/23  23:00:00,250.151191289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924127093,0.0,2.18924127093
 09/23  24:00:00,237.928993529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913857473,0.0,2.18913857473
 09/24  01:00:00,237.928544049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838605895,0.0,2.18838605895
 09/24  02:00:00,237.92854356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928543887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845099657,0.0,2.18845099657
 09/24  04:00:00,250.150742024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851587851,0.0,2.18851587851
 09/24  05:00:00,274.596488238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062148496,0.0,2.19062148496
 09/24  06:00:00,314.940262231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860148837,0.0,2.18860148837
 09/24  07:00:00,296.666324518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859146448,0.0,2.18859146448
 09/24  08:00:00,339.479931187,16.5896534313,15.6011479756,0.0,24.9203635341,149.522181205,2.18859605831,0.0,2.18859605831
 09/24  09:00:00,562.978812661,23.4472790444,206.948118207,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,512.606317331,19.4898249564,205.390147368,0.0,24.9203635341,149.522181205,2.1885702884,0.0,2.1885702884
 09/24  11:00:00,589.464762415,23.3367727901,277.176313228,0.0,24.9203635341,149.522181205,2.19007269769,0.0,2.19007269769
 09/24  12:00:00,565.736285757,19.6882603069,258.290130218,0.0,24.9203635341,149.522181205,2.19006564393,0.0,2.19006564393
 09/24  13:00:00,628.029728574,23.6281491352,313.334698734,0.0,24.9203635341,149.522181205,4.36452529933,0.0,4.36452529933
 09/24  14:00:00,576.135322166,19.7763316474,268.60109437,0.0,24.9203635341,149.522181205,2.19006583056,0.0,2.19006583056
 09/24  15:00:00,623.946720134,23.5003015112,309.38178972,0.0,24.9203635341,149.522181205,2.18858285465,0.0,2.18858285465
 09/24  16:00:00,619.351494225,19.4471903374,263.263504891,0.0,24.9203635341,149.522181205,2.18860241599,0.0,2.18860241599
 09/24  17:00:00,687.873818389,23.4026959156,289.867862349,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,473.930356443,11.9776476462,122.700024651,0.0,24.9203635341,149.522181205,2.18857666331,0.0,2.18857666331
 09/24  19:00:00,323.483928858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845903638,0.0,2.18845903638
 09/24  20:00:00,323.48392878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852411439,0.0,2.18852411439
 09/24  21:00:00,299.040883831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054707444,0.0,2.19054707444
 09/24  22:00:00,274.595137633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816401995,0.0,2.18816401995
 09/24  23:00:00,250.150741578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844782508,0.0,2.18844782508
 09/24  24:00:00,237.928543625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.76972225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929786013,0.0,2.18929786013
 09/25  02:00:00,287.769722253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919785039,0.0,2.18919785039
 09/25  03:00:00,287.769722354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909787937,0.0,2.18909787937
 09/25  04:00:00,299.991920131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927387389,0.0,2.18927387389
 09/25  05:00:00,349.358031116,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242988907,0.0,4.36242988907
 09/25  06:00:00,424.271168967,30.2868240842,0.000476212311333,0.0,49.8407270682,199.362908273,266.557484891,264.366890613,2.19059427803
 09/25  07:00:00,562.15467843,29.4938149741,0.00612264188252,0.0,149.522181205,199.362908273,264.813638553,258.254995694,6.55864285899
 09/25  08:00:00,1118.49370959,29.4938149741,17.7671835781,0.0,448.566543614,448.566543614,95.0154210301,81.8490059861,13.166415044
 09/25  09:00:00,1165.69923308,29.5933811397,88.6876057386,0.0,448.566543614,448.566543614,32.630283174,19.4497715918,13.1805115822
 09/25  10:00:00,1294.36851312,30.7727692352,258.334639363,0.0,448.566543614,448.566543614,21.2405546758,5.86106874888,15.3794859269
 09/25  11:00:00,1363.96204507,32.7259516882,317.871886094,0.0,448.566543614,448.566543614,16.0958525748,0.678184628357,15.4176679464
 09/25  12:00:00,1353.33066859,33.6999381948,352.412360292,0.0,448.566543614,398.725816546,22.2687583049,0.174446995445,22.0943113095
 09/25  13:00:00,1410.62886164,36.004151062,357.539378871,0.0,448.566543614,448.566543614,19.8664920168,0.0,19.8664920168
 09/25  14:00:00,1412.68662453,36.1819810404,359.428318137,0.0,448.566543614,448.566543614,10.9707457935,0.0,10.9707457935
 09/25  15:00:00,1408.93174992,38.4476074783,353.408279249,0.0,448.566543614,448.566543614,13.1563826872,0.0,13.1563826872
 09/25  16:00:00,1459.98971109,40.4075972232,353.612494967,0.0,448.566543614,448.566543614,15.4034977037,0.0,15.4034977037
 09/25  17:00:00,1341.08853212,33.0727414918,357.556021334,0.0,348.885089477,398.725816546,8.75629978453,0.0,8.75629978453
 09/25  18:00:00,1077.6801142,29.5479256584,297.77239432,0.0,249.203635341,299.044362409,10.4048394375,1.66105616427,8.74378327327
 09/25  19:00:00,916.884588782,29.4938149741,124.93683629,0.0,249.203635341,299.044362409,24.6603364212,18.1111823004,6.5491541208
 09/25  20:00:00,686.683379712,29.4938149741,46.2739340124,0.0,149.522181205,249.203635341,76.4446048724,69.8923534757,6.55225139672
 09/25  21:00:00,614.084924291,29.4938149741,9.67175953481,0.0,149.522181205,249.203635341,115.648852499,113.45736039,2.19149210916
 09/25  22:00:00,349.356679093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919361452,0.0,2.18919361452
 09/25  23:00:00,299.991920092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909376995,0.0,2.18909376995
 09/25  24:00:00,287.769722234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926988827,0.0,2.18926988827
 09/26  01:00:00,287.769723095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917237668,0.0,2.18917237668
 09/26  02:00:00,287.769723179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890645745,0.0,2.18890645745
 09/26  03:00:00,287.769723029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925141615,0.0,2.18925141615
 09/26  04:00:00,299.991920815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915297092,0.0,2.18915297092
 09/26  05:00:00,349.358032163,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911479529,0.0,2.1911479529
 09/26  06:00:00,421.495166128,31.6126703946,0.0,0.0,49.8407270682,199.362908273,251.027374893,248.836712585,2.19066230812
 09/26  07:00:00,500.772298418,29.4938149741,0.0,0.0,149.522181205,199.362908273,231.844353195,225.286098045,6.5582551509
 09/26  08:00:00,1048.90754504,29.4938149741,0.0,0.0,448.566543614,448.566543614,72.5079512618,59.3386700712,13.1692811906
 09/26  09:00:00,1096.12004029,30.233570759,40.6628250325,0.0,448.566543614,448.566543614,33.2098067375,17.8362891878,15.3735175496
 09/26  10:00:00,1294.68293445,32.3418101367,257.073347896,0.0,448.566543614,448.566543614,17.0129598612,3.83201072409,13.1809491371
 09/26  11:00:00,1372.15691296,35.7329546801,321.439114668,0.0,448.566543614,448.566543614,17.828216387,0.207890929655,17.6203254573
 09/26  12:00:00,1348.83471174,35.9012220792,345.687524145,0.0,448.566543614,398.725816546,19.8874811702,0.0,19.8874811702
 09/26  13:00:00,1396.31482657,41.1487916954,338.080694844,0.0,448.566543614,448.566543614,19.8669266055,0.0,19.8669266055
 09/26  14:00:00,1394.27598031,42.6453893637,334.554266141,0.0,448.566543614,448.566543614,13.1609342431,0.0,13.1609342431
 09/26  15:00:00,1394.19030696,44.7946074457,332.319817089,0.0,448.566543614,448.566543614,10.9664894708,0.0,10.9664894708
 09/26  16:00:00,1445.58506054,45.623443546,333.99199419,0.0,448.566543614,448.566543614,17.6019734241,0.0,17.6019734241
 09/26  17:00:00,1354.97101756,36.5127005401,365.446933028,0.0,348.885089477,398.725816546,8.75686660545,0.0,8.75686660545
 09/26  18:00:00,1117.33987844,29.9237745231,332.739996486,0.0,249.203635341,299.044362409,8.87744557154,0.133803095744,8.74364247579
 09/26  19:00:00,1018.74234281,29.5996012629,224.201754219,0.0,249.203635341,299.044362409,12.7062227861,8.33333249911,4.37289028695
 09/26  20:00:00,673.423053998,29.4938149741,43.4801466587,0.0,149.522181205,249.203635341,54.9918682641,48.4393414638,6.55252680034
 09/26  21:00:00,552.890321274,29.4938149741,0.0,0.0,149.522181205,249.203635341,101.75322906,99.5620568106,2.1911722491
 09/26  22:00:00,349.356679956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931056624,0.0,2.18931056624
 09/26  23:00:00,299.991920808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921080543,0.0,2.18921080543
 09/26  24:00:00,287.769723113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911244481,0.0,2.18911244481
 09/27  01:00:00,287.769724011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929195767,0.0,2.18929195767
 09/27  02:00:00,287.769724018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891949009,0.0,2.1891949009
 09/27  03:00:00,287.769724117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909788889,0.0,2.18909788889
 09/27  04:00:00,299.991921874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927736194,0.0,2.18927736194
 09/27  05:00:00,349.358033904,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245461234,0.0,4.36245461234
 09/27  06:00:00,432.28304423,32.1841877436,0.000605728396322,0.0,49.8407270682,199.362908273,237.809875277,235.619265018,2.19061025921
 09/27  07:00:00,562.125875979,29.4938149741,0.00362726367946,0.0,149.522181205,199.362908273,228.763375702,222.20566441,6.55771129145
 09/27  08:00:00,1069.39718041,29.5128985827,0.00144830902937,0.0,448.566543614,448.566543614,97.9260197958,84.760898124,13.1651216718
 09/27  09:00:00,1080.87832386,30.2157557201,16.1357428142,0.0,448.566543614,448.566543614,44.2301485666,31.0515381003,13.1786104664
 09/27  10:00:00,1213.7637896,31.1147710202,181.163036444,0.0,448.566543614,448.566543614,19.1776195297,3.7980546725,15.3795648571
 09/27  11:00:00,1335.80079075,33.4255930201,295.027787055,0.0,448.566543614,448.566543614,16.2012764676,0.781176932625,15.420099535
 09/27  12:00:00,1313.10517244,34.2545489605,316.55305991,0.0,448.566543614,398.725816546,22.4890348056,0.392553110195,22.0964816954
 09/27  13:00:00,1402.80159681,39.9904647049,346.663600268,0.0,448.566543614,448.566543614,19.8682097986,0.0,19.8682097986
 09/27  14:00:00,1409.90144975,41.8274028735,350.997708374,0.0,448.566543614,448.566543614,10.9719763826,0.0,10.9719763826
 09/27  15:00:00,1416.6354593,43.6648952368,355.894688867,0.0,448.566543614,448.566543614,13.1579404011,0.0,13.1579404011
 09/27  16:00:00,1462.82690434,42.2465857404,357.123409349,0.0,448.566543614,448.566543614,15.4033706638,0.0,15.4033706638
 09/27  17:00:00,1302.12914773,34.8066254377,322.37259817,0.0,348.885089477,398.725816546,10.9412671582,0.0,10.9412671582
 09/27  18:00:00,1074.42708164,29.751517393,287.205641346,0.0,249.203635341,299.044362409,16.9421163361,10.3793584971,6.56275783893
 09/27  19:00:00,1022.25251602,29.5233928776,227.664475672,0.0,249.203635341,299.044362409,32.7486052877,26.1993361569,6.54926913083
 09/27  20:00:00,814.942109316,29.4938149741,171.250150306,0.0,149.522181205,249.203635341,70.6328434948,64.0796785225,6.5531649723
 09/27  21:00:00,750.997591725,29.4938149741,132.466474656,0.0,149.522181205,249.203635341,110.004376345,107.813009152,2.19136719348
 09/27  22:00:00,349.356681212,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935127141,0.0,2.18935127141
 09/27  23:00:00,299.991922022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911551662,0.0,2.18911551662
 09/27  24:00:00,287.769724168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929508109,0.0,2.18929508109
 09/28  01:00:00,287.769725014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920040289,0.0,2.18920040289
 09/28  02:00:00,287.769725065,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891048797,0.0,2.1891048797
 09/28  03:00:00,287.769724977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928608898,0.0,2.18928608898
 09/28  04:00:00,299.991922733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919065226,0.0,2.18919065226
 09/28  05:00:00,349.358034577,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147072603,0.0,2.19147072603
 09/28  06:00:00,585.310283523,32.2311560559,98.4570469622,0.0,49.8407270682,199.362908273,177.346248092,175.155446662,2.19080142955
