Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  07:00:00,663.846981364,29.4938149741,98.0783217773,0.0,149.522181205,199.362908273,133.35176288,124.614299673,8.7374632067
 09/28  08:00:00,1365.24713503,30.8896894289,244.218617372,0.0,448.566543614,448.566543614,35.1893540647,22.025974851,13.1633792137
 09/28  09:00:00,1384.75651558,33.9933770526,293.440829893,0.0,448.566543614,448.566543614,19.5426148328,6.3677295266,13.1748853062
 09/28  10:00:00,1354.29351916,35.5667079979,304.759402658,0.0,448.566543614,448.566543614,13.8519421681,0.668093572687,13.1838485954
 09/28  11:00:00,1378.50030282,37.1864098578,324.231689822,0.0,448.566543614,448.566543614,17.6196326019,0.0,17.6196326019
 09/28  12:00:00,1332.61923167,35.1523165608,330.220927268,0.0,448.566543614,398.725816546,22.0967235326,0.0,22.0967235326
 09/28  13:00:00,1393.75836019,40.6223220483,336.050678312,0.0,448.566543614,448.566543614,17.6641617697,0.0,17.6641617697
 09/28  14:00:00,1399.95731873,42.1156172799,340.765365654,0.0,448.566543614,448.566543614,13.1635300023,0.0,13.1635300023
 09/28  15:00:00,1398.8755519,44.3576509202,337.442013059,0.0,448.566543614,448.566543614,13.1548621986,0.0,13.1548621986
 09/28  16:00:00,1439.05899468,42.6655007041,330.54471217,0.0,448.566543614,448.566543614,15.4043113045,0.0,15.4043113045
 09/28  17:00:00,1294.94932045,34.5539423832,310.199395202,0.0,348.885089477,398.725816546,8.75676863809,0.0,8.75676863809
 09/28  18:00:00,1088.62459919,29.6504199357,296.946684723,0.0,249.203635341,299.044362409,8.95882875819,0.215417933712,8.74341082448
 09/28  19:00:00,1059.76138328,29.5317608975,262.749914571,0.0,249.203635341,299.044362409,14.2707387003,9.89811267539,4.37262602486
 09/28  20:00:00,814.891493516,29.4938149741,169.754951573,0.0,149.522181205,249.203635341,53.5807481771,47.0262820408,6.55446613628
 09/28  21:00:00,695.330519807,29.4938149741,77.5129239205,0.0,149.522181205,249.203635341,97.4987913489,93.1360940642,4.36269728469
 09/28  22:00:00,349.356681775,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892900732,0.0,2.1892900732
 09/28  23:00:00,299.991922647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919471679,0.0,2.18919471679
 09/28  24:00:00,287.769724918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890993605,0.0,2.1890993605
 09/29  01:00:00,287.769725724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928337923,0.0,2.18928337923
 09/29  02:00:00,287.76972568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918939825,0.0,2.18918939825
 09/29  03:00:00,287.769725735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909546078,0.0,2.18909546078
 09/29  04:00:00,299.991923528,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.358036453,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292595757,0.0,4.36292595757
 09/29  06:00:00,422.131590208,32.2025895163,0.0,0.0,49.8407270682,199.362908273,315.724623924,313.534100602,2.19052332216
 09/29  07:00:00,505.879974312,29.4938149741,0.000193052528456,0.0,149.522181205,199.362908273,224.648073671,218.090117266,6.55795640526
 09/29  08:00:00,1078.63565571,30.2362819509,8.11628123014,0.0,448.566543614,448.566543614,66.0902362995,52.9211895079,13.1690467916
 09/29  09:00:00,1258.58511081,33.2703034092,174.453044537,0.0,448.566543614,448.566543614,37.2139737516,21.8385176835,15.3754560681
 09/29  10:00:00,1338.48103901,34.7882217397,294.069594941,0.0,448.566543614,448.566543614,20.222777964,7.04160084624,13.1811771177
 09/29  11:00:00,1377.88587807,37.2117356957,325.299210974,0.0,448.566543614,448.566543614,18.4524167723,0.831320564186,17.6210962082
 09/29  12:00:00,1347.3891347,35.339116839,345.376218306,0.0,448.566543614,398.725816546,20.4320962047,0.543106524059,19.8889896807
 09/29  13:00:00,1408.07555841,39.7195274474,351.792020157,0.0,448.566543614,448.566543614,19.8688143531,0.0,19.8688143531
 09/29  14:00:00,1410.35884915,40.9578361743,352.81702954,0.0,448.566543614,448.566543614,13.1613279968,0.0,13.1613279968
 09/29  15:00:00,1407.329215,41.7802706555,349.180083544,0.0,448.566543614,448.566543614,10.9659780514,0.0,10.9659780514
 09/29  16:00:00,1437.4538121,40.7136812752,333.119026048,0.0,448.566543614,448.566543614,17.6030490975,0.0,17.6030490975
 09/29  17:00:00,1294.52636234,34.5332123019,314.41568114,0.0,348.885089477,398.725816546,8.75800118899,0.0,8.75800118899
 09/29  18:00:00,1092.43563507,29.5839007331,303.495922835,0.0,249.203635341,299.044362409,9.83388126836,1.08960515889,8.74427610948
 09/29  19:00:00,1063.72554696,29.4938149741,267.547615675,0.0,249.203635341,299.044362409,17.8637885646,13.4910771628,4.37271140185
 09/29  20:00:00,813.725122083,29.4938149741,169.535592586,0.0,149.522181205,249.203635341,61.5495262165,54.9960708027,6.55345541379
 09/29  21:00:00,696.345968806,29.4938149741,79.2079962924,0.0,149.522181205,249.203635341,108.430745216,104.067871837,4.36287337833
 09/29  22:00:00,349.356682739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923292013,0.0,2.18923292013
 09/29  23:00:00,299.99192361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913912414,0.0,2.18913912414
 09/29  24:00:00,287.769725809,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928999612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932377,0.0,2.18932377
 09/30  02:00:00,237.928999593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923131468,0.0,2.18923131468
 09/30  03:00:00,237.928999662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913890731,0.0,2.18913890731
 09/30  04:00:00,250.151197489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932366903,0.0,2.18932366903
 09/30  05:00:00,274.596948075,0.0,0.0,0.0,24.9203635341,149.522181205,4.36270679863,0.0,4.36270679863
 09/30  06:00:00,526.875767589,31.6313088556,42.4453045077,0.0,49.8407270682,199.362908273,205.294413254,203.103834692,2.19057856233
 09/30  07:00:00,506.491993934,29.4938149741,42.469231287,0.0,49.8407270682,199.362908273,238.594363369,234.227461648,4.36690172076
 09/30  08:00:00,800.960831531,29.4938149741,86.3297352777,0.0,249.203635341,249.203635341,172.053120272,165.50422629,6.54889398235
 09/30  09:00:00,806.572129499,29.4938149741,127.367489551,0.0,249.203635341,249.203635341,149.076661818,142.514934213,6.56172760502
 09/30  10:00:00,756.40377868,29.4938149741,125.911869989,0.0,249.203635341,249.203635341,134.4656029,127.907967649,6.55763525146
 09/30  11:00:00,804.705094511,29.4938149741,172.73658233,0.0,249.203635341,249.203635341,130.530433735,121.781839878,8.74859385666
 09/30  12:00:00,902.296042899,29.4938149741,267.403257843,0.0,249.203635341,249.203635341,122.147944495,113.408119311,8.73982518472
 09/30  13:00:00,929.18525368,29.4938149741,290.378087942,0.0,249.203635341,249.203635341,99.4592090631,92.9009445958,6.55826446733
 09/30  14:00:00,682.050920195,29.4938149741,290.443796289,0.0,74.7610906023,174.442544739,109.275377811,102.726461063,6.54891674812
 09/30  15:00:00,681.122031672,29.4938149741,288.363503206,0.0,74.7610906023,174.442544739,60.310512452,55.9404455935,4.37006685848
 09/30  16:00:00,726.951555126,29.5446119527,284.322304697,0.0,74.7610906023,174.442544739,40.9568604096,36.5849735295,4.37188688005
 09/30  17:00:00,684.778330418,29.714092111,282.229188409,0.0,24.9203635341,149.522181205,81.05541178,77.1111781942,3.94423358576
 09/30  18:00:00,313.755016342,0.0,0.0,0.0,24.9203635341,149.522181205,2.60774317534,0.0,2.60774317534
 09/30  19:00:00,323.485286687,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070480547,0.0,2.19070480547
 09/30  20:00:00,323.485287049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081911588,0.0,2.19081911588
 09/30  21:00:00,299.041794487,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420879906,0.0,4.36420879906
 09/30  22:00:00,274.595593053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922091941,0.0,2.18922091941
 09/30  23:00:00,250.151197513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912866036,0.0,2.18912866036
 09/30  24:00:00,237.928999682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931358369,0.0,2.18931358369
 10/01  01:00:00,237.928548836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851828339,0.0,2.18851828339
 10/01  02:00:00,237.928548582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.92854902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859427757,0.0,2.18859427757
 10/01  04:00:00,250.150747048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844181113,0.0,2.18844181113
 10/01  05:00:00,274.596496927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057407756,0.0,2.19057407756
 10/01  06:00:00,323.483933825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855094739,0.0,2.18855094739
 10/01  07:00:00,296.666329471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862709945,0.0,2.18862709945
 10/01  08:00:00,296.666329023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847482015,0.0,2.18847482015
 10/01  09:00:00,259.99973543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,431.885665495,13.0419703749,159.616194751,0.0,24.9203635341,149.522181205,2.18862804789,0.0,2.18862804789
 10/01  11:00:00,613.866987893,21.4781429439,302.422737002,0.0,24.9203635341,149.522181205,2.19007667438,0.0,2.19007667438
 10/01  12:00:00,630.099167355,19.5154433291,322.130576002,0.0,24.9203635341,149.522181205,2.19008105038,0.0,2.19008105038
 10/01  13:00:00,666.744157014,23.7420247613,351.577445427,0.0,24.9203635341,149.522181205,4.36461071441,0.0,4.36461071441
 10/01  14:00:00,647.113177445,19.5719226352,339.067726071,0.0,24.9203635341,149.522181205,2.18992285569,0.0,2.18992285569
 10/01  15:00:00,668.370754528,23.6323164831,353.315994158,0.0,24.9203635341,149.522181205,2.18858822706,0.0,2.18858822706
 10/01  16:00:00,694.505230438,19.4684154346,337.675403074,0.0,24.9203635341,149.522181205,2.18861878749,0.0,2.18861878749
 10/01  17:00:00,753.133284243,23.5207036003,352.634759544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,660.895040186,17.884864963,264.478013186,0.0,24.9203635341,149.522181205,2.18860373178,0.0,2.18860373178
 10/01  19:00:00,323.483933788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854196718,0.0,2.18854196718
 10/01  20:00:00,323.48393383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861821296,0.0,2.18861821296
 10/01  21:00:00,299.040892425,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906679358,0.0,2.1906679358
 10/01  22:00:00,274.595142575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849864648,0.0,2.18849864648
 10/01  23:00:00,250.150746718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857497491,0.0,2.18857497491
 10/01  24:00:00,237.928548553,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769728482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916474567,0.0,2.18916474567
 10/02  02:00:00,287.769728566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935303002,0.0,2.18935303002
 10/02  03:00:00,287.76972853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926380014,0.0,2.18926380014
 10/02  04:00:00,299.991926384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917460669,0.0,2.18917460669
 10/02  05:00:00,349.358041243,0.0,0.0,0.0,49.8407270682,199.362908273,4.36285166957,0.0,4.36285166957
 10/02  06:00:00,880.015315418,29.9847822933,368.42164477,0.0,49.8407270682,199.362908273,142.682860299,140.492042438,2.19081786069
 10/02  07:00:00,938.331596281,29.4938149741,358.995915388,0.0,149.522181205,199.362908273,175.798288211,169.240631327,6.55765688337
 10/02  08:00:00,1437.54984269,29.4938149741,316.923050042,0.0,448.566543614,448.566543614,76.8414285404,63.674002297,13.1674262434
 10/02  09:00:00,1397.71442381,29.4938149741,312.548838021,0.0,448.566543614,448.566543614,33.6985921675,20.5172700967,13.1813220707
 10/02  10:00:00,1362.83921653,29.5609719304,320.886544026,0.0,448.566543614,448.566543614,16.1537308675,0.773534261608,15.3801966059
 10/02  11:00:00,1402.78184874,32.0317170955,353.667886243,0.0,448.566543614,448.566543614,17.6295956915,0.00787348328385,17.6217222082
 10/02  12:00:00,1364.30894028,34.3052246037,362.757688134,0.0,448.566543614,398.725816546,19.890565,0.0,19.890565
 10/02  13:00:00,1411.91081001,36.4564698365,358.368941264,0.0,448.566543614,448.566543614,19.8692787746,0.0,19.8692787746
 10/02  14:00:00,1410.35666366,37.7368760896,355.543426531,0.0,448.566543614,448.566543614,13.1615331496,0.0,13.1615331496
 10/02  15:00:00,1407.83295377,39.8595899548,350.897445845,0.0,448.566543614,448.566543614,10.9672701138,0.0,10.9672701138
 10/02  16:00:00,1463.02668561,39.8561525187,357.200862661,0.0,448.566543614,448.566543614,17.6042270402,0.0,17.6042270402
 10/02  17:00:00,1352.1776849,33.4883301249,366.127855586,0.0,348.885089477,398.725816546,8.75791656557,0.0,8.75791656557
 10/02  18:00:00,1125.59275095,29.6892812711,331.653392355,0.0,249.203635341,299.044362409,17.9285521708,9.18395394224,8.74459822856
 10/02  19:00:00,1116.63485124,29.4938149741,316.370016108,0.0,249.203635341,299.044362409,29.0646733664,24.6919782555,4.37269511088
 10/02  20:00:00,968.897005895,29.4938149741,316.502355461,0.0,149.522181205,249.203635341,47.3053194897,40.7518326051,6.55348688465
 10/02  21:00:00,948.984905252,29.4938149741,319.877064112,0.0,149.522181205,249.203635341,62.1269726325,57.7640927064,4.3628799261
 10/02  22:00:00,349.356685509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923672139,0.0,2.18923672139
 10/02  23:00:00,299.991926385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914766796,0.0,2.18914766796
 10/02  24:00:00,287.769728585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769729487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933792297,0.0,2.18933792297
 10/03  02:00:00,287.769729461,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892502599,0.0,2.1892502599
 10/03  03:00:00,287.769729517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916265125,0.0,2.18916265125
 10/03  04:00:00,299.991927369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935298289,0.0,2.18935298289
 10/03  05:00:00,349.358043159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36279462413,0.0,4.36279462413
 10/03  06:00:00,824.53737636,31.7560844871,318.605664511,0.0,49.8407270682,199.362908273,110.52868771,108.338059918,2.19062779151
 10/03  07:00:00,891.094762978,29.4938149741,315.977543858,0.0,149.522181205,199.362908273,137.45115976,130.893872051,6.55728770885
 10/03  08:00:00,1434.95201942,29.4938149741,312.683767738,0.0,448.566543614,448.566543614,46.1500108065,32.9817943286,13.1682164779
 10/03  09:00:00,1394.51458473,29.5946314407,310.522273102,0.0,448.566543614,448.566543614,22.3482247442,6.97223877501,15.3759859692
 10/03  10:00:00,1347.83050455,31.2617549169,310.277817685,0.0,448.566543614,448.566543614,13.3219824396,0.137946489317,13.1840359503
 10/03  11:00:00,1368.47884168,35.1043952642,322.323206106,0.0,448.566543614,448.566543614,17.621555714,0.0,17.621555714
 10/03  12:00:00,1340.98761003,34.7547085584,340.168007835,0.0,448.566543614,398.725816546,19.8903963709,0.0,19.8903963709
 10/03  13:00:00,1416.10853021,40.3645192153,358.658602631,0.0,448.566543614,448.566543614,19.8707626993,0.0,19.8707626993
 10/03  14:00:00,1417.48513342,41.3684213216,359.311227627,0.0,448.566543614,448.566543614,13.1625524348,0.0,13.1625524348
 10/03  15:00:00,1414.07307111,42.8988035701,355.160528299,0.0,448.566543614,448.566543614,12.5847539519,0.0,12.5847539519
 10/03  16:00:00,1453.99698557,41.6400448587,349.052945009,0.0,448.566543614,448.566543614,15.9764891722,0.0,15.9764891722
 10/03  17:00:00,1308.01818581,34.4603355924,327.819425576,0.0,348.885089477,398.725816546,8.75667308655,0.0,8.75667308655
 10/03  18:00:00,1080.61771085,29.7228925485,293.299420928,0.0,249.203635341,299.044362409,17.7185302829,8.97449311899,8.74403716386
 10/03  19:00:00,967.538386364,29.57068654,173.770621094,0.0,249.203635341,299.044362409,30.5754402286,26.2028164851,4.37262374345
 10/03  20:00:00,769.503716203,29.4938149741,126.366215279,0.0,149.522181205,249.203635341,71.1638427093,64.6092813514,6.5545613579
 10/03  21:00:00,742.53664475,29.4938149741,123.820373215,0.0,149.522181205,249.203635341,107.223538434,102.860805475,4.36273295823
 10/03  22:00:00,349.3566864,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930950654,0.0,2.18930950654
 10/03  23:00:00,299.991927268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922204845,0.0,2.18922204845
 10/03  24:00:00,287.769729523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913459732,0.0,2.18913459732
 10/04  01:00:00,287.769730434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932797706,0.0,2.18932797706
 10/04  02:00:00,287.769730362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924198949,0.0,2.18924198949
 10/04  03:00:00,287.769730382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915605136,0.0,2.18915605136
 10/04  04:00:00,299.991928214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.358043896,0.0,0.0,0.0,49.8407270682,199.362908273,4.36309886185,0.0,4.36309886185
 10/04  06:00:00,625.356536389,32.1209263814,128.823602292,0.0,49.8407270682,199.362908273,183.09154196,180.900924126,2.19061783396
 10/04  07:00:00,689.019637838,29.4938149741,122.448953846,0.0,149.522181205,199.362908273,197.954306989,191.395871069,6.55843592049
 10/04  08:00:00,1222.63481955,29.4938149741,108.405694359,0.0,448.566543614,448.566543614,91.8540460443,78.68332798,13.1707180643
 10/04  09:00:00,1191.75472245,30.0212357971,113.538582768,0.0,448.566543614,448.566543614,62.7948042135,47.4208312338,15.3739729797
 10/04  10:00:00,1157.25196202,30.6612414005,126.927725176,0.0,448.566543614,448.566543614,40.1929156718,27.0092497715,13.1836659004
 10/04  11:00:00,1262.81344738,31.1484550548,229.077085971,0.0,448.566543614,448.566543614,25.6424795091,8.01965923171,17.6228202774
 10/04  12:00:00,1281.38766327,29.7133066572,295.518328426,0.0,448.566543614,398.725816546,23.2706289976,1.17179189288,22.0988371047
 10/04  13:00:00,1355.44016987,35.223032299,310.816554706,0.0,448.566543614,448.566543614,17.6634057635,0.0,17.6634057635
 10/04  14:00:00,1383.14502056,38.8658860602,331.075601679,0.0,448.566543614,448.566543614,13.1655194095,0.0,13.1655194095
 10/04  15:00:00,1393.22657731,41.3824869648,338.528620889,0.0,448.566543614,448.566543614,13.157181845,0.0,13.157181845
 10/04  16:00:00,1434.90209557,40.6089800007,333.809265537,0.0,448.566543614,448.566543614,15.4057372721,0.0,15.4057372721
 10/04  17:00:00,1295.46482456,34.9721178995,316.751224061,0.0,348.885089477,398.725816546,11.3562159267,0.41495811607,10.9412578106
 10/04  18:00:00,1083.16669286,29.7210621221,286.979024205,0.0,249.203635341,299.044362409,30.732752243,24.1701851124,6.56256713063
 10/04  19:00:00,1019.43934222,29.4938149741,224.279756192,0.0,249.203635341,299.044362409,41.239696222,34.6903365625,6.54935965947
 10/04  20:00:00,865.62855774,29.4938149741,219.968582575,0.0,149.522181205,249.203635341,72.1455329567,65.5921295496,6.55340340715
 10/04  21:00:00,787.192847247,29.4938149741,167.412986889,0.0,149.522181205,249.203635341,112.475071202,110.283647894,2.19142330757
 10/04  22:00:00,349.356687616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926504664,0.0,2.18926504664
 10/04  23:00:00,299.991928411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917835712,0.0,2.18917835712
 10/04  24:00:00,287.769730651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937072384,0.0,2.18937072384
 10/05  01:00:00,287.769731524,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892873016,0.0,2.1892873016
 10/05  02:00:00,287.769731516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920296308,0.0,2.18920296308
 10/05  03:00:00,287.76973158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911868541,0.0,2.18911868541
 10/05  04:00:00,299.99192928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931305887,0.0,2.18931305887
 10/05  05:00:00,349.358045181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093685382,0.0,2.19093685382
 10/05  06:00:00,626.94555146,32.1634318389,130.554788919,0.0,49.8407270682,199.362908273,182.903129335,178.541837373,4.36129196229
 10/05  07:00:00,690.931811953,29.4938149741,124.373307552,0.0,149.522181205,199.362908273,181.101612374,174.543945121,6.55766725241
 10/05  08:00:00,1238.2003551,29.497300465,123.471621653,0.0,448.566543614,448.566543614,64.9112197901,51.7466687407,13.1645510494
 10/05  09:00:00,1304.99443871,30.2316894088,223.295053386,0.0,448.566543614,448.566543614,19.0951227648,5.91413424542,13.1809885194
 10/05  10:00:00,1339.21309178,32.7124225411,299.774397255,0.0,448.566543614,448.566543614,15.8223633651,0.441749809315,15.3806135558
 10/05  11:00:00,1369.99524118,37.0180702911,321.88967828,0.0,448.566543614,448.566543614,15.4241097084,0.00394420053552,15.4201655079
 10/05  12:00:00,1349.75338908,35.6526858278,347.468896472,0.0,448.566543614,398.725816546,22.1003438124,0.0,22.1003438124
 10/05  13:00:00,1419.60607043,34.1069328198,368.413706722,0.0,448.566543614,448.566543614,19.8733161489,0.0,19.8733161489
 10/05  14:00:00,1417.40804143,33.960062505,366.371593778,0.0,448.566543614,448.566543614,13.1587644469,0.0,13.1587644469
 10/05  15:00:00,1424.031292,34.1838521217,372.77151011,0.0,448.566543614,448.566543614,10.9691571882,0.0,10.9691571882
 10/05  16:00:00,1466.6631818,34.057259479,366.795720625,0.0,448.566543614,448.566543614,15.4063165681,0.0,15.4063165681
 10/05  17:00:00,1312.99491765,31.13532715,335.037398789,0.0,348.885089477,398.725816546,22.2052207462,11.2617361044,10.9434846418
 10/05  18:00:00,1109.05289549,29.4957410612,312.283514624,0.0,249.203635341,299.044362409,62.920241404,54.1773878137,8.74285359029
 10/05  19:00:00,1103.17540208,29.4938149741,306.322376457,0.0,249.203635341,299.044362409,91.1727222127,86.7996648787,4.37305733404
 10/05  20:00:00,952.740341839,29.4938149741,305.373809625,0.0,149.522181205,249.203635341,143.821439122,137.268505189,6.55293393252
 10/05  21:00:00,928.195912596,29.4938149741,305.263543226,0.0,149.522181205,249.203635341,162.975310194,158.61281222,4.36249797405
 10/05  22:00:00,349.356688304,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,299.991929149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932579695,0.0,2.18932579695
 10/05  24:00:00,287.769731353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924165218,0.0,2.18924165218
 10/06  01:00:00,287.769732411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915919837,0.0,2.18915919837
 10/06  02:00:00,287.769732438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935527203,0.0,2.18935527203
 10/06  03:00:00,287.769732403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927264383,0.0,2.18927264383
 10/06  04:00:00,299.991930246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919006046,0.0,2.18919006046
 10/06  05:00:00,349.358047422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292452603,0.0,4.36292452603
 10/06  06:00:00,738.874722634,32.0189467807,240.697116472,0.0,49.8407270682,199.362908273,189.849900588,187.659038247,2.19086234086
 10/06  07:00:00,794.626537955,29.4938149741,226.12147048,0.0,149.522181205,199.362908273,206.23726446,199.679312494,6.55795196636
 10/06  08:00:00,1341.3432963,29.4938149741,224.661324216,0.0,448.566543614,448.566543614,104.187459931,91.0194700285,13.1679899021
 10/06  09:00:00,1357.59960626,29.8145759024,275.989968039,0.0,448.566543614,448.566543614,68.0911117328,54.9082520717,13.1828596611
 10/06  10:00:00,1337.84768002,30.4540655293,303.574407237,0.0,448.566543614,448.566543614,52.5192383669,37.1410915556,15.3781468113
 10/06  11:00:00,1344.31550911,30.9000385567,307.800876833,0.0,448.566543614,448.566543614,42.9144212562,25.2919715336,17.6224497226
 10/06  12:00:00,1299.74790238,29.4938149741,312.775897576,0.0,448.566543614,398.725816546,65.0742247861,45.1820905399,19.8921342461
 10/06  13:00:00,1356.46224648,31.3823455641,316.130834478,0.0,448.566543614,448.566543614,37.0865491008,17.2136424081,19.8729066926
 10/06  14:00:00,1361.78374543,31.7449640849,319.945638542,0.0,448.566543614,448.566543614,24.6486058116,11.4846803892,13.1639254224
 10/06  15:00:00,1362.126072,32.0551941187,320.231403745,0.0,448.566543614,448.566543614,25.9947076225,12.8389486685,13.155758954
 10/06  16:00:00,1407.31962842,32.3494857706,317.751237635,0.0,448.566543614,448.566543614,23.8443548954,8.44000468979,15.4043502057
 10/06  17:00:00,1287.87759384,30.001070087,314.473086928,0.0,348.885089477,398.725816546,47.3078347599,38.5499023822,8.7579323777
 10/06  18:00:00,1112.9137604,29.4938149741,313.699629366,0.0,249.203635341,299.044362409,129.009526728,120.265818499,8.74370822965
 10/06  19:00:00,1114.14900888,29.4938149741,313.772480171,0.0,249.203635341,299.044362409,149.477412838,142.92784288,6.54956995787
 10/06  20:00:00,964.621927397,29.4938149741,313.766305955,0.0,149.522181205,249.203635341,187.455801656,180.902914414,6.55288724291
 10/06  21:00:00,935.466020065,29.4938149741,310.822316402,0.0,149.522181205,249.203635341,195.055759529,192.864514284,2.19124524476
 10/06  22:00:00,349.356689349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936404617,0.0,2.18936404617
 10/06  23:00:00,299.991930191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928156984,0.0,2.18928156984
 10/06  24:00:00,287.769732418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919909862,0.0,2.18919909862
 10/07  01:00:00,237.92900643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911907187,0.0,2.18911907187
 10/07  02:00:00,237.929006326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931730464,0.0,2.18931730464
 10/07  03:00:00,237.929006301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923639241,0.0,2.18923639241
 10/07  04:00:00,250.151204148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915552878,0.0,2.18915552878
 10/07  05:00:00,274.596957469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147441214,0.0,2.19147441214
 10/07  06:00:00,756.830400031,30.7252214049,259.313140787,0.0,49.8407270682,199.362908273,250.989119802,248.798305116,2.19081468565
 10/07  07:00:00,765.923595884,29.4938149741,294.911676001,0.0,49.8407270682,199.362908273,261.972585325,257.605144204,4.36744112168
 10/07  08:00:00,1031.70641661,29.4938149741,309.073705703,0.0,249.203635341,249.203635341,186.469176517,179.919897044,6.54927947259
 10/07  09:00:00,999.878675666,29.4938149741,313.013549121,0.0,249.203635341,249.203635341,155.678642957,146.935630469,8.74301248752
 10/07  10:00:00,950.71071213,29.4938149741,312.896912901,0.0,249.203635341,249.203635341,141.645321662,135.087087248,6.5582344139
 10/07  11:00:00,954.034363616,29.4938149741,314.612053414,0.0,249.203635341,249.203635341,132.490744056,123.741862329,8.74888172677
 10/07  12:00:00,960.278214894,29.4938149741,319.534544291,0.0,249.203635341,249.203635341,127.833153515,121.273122552,6.56003096261
 10/07  13:00:00,966.571110996,29.4938149741,323.903581622,0.0,249.203635341,249.203635341,88.3226769568,79.5848905315,8.73778642536
 10/07  14:00:00,725.139025463,29.4938149741,330.238826584,0.0,74.7610906023,174.442544739,117.922492286,113.549318924,4.37317336211
 10/07  15:00:00,720.148362904,29.4938149741,327.114181988,0.0,74.7610906023,174.442544739,152.536162156,148.166416406,4.36974575011
 10/07  16:00:00,757.00345563,29.4938149741,318.261981128,0.0,74.7610906023,174.442544739,160.614891318,154.067142274,6.5477490442
 10/07  17:00:00,711.619063436,29.4938149741,312.234088998,0.0,24.9203635341,149.522181205,193.98506593,191.794518986,2.19054694434
 10/07  18:00:00,322.298692154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086518188,0.0,2.19086518188
 10/07  19:00:00,323.485296749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135588465,0.0,4.36135588465
 10/07  20:00:00,323.485296009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068115473,0.0,2.19068115473
 10/07  21:00:00,299.041806519,0.0,0.0,0.0,24.9203635341,149.522181205,4.36418784426,0.0,4.36418784426
 10/07  22:00:00,274.595599731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929050328,0.0,2.18929050328
 10/07  23:00:00,250.15120409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920975024,0.0,2.18920975024
 10/07  24:00:00,237.929006325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912900968,0.0,2.18912900968
 10/08  01:00:00,237.928554196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928554551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852160804,0.0,2.18852160804
 10/08  03:00:00,237.928554704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861007424,0.0,2.18861007424
 10/08  04:00:00,250.150752309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846846125,0.0,2.18846846125
 10/08  05:00:00,274.596506552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054616258,0.0,2.19054616258
 10/08  06:00:00,323.483939099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860293509,0.0,2.18860293509
 10/08  07:00:00,296.666334339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857712718,0.0,2.18857712718
 10/08  08:00:00,296.666334213,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,434.900893929,11.6851615455,132.238947452,0.0,24.9203635341,149.522181205,2.18862761362,0.0,2.18862761362
 10/08  10:00:00,553.695135382,22.7990359646,259.350653632,0.0,24.9203635341,149.522181205,2.18863977744,0.0,2.18863977744
 10/08  11:00:00,533.210337337,19.2136588194,228.887641539,0.0,24.9203635341,149.522181205,2.1901218357,0.0,2.1901218357
 10/08  12:00:00,609.54692333,23.7007522327,294.806390986,0.0,24.9203635341,149.522181205,2.19013872307,0.0,2.19013872307
 10/08  13:00:00,580.136653533,19.6435401836,272.739315786,0.0,24.9203635341,149.522181205,4.36467786681,0.0,4.36467786681
 10/08  14:00:00,632.70620203,23.8660951453,317.774559861,0.0,24.9203635341,149.522181205,2.19014745092,0.0,2.19014745092
 10/08  15:00:00,568.752729861,19.5725433874,261.587709426,0.0,24.9203635341,149.522181205,2.18861348709,0.0,2.18861348709
 10/08  16:00:00,641.802164154,23.451358103,281.572800928,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,582.209773967,17.5520219367,207.224121256,0.0,24.9203635341,149.522181205,2.18864062871,0.0,2.18864062871
 10/08  18:00:00,322.297334784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865261875,0.0,2.18865261875
 10/08  19:00:00,323.483939205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851050982,0.0,2.18851050982
 10/08  20:00:00,323.483938953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859927535,0.0,2.18859927535
 10/08  21:00:00,299.040902103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082465084,0.0,2.19082465084
 10/08  22:00:00,274.595147769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850338202,0.0,2.18850338202
 10/08  23:00:00,250.150751782,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  24:00:00,237.928554095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859213847,0.0,2.18859213847
 10/09  01:00:00,237.928555327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845221461,0.0,2.18845221461
 10/09  02:00:00,237.928555375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854258326,0.0,2.18854258326
 10/09  03:00:00,237.928555185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863284829,0.0,2.18863284829
 10/09  04:00:00,250.150752573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  05:00:00,274.596508351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160245287,0.0,4.36160245287
 10/09  06:00:00,323.483939465,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,296.666335108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862886434,0.0,2.18862886434
 10/09  08:00:00,296.666335502,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884889813,0.0,2.1884889813
 10/09  09:00:00,259.999742207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857959135,0.0,2.18857959135
 10/09  10:00:00,211.110950844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843969104,0.0,2.18843969104
 10/09  11:00:00,211.111857081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006749117,0.0,2.19006749117
 10/09  12:00:00,550.835917433,21.345824466,250.008491451,0.0,24.9203635341,149.522181205,2.19010857531,0.0,2.19010857531
 10/09  13:00:00,531.779002928,19.4439913711,227.164112343,0.0,24.9203635341,149.522181205,4.36469558048,0.0,4.36469558048
 10/09  14:00:00,595.6535524,23.4435976696,282.004047826,0.0,24.9203635341,149.522181205,2.19012329699,0.0,2.19012329699
 10/09  15:00:00,285.341323029,4.38193557957,56.0669483751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999741933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851712036,0.0,2.18851712036
 10/09  17:00:00,296.666335683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860838886,0.0,2.18860838886
 10/09  18:00:00,322.297335683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858390083,0.0,2.18858390083
 10/09  19:00:00,323.483939716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855876902,0.0,2.18855876902
 10/09  20:00:00,323.48393944,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040904004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145588702,0.0,4.36145588702
 10/09  22:00:00,274.595148261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.15075283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855560159,0.0,2.18855560159
 10/09  24:00:00,237.928555425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864613775,0.0,2.18864613775
 10/10  01:00:00,287.769736584,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894031742,0.0,2.1894031742
 10/10  02:00:00,287.769736476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932741025,0.0,2.18932741025
 10/10  03:00:00,287.769736452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925170127,0.0,2.18925170127
 10/10  04:00:00,299.991934293,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891760458,0.0,2.1891760458
 10/10  05:00:00,349.358053032,0.0,0.0,0.0,49.8407270682,199.362908273,2.19136154835,0.0,2.19136154835
 10/10  06:00:00,825.220884682,30.2348349738,320.296847725,0.0,49.8407270682,199.362908273,181.471121249,177.109554313,4.36156693601
 10/10  07:00:00,919.680591231,29.4938149741,336.841193583,0.0,149.522181205,199.362908273,191.796981189,185.238556533,6.55842465555
 10/10  08:00:00,1475.37224773,29.4938149741,344.458076705,0.0,448.566543614,448.566543614,54.1515731312,40.9838975396,13.1676755916
 10/10  09:00:00,1408.16452334,29.4938149741,321.782985967,0.0,448.566543614,448.566543614,44.0575728224,30.8758609707,13.1817118517
 10/10  10:00:00,1196.87781718,29.4938149741,167.39212702,0.0,448.566543614,448.566543614,70.7594538747,55.3778767366,15.3815771382
 10/10  11:00:00,1269.0112241,29.4938149741,235.562395059,0.0,448.566543614,448.566543614,66.4081159985,48.7819158138,17.6262001848
 10/10  12:00:00,1293.01459791,29.4952610363,307.06231044,0.0,448.566543614,398.725816546,32.2141667636,12.3173086665,19.896858097
 10/10  13:00:00,1337.43051718,29.4938149741,303.641735859,0.0,448.566543614,448.566543614,35.9202693628,16.0466974229,19.8735719399
 10/10  14:00:00,1301.30315208,29.6058106281,268.481344388,0.0,448.566543614,448.566543614,38.1881214639,25.0243902736,13.1637311902
 10/10  15:00:00,1322.57485949,29.9784147385,287.632045434,0.0,448.566543614,448.566543614,29.8471737446,16.6904742777,13.156699467
 10/10  16:00:00,1400.41601351,30.599392962,309.815019155,0.0,448.566543614,448.566543614,15.547533346,0.139049824123,15.4084835219
 10/10  17:00:00,1294.4639226,29.5977562869,316.320917456,0.0,348.885089477,398.725816546,13.3632784829,4.60499793881,8.75828054409
 10/10  18:00:00,1110.94921473,29.4938149741,306.562445728,0.0,249.203635341,299.044362409,36.8452759836,28.1005920115,8.74468397209
 10/10  19:00:00,1110.1827992,29.4938149741,307.653571637,0.0,249.203635341,299.044362409,74.9796551268,68.429756275,6.5498988518
 10/10  20:00:00,955.488127261,29.4938149741,304.996190754,0.0,149.522181205,249.203635341,141.246971852,134.693668956,6.55330289583
 10/10  21:00:00,926.981146567,29.4938149741,302.26041432,0.0,149.522181205,249.203635341,158.680252985,156.488884284,2.1913687017
 10/10  22:00:00,349.356693445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934654908,0.0,2.18934654908
 10/10  23:00:00,299.991934345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882704981,0.0,2.18882704981
 10/10  24:00:00,287.769736444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933456026,0.0,2.18933456026
 10/11  01:00:00,287.769737453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926152453,0.0,2.18926152453
 10/11  02:00:00,287.769737489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918754044,0.0,2.18918754044
 10/11  03:00:00,287.769737513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939382187,0.0,2.18939382187
 10/11  04:00:00,299.991935223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931991836,0.0,2.18931991836
 10/11  05:00:00,349.358054717,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165776791,0.0,2.19165776791
 10/11  06:00:00,632.415749186,30.7759787698,137.371362289,0.0,49.8407270682,199.362908273,261.338990754,256.9776099,4.36138085355
 10/11  07:00:00,793.32186425,29.4938149741,223.808664773,0.0,149.522181205,199.362908273,211.368161824,204.810086914,6.55807490997
 10/11  08:00:00,1413.40163677,29.4938149741,293.659445969,0.0,448.566543614,448.566543614,80.3469459449,67.1807523645,13.1661935803
 10/11  09:00:00,1380.28511719,29.4938149741,297.241817494,0.0,448.566543614,448.566543614,34.5995115156,21.4192497556,13.18026176
 10/11  10:00:00,1335.31008851,29.4938149741,299.825054006,0.0,448.566543614,448.566543614,24.2557802469,8.873965288,15.3818149588
 10/11  11:00:00,1340.32825989,29.6441007716,303.732046967,0.0,448.566543614,448.566543614,29.9733390664,12.3480017324,17.625337334
 10/11  12:00:00,1287.45810499,29.4938149741,302.178661696,0.0,448.566543614,398.725816546,41.6673897501,21.773228147,19.8941616031
 10/11  13:00:00,1333.45622235,30.1793609663,298.622480177,0.0,448.566543614,448.566543614,20.937949871,1.06476498236,19.8731848887
 10/11  14:00:00,1340.83259103,31.1212476545,302.381688286,0.0,448.566543614,448.566543614,13.1637635267,0.0,13.1637635267
 10/11  15:00:00,1344.41168313,31.3889107699,303.368147712,0.0,448.566543614,448.566543614,13.1559563586,0.0,13.1559563586
 10/11  16:00:00,1383.62822028,31.6467459313,293.105304218,0.0,448.566543614,448.566543614,15.4060754555,0.0,15.4060754555
 10/11  17:00:00,1266.65739721,29.7798996459,290.872528891,0.0,348.885089477,398.725816546,10.5103133136,1.75187873086,8.75843458277
 10/11  18:00:00,1091.89020323,29.4938149741,290.103921737,0.0,249.203635341,299.044362409,48.0696134471,39.3247748206,8.74483862646
 10/11  19:00:00,1092.06346581,29.4938149741,292.415892899,0.0,249.203635341,299.044362409,93.6466528684,87.0966229679,6.55002990053
 10/11  20:00:00,911.031146734,29.4938149741,264.285867894,0.0,149.522181205,249.203635341,147.896676715,141.343221166,6.55345554814
 10/11  21:00:00,910.621928758,29.4938149741,286.556397011,0.0,149.522181205,249.203635341,166.494926146,164.303510613,2.1914155323
 10/11  22:00:00,349.356694508,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939255056,0.0,2.18939255056
 10/11  23:00:00,299.991935336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917786254,0.0,2.18917786254
 10/11  24:00:00,287.769737533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938436635,0.0,2.18938436635
 10/12  01:00:00,287.769738499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931312172,0.0,2.18931312172
 10/12  02:00:00,287.769738495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924091462,0.0,2.18924091462
 10/12  03:00:00,287.769738543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916878081,0.0,2.18916878081
 10/12  04:00:00,299.991936312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937727445,0.0,2.18937727445
 10/12  05:00:00,349.358056313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129099967,0.0,2.19129099967
 10/12  06:00:00,542.084140628,31.1561988586,49.4955827306,0.0,49.8407270682,199.362908273,247.911378402,243.549868937,4.36150946425
 10/12  07:00:00,653.025911434,29.4938149741,87.8844125639,0.0,149.522181205,199.362908273,217.066238466,210.507920981,6.55831748486
 10/12  08:00:00,1289.99057853,29.4938149741,174.321864385,0.0,448.566543614,448.566543614,61.0353572605,47.8673204782,13.1680367823
 10/12  09:00:00,1301.36762566,29.4938149741,221.398703882,0.0,448.566543614,448.566543614,42.9837977877,29.8028043126,13.1809934751
 10/12  10:00:00,1200.4799507,29.5962914117,170.681579255,0.0,448.566543614,448.566543614,26.6436723781,11.2619165069,15.3817558711
 10/12  11:00:00,1265.7441056,30.3534349683,233.495524499,0.0,448.566543614,448.566543614,19.8150477843,2.18906612342,17.6259816608
 10/12  12:00:00,1283.36340136,29.4938149741,299.426425794,0.0,448.566543614,398.725816546,33.8634279886,13.9679957655,19.8954322231
 10/12  13:00:00,1335.81702125,30.9591155331,300.722688809,0.0,448.566543614,448.566543614,20.0041003064,0.129991133424,19.874109173
 10/12  14:00:00,1343.01747749,31.8210898201,306.106784881,0.0,448.566543614,448.566543614,13.1650007745,0.0,13.1650007745
 10/12  15:00:00,1350.59999058,34.5342879712,310.025457989,0.0,448.566543614,448.566543614,13.1588895843,0.0,13.1588895843
 10/12  16:00:00,1409.58646883,36.1566726817,315.326319599,0.0,448.566543614,448.566543614,15.40701017,0.0,15.40701017
 10/12  17:00:00,1294.93001697,31.849728572,316.80810234,0.0,348.885089477,398.725816546,10.9845410853,0.0418325136309,10.9427085717
 10/12  18:00:00,1098.33902956,29.4938149741,292.89831863,0.0,249.203635341,299.044362409,28.7410317324,22.1780822797,6.5629494527
 10/12  19:00:00,1020.42544106,29.4938149741,225.263577163,0.0,249.203635341,299.044362409,55.3202891447,48.7703471711,6.54994197358
 10/12  20:00:00,865.853613436,29.4938149741,220.167720078,0.0,149.522181205,249.203635341,118.851826275,112.297658403,6.55416787195
 10/12  21:00:00,787.283628821,29.4938149741,167.481254586,0.0,149.522181205,249.203635341,152.056504252,149.864856914,2.19164733852
 10/12  22:00:00,349.356695488,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934271631,0.0,2.18934271631
 10/12  23:00:00,299.991936375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941000319,0.0,2.18941000319
 10/12  24:00:00,287.769738492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933799839,0.0,2.18933799839
 10/13  01:00:00,287.769739525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926830724,0.0,2.18926830724
 10/13  02:00:00,287.769739563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919790264,0.0,2.18919790264
 10/13  03:00:00,287.7697396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940836177,0.0,2.18940836177
 10/13  04:00:00,299.991937308,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893380372,0.0,2.1893380372
 10/13  05:00:00,349.358058123,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915375106,0.0,2.1915375106
 10/13  06:00:00,787.509652884,31.4429300072,279.388651571,0.0,49.8407270682,199.362908273,221.363697012,217.001917439,4.36177957313
 10/13  07:00:00,847.565935166,29.4938149741,264.302356594,0.0,149.522181205,199.362908273,175.525582689,168.96644803,6.55913465872
 10/13  08:00:00,1376.27425294,30.1115694428,254.491804727,0.0,448.566543614,448.566543614,48.9307995135,35.7610050479,13.1697944656
 10/13  09:00:00,1373.58853305,31.8353063206,284.191118693,0.0,448.566543614,448.566543614,32.6620929838,19.4791882222,13.1829047616
 10/13  10:00:00,1338.23628937,34.468139361,292.206148405,0.0,448.566543614,448.566543614,25.3831519287,10.002211989,15.3809399397
 10/13  11:00:00,1363.46820703,37.7223011203,309.191555844,0.0,448.566543614,448.566543614,18.8754358901,1.2508160063,17.6246198838
 10/13  12:00:00,1335.01673675,37.2688436711,330.501627973,0.0,448.566543614,398.725816546,20.0538606103,0.157552604736,19.8963080056
 10/13  13:00:00,1401.35298675,42.2174917683,342.049977471,0.0,448.566543614,448.566543614,19.8776645855,0.0,19.8776645855
 10/13  14:00:00,1401.66635395,42.8959532061,341.693963337,0.0,448.566543614,448.566543614,13.1673186216,0.0,13.1673186216
 10/13  15:00:00,1408.92700488,43.475104827,348.375920876,0.0,448.566543614,448.566543614,13.1595385485,0.0,13.1595385485
 10/13  16:00:00,1458.91906059,42.2782577276,350.671032099,0.0,448.566543614,448.566543614,15.4077381564,0.0,15.4077381564
 10/13  17:00:00,1311.1532607,33.4443989292,326.05224953,0.0,348.885089477,398.725816546,10.9434428794,0.0,10.9434428794
 10/13  18:00:00,1109.52552282,29.6006156447,301.485523915,0.0,249.203635341,299.044362409,8.62425407356,2.06078200621,6.56347206736
 10/13  19:00:00,1095.98462324,29.5049668062,298.352555023,0.0,249.203635341,299.044362409,22.2849839009,15.7353571261,6.54962677474
 10/13  20:00:00,858.974416344,29.4938149741,213.748476457,0.0,149.522181205,249.203635341,65.5627783495,59.0090924716,6.55368587795
 10/13  21:00:00,697.560942094,29.4938149741,80.4277862394,0.0,149.522181205,249.203635341,103.082612847,100.890978444,2.19163440273
 10/13  22:00:00,349.356696164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939368694,0.0,2.18939368694
 10/13  23:00:00,299.991937036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926590712,0.0,2.18926590712
 10/13  24:00:00,287.769739336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919569942,0.0,2.18919569942
 10/14  01:00:00,237.929013398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940840543,0.0,2.18940840543
 10/14  02:00:00,237.929013366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933976218,0.0,2.18933976218
 10/14  03:00:00,237.929013389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927119308,0.0,2.18927119308
 10/14  04:00:00,250.151211254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920269126,0.0,2.18920269126
 10/14  05:00:00,274.596969728,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303906255,0.0,4.36303906255
 10/14  06:00:00,777.252002457,31.2471956749,270.886068973,0.0,49.8407270682,199.362908273,196.319415661,194.128859101,2.19055655925
 10/14  07:00:00,770.097311909,29.4938149741,283.547851476,0.0,49.8407270682,199.362908273,159.633950673,155.266623938,4.36732673549
 10/14  08:00:00,1026.40414365,29.9171731845,294.851683544,0.0,249.203635341,249.203635341,55.9190813363,49.3688441749,6.55023716137
 10/14  09:00:00,1016.6121288,31.3686582849,317.988108864,0.0,249.203635341,249.203635341,36.9286792812,30.3648339386,6.56384534254
 10/14  10:00:00,993.288269636,32.9933099574,341.937959558,0.0,249.203635341,249.203635341,24.8856620079,18.3268297975,6.55883221045
 10/14  11:00:00,1006.49393572,34.2802303256,353.862405762,0.0,249.203635341,249.203635341,16.6286280268,7.87784979168,8.75077823516
 10/14  12:00:00,1000.53818213,35.6729087597,346.520434441,0.0,249.203635341,249.203635341,9.53357581855,0.792302934424,8.74127288412
 10/14  13:00:00,1008.61336939,35.8749305121,354.394614465,0.0,249.203635341,249.203635341,6.57024911395,0.011819785606,6.55842932835
 10/14  14:00:00,774.439584604,34.1945778461,371.106642784,0.0,74.7610906023,174.442544739,6.5499709842,0.0,6.5499709842
 10/14  15:00:00,767.267883623,32.699587018,365.430842269,0.0,74.7610906023,174.442544739,4.3702751157,0.0,4.3702751157
 10/14  16:00:00,794.115452888,31.622671924,346.385164478,0.0,74.7610906023,174.442544739,7.15891772853,0.61155259684,6.54736513169
 10/14  17:00:00,725.373501246,29.8155537188,323.349270705,0.0,24.9203635341,149.522181205,18.6300278483,16.4391041187,2.19092372964
 10/14  18:00:00,330.842368439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081348185,0.0,2.19081348185
 10/14  19:00:00,323.485306773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141506842,0.0,4.36141506842
 10/14  20:00:00,323.485306583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073102412,0.0,2.19073102412
 10/14  21:00:00,299.041818922,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219720214,0.0,2.19219720214
 10/14  22:00:00,274.595606888,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893412871,0.0,2.1893412871
 10/14  23:00:00,250.151211265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927292602,0.0,2.18927292602
 10/14  24:00:00,237.929013495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920457888,0.0,2.18920457888
 10/15  01:00:00,237.928560232,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886177554,0.0,2.1886177554
 10/15  02:00:00,237.928560424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848761996,0.0,2.18848761996
 10/15  03:00:00,237.928560291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858955112,0.0,2.18858955112
