Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  04:00:00,250.150757734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845954255,0.0,2.18845954255
 10/15  05:00:00,274.596516702,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071640517,0.0,2.19071640517
 10/15  06:00:00,323.483944587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862120869,0.0,2.18862120869
 10/15  07:00:00,305.210006524,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  08:00:00,305.352334114,8.6859938863,0.0,0.0,24.9203635341,149.522181205,2.18864666362,0.0,2.18864666362
 10/15  09:00:00,469.215875747,19.0361966893,124.954616669,0.0,24.9203635341,149.522181205,2.18864071408,0.0,2.18864071408
 10/15  10:00:00,572.424921774,22.8891232188,262.805661475,0.0,24.9203635341,149.522181205,2.18865003035,0.0,2.18865003035
 10/15  11:00:00,561.699519425,19.4980500446,254.462991888,0.0,24.9203635341,149.522181205,2.19017049805,0.0,2.19017049805
 10/15  12:00:00,627.936147535,23.6977533576,313.17283915,0.0,24.9203635341,149.522181205,2.19013488741,0.0,2.19013488741
 10/15  13:00:00,580.885400643,19.7890766194,273.348447368,0.0,24.9203635341,149.522181205,4.36477144902,0.0,4.36477144902
 10/15  14:00:00,605.380914164,24.0110740128,292.199218926,0.0,24.9203635341,149.522181205,2.19018463392,0.0,2.19018463392
 10/15  15:00:00,530.945422009,19.6160164611,227.249015881,0.0,24.9203635341,149.522181205,2.18865745692,0.0,2.18865745692
 10/15  16:00:00,627.914081868,23.6026608779,268.885882823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,587.696479569,18.6475058316,212.873533409,0.0,24.9203635341,149.522181205,2.18866680155,0.0,2.18866680155
 10/15  18:00:00,330.841007241,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886605477,0.0,2.1886605477
 10/15  19:00:00,323.483944968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845272209,0.0,2.18845272209
 10/15  20:00:00,323.483944577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855503502,0.0,2.18855503502
 10/15  21:00:00,299.040912151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081272853,0.0,2.19081272853
 10/15  22:00:00,274.595153487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848493314,0.0,2.18848493314
 10/15  23:00:00,250.150757491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928559861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858713277,0.0,2.18858713277
 10/16  01:00:00,287.769742566,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892616188,0.0,2.1892616188
 10/16  02:00:00,287.769742634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919669256,0.0,2.18919669256
 10/16  03:00:00,287.769742664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941359797,0.0,2.18941359797
 10/16  04:00:00,299.991940415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934875038,0.0,2.18934875038
 10/16  05:00:00,349.358063583,0.0,0.0,0.0,49.8407270682,199.362908273,4.36279032193,0.0,4.36279032193
 10/16  06:00:00,429.003344461,30.5847225178,0.0,0.0,49.8407270682,199.362908273,241.483528682,239.292711272,2.19081741087
 10/16  07:00:00,509.31476692,29.4938149741,0.0,0.0,149.522181205,199.362908273,230.784084399,224.225834865,6.55824953399
 10/16  08:00:00,1069.90600448,29.6234530143,10.3308779645,0.0,448.566543614,448.566543614,55.5353311213,42.3647942655,13.1705368558
 10/16  09:00:00,1327.60415756,31.1958554426,243.482375432,0.0,448.566543614,448.566543614,33.7710131592,18.3933148937,15.3776982655
 10/16  10:00:00,1377.55997132,34.6806574764,328.28810894,0.0,448.566543614,448.566543614,15.90980536,2.7245311961,13.1852741639
 10/16  11:00:00,1410.99833988,37.8294906293,356.086398686,0.0,448.566543614,448.566543614,17.7347898519,0.110091588988,17.624698263
 10/16  12:00:00,1350.96108721,37.8873726471,345.827526908,0.0,448.566543614,398.725816546,22.105117204,0.0,22.105117204
 10/16  13:00:00,1404.1122544,42.4332755972,344.593428591,0.0,448.566543614,448.566543614,19.8767168951,0.0,19.8767168951
 10/16  14:00:00,1412.85554556,43.6941436389,352.084940813,0.0,448.566543614,448.566543614,13.1634661981,0.0,13.1634661981
 10/16  15:00:00,1410.37706779,45.2962713125,348.004789763,0.0,448.566543614,448.566543614,10.9704491632,0.0,10.9704491632
 10/16  16:00:00,1465.04433633,42.3864427911,359.290859118,0.0,448.566543614,448.566543614,17.6098573422,0.0,17.6098573422
 10/16  17:00:00,1300.47072413,32.4606606919,323.843512447,0.0,348.885089477,398.725816546,8.75973402633,0.0,8.75973402633
 10/16  18:00:00,1052.66639757,29.5049059806,249.89911138,0.0,249.203635341,299.044362409,12.8944179883,4.14997056165,8.74444742665
 10/16  19:00:00,874.272323689,29.4938149741,83.2232889029,0.0,249.203635341,299.044362409,28.9552338854,24.5822933205,4.37294056492
 10/16  20:00:00,628.726546116,29.4938149741,10.1094878888,0.0,149.522181205,249.203635341,78.2663934682,71.7110693168,6.55532415144
 10/16  21:00:00,620.987460137,29.4938149741,16.2201022142,0.0,149.522181205,249.203635341,108.26151538,103.898360599,4.36315478149
 10/16  22:00:00,349.356699418,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892427588,0.0,2.1892427588
 10/16  23:00:00,299.991940402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917807212,0.0,2.18917807212
 10/16  24:00:00,287.769742584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939524309,0.0,2.18939524309
 10/17  01:00:00,287.769743616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933343042,0.0,2.18933343042
 10/17  02:00:00,287.769743624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927037439,0.0,2.18927037439
 10/17  03:00:00,287.769743669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920739761,0.0,2.18920739761
 10/17  04:00:00,299.991941497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942653389,0.0,2.18942653389
 10/17  05:00:00,349.358064496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151090697,0.0,2.19151090697
 10/17  06:00:00,430.082579681,31.5964379497,0.0,0.0,49.8407270682,199.362908273,334.36950021,332.178637423,2.1908627868
 10/17  07:00:00,550.823210948,29.4938149741,10.3435838625,0.0,149.522181205,199.362908273,237.998556096,229.260201042,8.73835505439
 10/17  08:00:00,1195.53656273,29.7318748594,81.2822016653,0.0,448.566543614,448.566543614,57.4162718727,44.2457088321,13.1705630406
 10/17  09:00:00,1348.48797361,31.9715411409,260.997902885,0.0,448.566543614,448.566543614,36.4400750827,23.2547062088,13.185368874
 10/17  10:00:00,1377.37743629,35.709470207,327.359294443,0.0,448.566543614,448.566543614,21.1019793611,5.71961881607,15.382360545
 10/17  11:00:00,1409.95800034,39.2299053204,353.645277743,0.0,448.566543614,448.566543614,18.2362970366,0.607531613368,17.6287654232
 10/17  12:00:00,1351.05076541,38.8733008049,344.93120785,0.0,448.566543614,398.725816546,19.9769270971,0.0803512023783,19.8965758947
 10/17  13:00:00,1395.49843413,43.78913018,334.623741072,0.0,448.566543614,448.566543614,19.8790471608,0.0,19.8790471608
 10/17  14:00:00,1407.09459956,41.6803532824,348.337779593,0.0,448.566543614,448.566543614,13.1678792533,0.0,13.1678792533
 10/17  15:00:00,1416.53618285,40.3136299607,359.146546596,0.0,448.566543614,448.566543614,13.1603563708,0.0,13.1603563708
 10/17  16:00:00,1468.92664301,36.2271286557,366.968454993,0.0,448.566543614,448.566543614,15.4086778101,0.0,15.4086778101
 10/17  17:00:00,1312.69957377,31.6690332226,334.434164931,0.0,348.885089477,398.725816546,10.9438634495,0.0,10.9438634495
 10/17  18:00:00,1121.50279798,29.4938149741,314.363302495,0.0,249.203635341,299.044362409,10.2973572847,3.73392193781,6.56343534693
 10/17  19:00:00,1107.27778454,29.4938149741,309.414554042,0.0,249.203635341,299.044362409,33.7548025902,27.2044668913,6.55033569892
 10/17  20:00:00,923.682485388,29.4938149741,277.317634613,0.0,149.522181205,249.203635341,72.5737942691,66.0201930677,6.55360120139
 10/17  21:00:00,895.305564682,29.4938149741,273.100808717,0.0,149.522181205,249.203635341,93.8842997249,89.5214245828,4.36287514204
 10/17  22:00:00,349.356700596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923740623,0.0,2.18923740623
 10/17  23:00:00,299.991941515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917461728,0.0,2.18917461728
 10/17  24:00:00,287.769743692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  01:00:00,287.769744709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939587759,0.0,2.18939587759
 10/18  02:00:00,287.769744681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933464444,0.0,2.18933464444
 10/18  03:00:00,287.769744697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927349315,0.0,2.18927349315
 10/18  04:00:00,299.991942548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921241412,0.0,2.18921241412
 10/18  05:00:00,349.358067165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36280735071,0.0,4.36280735071
 10/18  06:00:00,791.831605289,32.2046265499,291.464731381,0.0,49.8407270682,199.362908273,135.174424196,132.983544137,2.19088005939
 10/18  07:00:00,884.526210083,29.4938149741,301.794788715,0.0,149.522181205,199.362908273,107.897753893,101.33905673,6.55869716239
 10/18  08:00:00,1241.41933188,29.7202182017,146.840481295,0.0,448.566543614,448.566543614,38.4375817938,25.2642528179,13.1733289759
 10/18  09:00:00,1013.48661095,30.7665610844,0.0,0.0,448.566543614,448.566543614,35.1763232845,19.7997768833,15.3765464012
 10/18  10:00:00,965.226314525,31.3992402502,0.0,0.0,448.566543614,448.566543614,28.752057398,13.3686550528,15.3834023452
 10/18  11:00:00,1247.84891874,33.0274336343,212.159681032,0.0,448.566543614,448.566543614,16.87833171,1.45318175094,15.425149959
 10/18  12:00:00,1321.44498202,32.4681396794,324.275017311,0.0,448.566543614,398.725816546,22.1135367867,0.00392731700347,22.1096094697
 10/18  13:00:00,1409.72109624,40.5673107864,352.068211843,0.0,448.566543614,448.566543614,19.8764217375,0.0,19.8764217375
 10/18  14:00:00,1412.13501709,42.4583534071,352.600195423,0.0,448.566543614,448.566543614,13.1651698889,0.0,13.1651698889
 10/18  15:00:00,1422.34779908,42.6415550935,363.864465401,0.0,448.566543614,448.566543614,13.1578399398,0.0,13.1578399398
 10/18  16:00:00,1439.20715239,40.7777456349,338.21802445,0.0,448.566543614,448.566543614,15.4088171406,0.0,15.4088171406
 10/18  17:00:00,1293.46060467,33.3196552251,317.469112147,0.0,348.885089477,398.725816546,10.94387312,0.0,10.94387312
 10/18  18:00:00,1079.97038968,29.5297329409,277.097121703,0.0,249.203635341,299.044362409,21.6269609944,15.063606705,6.56335428941
 10/18  19:00:00,966.770379648,29.4938149741,173.579131068,0.0,249.203635341,299.044362409,40.6282022194,34.0782590493,6.54994317012
 10/18  20:00:00,771.88547513,29.4938149741,129.168749762,0.0,149.522181205,249.203635341,85.3165094522,78.7614075196,6.55510193256
 10/18  21:00:00,699.19152609,29.4938149741,82.1863316109,0.0,149.522181205,249.203635341,119.242743036,117.051243286,2.19149974941
 10/18  22:00:00,349.356701698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942457924,0.0,2.18942457924
 10/18  23:00:00,299.991942556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941863009,0.0,2.18941863009
 10/18  24:00:00,287.769744713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935764236,0.0,2.18935764236
 10/19  01:00:00,287.769745801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929880774,0.0,2.18929880774
 10/19  02:00:00,287.769745836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923949778,0.0,2.18923949778
 10/19  03:00:00,287.769745897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918027943,0.0,2.18918027943
 10/19  04:00:00,299.991943653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940391321,0.0,2.18940391321
 10/19  05:00:00,349.358068713,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293454382,0.0,4.36293454382
 10/19  06:00:00,430.593741469,32.1718107632,0.0,0.0,49.8407270682,199.362908273,245.528542013,243.337645759,2.19089625419
 10/19  07:00:00,509.298988187,29.4938149741,0.0,0.0,149.522181205,199.362908273,208.523157296,201.964533144,6.55862415266
 10/19  08:00:00,1140.43455943,30.0635829083,43.3026304571,0.0,448.566543614,448.566543614,52.6143381881,39.4425761132,13.1717620749
 10/19  09:00:00,1311.93024876,32.9929327679,227.449620411,0.0,448.566543614,448.566543614,35.7252145579,20.3467229319,15.3784916261
 10/19  10:00:00,1360.35325984,37.3646687186,311.587839835,0.0,448.566543614,448.566543614,18.9009576516,5.71385875561,13.187098896
 10/19  11:00:00,1406.10688685,40.2547396944,348.769458518,0.0,448.566543614,448.566543614,18.0281514329,0.400530312678,17.6276211202
 10/19  12:00:00,1346.85670183,39.3225076739,340.287949997,0.0,448.566543614,398.725816546,22.1342731859,0.0274874239949,22.1067857619
 10/19  13:00:00,1394.94330413,45.036483812,332.821232098,0.0,448.566543614,448.566543614,19.8786533318,0.0,19.8786533318
 10/19  14:00:00,1400.95249321,45.3248118566,338.551204065,0.0,448.566543614,448.566543614,13.16644168,0.0,13.16644168
 10/19  15:00:00,1409.29772251,46.784255245,345.43743709,0.0,448.566543614,448.566543614,13.1565442802,0.0,13.1565442802
 10/19  16:00:00,1461.02079166,44.4597468222,352.208768446,0.0,448.566543614,448.566543614,15.4088629648,0.0,15.4088629648
 10/19  17:00:00,1298.66633037,33.477332955,322.253963245,0.0,348.885089477,398.725816546,8.75948066717,0.0,8.75948066717
 10/19  18:00:00,1118.60785792,29.526461665,305.425881088,0.0,249.203635341,299.044362409,11.6561049683,2.91111637743,8.74498859092
 10/19  19:00:00,956.678755206,29.4938149741,163.502570522,0.0,249.203635341,299.044362409,30.847475639,24.2973035838,6.55017205522
 10/19  20:00:00,781.34844373,29.4938149741,137.83862403,0.0,149.522181205,249.203635341,69.2472816976,62.6927121428,6.55456955479
 10/19  21:00:00,910.838149689,29.4938149741,285.508949673,0.0,149.522181205,249.203635341,66.0420752528,63.8507546105,2.19132064229
 10/19  22:00:00,349.356702857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944243362,0.0,2.18944243362
 10/19  23:00:00,299.991943664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924121944,0.0,2.18924121944
 10/19  24:00:00,287.769745915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918218923,0.0,2.18918218923
 10/20  01:00:00,287.769746952,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894084016,0.0,2.1894084016
 10/20  02:00:00,287.76974691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935096612,0.0,2.18935096612
 10/20  03:00:00,287.769746912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929360862,0.0,2.18929360862
 10/20  04:00:00,299.991944747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923632001,0.0,2.18923632001
 10/20  05:00:00,349.35807054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131970059,0.0,2.19131970059
 10/20  06:00:00,430.610926827,32.1900991402,0.0,0.0,49.8407270682,199.362908273,246.106026011,241.744320804,4.36170520658
 10/20  07:00:00,509.299501661,29.4938149741,0.0,0.0,149.522181205,199.362908273,209.202646687,202.643466595,6.55918009258
 10/20  08:00:00,1049.17223661,29.7693665159,0.0,0.0,448.566543614,448.566543614,57.3066176152,44.1354388619,13.1711787533
 10/20  09:00:00,1050.77192331,31.7471560583,10.3959691751,0.0,448.566543614,448.566543614,40.0092032668,24.6295772719,15.3796259949
 10/20  10:00:00,1295.28300272,34.9280077889,254.954828614,0.0,448.566543614,448.566543614,21.0601177265,7.87256576133,13.1875519652
 10/20  11:00:00,1366.01543194,36.4167625741,315.340336046,0.0,448.566543614,448.566543614,18.1689998725,0.541882972949,17.6271168995
 10/20  12:00:00,1310.37844502,37.4427143652,308.911605461,0.0,448.566543614,398.725816546,22.5335025938,0.424133005211,22.1093695886
 10/20  13:00:00,1385.40860924,42.846192042,325.621607463,0.0,448.566543614,448.566543614,19.8812276967,0.0,19.8812276967
 10/20  14:00:00,1403.2990567,44.4579329677,341.764637838,0.0,448.566543614,448.566543614,13.1680811531,0.0,13.1680811531
 10/20  15:00:00,1415.50404926,45.7383367475,353.436373087,0.0,448.566543614,448.566543614,10.9673116343,0.0,10.9673116343
 10/20  16:00:00,1445.22123286,42.8463269051,340.619195575,0.0,448.566543614,448.566543614,17.6109949926,0.0,17.6109949926
 10/20  17:00:00,1305.87497892,34.0122520726,325.517394317,0.0,348.885089477,398.725816546,8.75948451931,0.0,8.75948451931
 10/20  18:00:00,1135.28552294,29.5181471576,317.893329583,0.0,249.203635341,299.044362409,13.916836424,5.17169670339,8.7451397206
 10/20  19:00:00,1040.34077228,29.4938149741,244.836128143,0.0,249.203635341,299.044362409,30.5456391559,23.9954453643,6.55019379156
 10/20  20:00:00,772.771457914,29.4938149741,130.062754031,0.0,149.522181205,249.203635341,72.8184554499,66.2638386496,6.55461680024
 10/20  21:00:00,696.794387567,29.4938149741,79.9321299959,0.0,149.522181205,249.203635341,103.290441822,101.099109957,2.19133186575
 10/20  22:00:00,349.35670393,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945323022,0.0,2.18945323022
 10/20  23:00:00,299.991944728,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892537658,0.0,2.1892537658
 10/20  24:00:00,287.769746974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919663023,0.0,2.18919663023
 10/21  01:00:00,237.929020974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942503854,0.0,2.18942503854
 10/21  02:00:00,237.929020923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936950594,0.0,2.18936950594
 10/21  03:00:00,237.929020916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931405064,0.0,2.18931405064
 10/21  04:00:00,250.151218742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925866351,0.0,2.18925866351
 10/21  05:00:00,274.596981656,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266657799,0.0,4.36266657799
 10/21  06:00:00,677.479419983,31.5099324578,179.32925173,0.0,49.8407270682,199.362908273,234.304234445,232.11346708,2.19076736577
 10/21  07:00:00,597.263888679,29.4938149741,120.788608927,0.0,49.8407270682,199.362908273,213.548008606,209.18005381,4.36795479588
 10/21  08:00:00,928.172088296,29.5155147455,208.177744356,0.0,249.203635341,249.203635341,72.5685069116,68.1946735261,4.37383338549
 10/21  09:00:00,981.790416399,30.2712998731,291.213197375,0.0,249.203635341,249.203635341,50.9701158008,42.2246054034,8.74551039738
 10/21  10:00:00,960.760621104,31.0875467083,313.371208681,0.0,249.203635341,249.203635341,37.1800881344,30.6211004846,6.55898764987
 10/21  11:00:00,967.501918295,32.4613820824,319.135961813,0.0,249.203635341,249.203635341,35.9704001754,27.21847663,8.75192354536
 10/21  12:00:00,964.316438938,33.8306731122,314.126951613,0.0,249.203635341,249.203635341,34.499833266,25.7578678446,8.74196542132
 10/21  13:00:00,966.725457116,34.4824512495,313.94647589,0.0,249.203635341,249.203635341,16.4317295054,9.87363525553,6.55809424991
 10/21  14:00:00,717.251462809,33.3675889832,314.940752948,0.0,74.7610906023,174.442544739,6.72215480976,0.172644812129,6.54950999764
 10/21  15:00:00,698.107133396,31.8818519912,300.229775715,0.0,74.7610906023,174.442544739,9.6699499206,5.29914760101,4.3708023196
 10/21  16:00:00,725.628082373,29.789766288,284.923775983,0.0,74.7610906023,174.442544739,25.912018551,19.3644715398,6.54754701126
 10/21  17:00:00,592.561757163,29.4938149741,196.470320412,0.0,24.9203635341,149.522181205,44.7005894162,42.5097583383,2.19083107784
 10/21  18:00:00,339.386045685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086163994,0.0,2.19086163994
 10/21  19:00:00,323.485317208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168019089,0.0,4.36168019089
 10/21  20:00:00,323.485316545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069305133,0.0,2.19069305133
 10/21  21:00:00,299.041832736,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434569967,0.0,4.36434569967
 10/21  22:00:00,274.595614307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936157366,0.0,2.18936157366
 10/21  23:00:00,250.151218669,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893063043,0.0,2.1893063043
 10/21  24:00:00,237.929020872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925105689,0.0,2.18925105689
 10/22  01:00:00,237.928565864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.92856621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865874041,0.0,2.18865874041
 10/22  03:00:00,237.928566379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854098254,0.0,2.18854098254
 10/22  04:00:00,250.150764119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865696989,0.0,2.18865696989
 10/22  05:00:00,274.596526843,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907992884,0.0,2.1907992884
 10/22  06:00:00,323.483950917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861413407,0.0,2.18861413407
 10/22  07:00:00,305.210013047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867270229,0.0,2.18867270229
 10/22  08:00:00,463.009594444,12.9511135566,113.522199847,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  09:00:00,518.501799738,19.343271425,169.734398529,0.0,24.9203635341,149.522181205,2.18825570988,0.0,2.18825570988
 10/22  10:00:00,525.101117575,22.9400020952,215.704268771,0.0,24.9203635341,149.522181205,2.18868308887,0.0,2.18868308887
 10/22  11:00:00,509.315784544,19.7275209273,202.746793835,0.0,24.9203635341,149.522181205,2.19009790363,0.0,2.19009790363
 10/22  12:00:00,568.485348228,24.0530651723,253.700280075,0.0,24.9203635341,149.522181205,2.19021003928,0.0,2.19021003928
 10/22  13:00:00,536.010529808,21.3083354023,227.09482859,0.0,24.9203635341,149.522181205,4.36497266646,0.0,4.36497266646
 10/22  14:00:00,588.34157852,25.400496447,271.970650368,0.0,24.9203635341,149.522181205,2.19016949681,0.0,2.19016949681
 10/22  15:00:00,542.861080113,20.7539459397,234.39820748,0.0,24.9203635341,149.522181205,2.18864972124,0.0,2.18864972124
 10/22  16:00:00,635.612877456,23.8808856042,271.821221484,0.0,24.9203635341,149.522181205,2.18860996188,0.0,2.18860996188
 10/22  17:00:00,611.161981074,19.1847201164,221.090564483,0.0,24.9203635341,149.522181205,2.18867974342,0.0,2.18867974342
 10/22  18:00:00,474.717966013,9.12099380385,98.8354143497,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,323.483950759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860806418,0.0,2.18860806418
 10/22  20:00:00,323.48395097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849053581,0.0,2.18849053581
 10/22  21:00:00,299.040922458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071805176,0.0,2.19071805176
 10/22  22:00:00,274.595159721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868208214,0.0,2.18868208214
 10/22  23:00:00,250.150764116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856461972,0.0,2.18856461972
 10/22  24:00:00,237.928566127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868078268,0.0,2.18868078268
 10/23  01:00:00,287.769750049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934125412,0.0,2.18934125412
 10/23  02:00:00,287.769750055,0.0,0.0,0.0,24.9203635341,199.362908273,2.189289629,0.0,2.189289629
 10/23  03:00:00,287.769750086,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892380846,0.0,2.1892380846
 10/23  04:00:00,299.991947935,0.0,0.0,0.0,24.9203635341,199.362908273,1.06791667839,0.0,1.06791667839
 10/23  05:00:00,349.358075376,0.0,0.0,0.0,49.8407270682,199.362908273,3.313895228,0.0,3.313895228
 10/23  06:00:00,428.589880189,30.0994937894,0.0,0.0,49.8407270682,199.362908273,339.178751038,336.987903755,2.19084728316
 10/23  07:00:00,519.577703781,29.4938149741,0.000518991837785,0.0,149.522181205,199.362908273,282.410539506,273.672126661,8.73841284452
 10/23  08:00:00,1188.14053622,29.7423124596,95.0449506945,0.0,448.566543614,448.566543614,62.0709371117,48.8985087388,13.1724283728
 10/23  09:00:00,1340.3033066,32.1766233005,251.461144832,0.0,448.566543614,448.566543614,34.6586107984,21.4723490695,13.186261729
 10/23  10:00:00,1350.58587243,36.035441014,298.268177163,0.0,448.566543614,448.566543614,19.0725054368,3.68905398806,15.3834514487
 10/23  11:00:00,1370.25692625,38.0803141832,315.093945496,0.0,448.566543614,448.566543614,17.9394348258,0.312361744315,17.6270730815
 10/23  12:00:00,1321.88774647,38.6949325377,315.946511236,0.0,448.566543614,398.725816546,22.1514331555,0.0409975589187,22.1104355966
 10/23  13:00:00,1369.49700892,42.1810387448,310.230339611,0.0,448.566543614,448.566543614,19.8779727937,0.0,19.8779727937
 10/23  14:00:00,1368.27173582,43.9766237168,307.218597728,0.0,448.566543614,448.566543614,13.1644887102,0.0,13.1644887102
 10/23  15:00:00,1378.41978905,44.8575397355,316.48619711,0.0,448.566543614,448.566543614,10.9737282471,0.0,10.9737282471
 10/23  16:00:00,1442.5563763,42.0502998658,334.536214094,0.0,448.566543614,448.566543614,17.6127640327,0.0,17.6127640327
 10/23  17:00:00,1304.78052968,30.9465606971,322.370557427,0.0,348.885089477,398.725816546,8.76188871071,0.0,8.76188871071
 10/23  18:00:00,1107.80921321,29.4938149741,290.42679109,0.0,249.203635341,299.044362409,10.4555596244,1.71039056099,8.7451690634
 10/23  19:00:00,1006.12065094,29.4938149741,211.845180886,0.0,249.203635341,299.044362409,31.3536493339,24.8037041435,6.54994519037
 10/23  20:00:00,711.355851552,29.4938149741,70.315843588,0.0,149.522181205,249.203635341,77.2771229508,70.7234640615,6.5536588893
 10/23  21:00:00,566.177586723,29.4938149741,2.94025214965,0.0,149.522181205,249.203635341,116.196836311,114.00540013,2.19143618129
 10/23  22:00:00,349.356707066,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940658828,0.0,2.18940658828
 10/23  23:00:00,299.991947959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921225288,0.0,2.18921225288
 10/23  24:00:00,287.769750159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944493583,0.0,2.18944493583
 10/24  01:00:00,287.769751219,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893962192,0.0,2.1893962192
 10/24  02:00:00,287.769751209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934648607,0.0,2.18934648607
 10/24  03:00:00,287.769751226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929683587,0.0,2.18929683587
 10/24  04:00:00,299.991949065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924725724,0.0,2.18924725724
 10/24  05:00:00,349.35807675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149974714,0.0,2.19149974714
 10/24  06:00:00,429.715417332,31.1584984452,0.0,0.0,49.8407270682,199.362908273,430.375724323,426.013893512,4.36183081091
 10/24  07:00:00,509.393278735,29.4938149741,0.0,0.0,149.522181205,199.362908273,334.761662597,328.202029937,6.55963265963
 10/24  08:00:00,1048.93424194,29.5091025163,0.0,0.0,448.566543614,448.566543614,87.0898700986,73.9194436694,13.1704264292
 10/24  09:00:00,1192.2059391,30.7316231044,113.447403254,0.0,448.566543614,448.566543614,53.3326305072,37.9519584217,15.3806720855
 10/24  10:00:00,1299.05036396,34.6484177154,256.583108721,0.0,448.566543614,448.566543614,31.7196942667,18.5317920286,13.1879022381
 10/24  11:00:00,1351.36617352,38.450046486,298.798284082,0.0,448.566543614,448.566543614,21.4688479147,3.84051263336,17.6283352813
 10/24  12:00:00,1332.54655095,38.1286166046,327.360072608,0.0,448.566543614,398.725816546,23.7106548015,1.59851594763,22.1121388539
 10/24  13:00:00,1398.76201241,41.5153978578,340.200379805,0.0,448.566543614,448.566543614,19.995169601,0.116282023165,19.8788875779
 10/24  14:00:00,1386.64451801,41.5071235776,328.186507148,0.0,448.566543614,448.566543614,13.1675436437,0.0,13.1675436437
 10/24  15:00:00,1370.71844914,42.753000418,314.720960919,0.0,448.566543614,448.566543614,13.1587754783,0.0,13.1587754783
 10/24  16:00:00,1409.38913646,40.6988977272,307.649994749,0.0,448.566543614,448.566543614,15.4110407876,0.0,15.4110407876
 10/24  17:00:00,1276.13680917,31.320025863,298.709112573,0.0,348.885089477,398.725816546,11.0541049284,0.108520363809,10.9455845646
 10/24  18:00:00,1112.14271307,29.4938149741,297.144818538,0.0,249.203635341,299.044362409,20.4690978061,13.9059073862,6.56319041989
 10/24  19:00:00,949.846958904,29.4938149741,156.890962154,0.0,249.203635341,299.044362409,50.7796839851,44.2295709418,6.55011304338
 10/24  20:00:00,629.126705302,29.4938149741,10.5258229242,0.0,149.522181205,249.203635341,95.3411978537,88.7876480349,6.55354981875
 10/24  21:00:00,552.917759838,29.4938149741,0.0,0.0,149.522181205,249.203635341,140.391571704,136.028772013,4.3627996907
 10/24  22:00:00,349.356708062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920153188,0.0,2.18920153188
 10/24  23:00:00,299.991948966,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  24:00:00,287.769751129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943653645,0.0,2.18943653645
 10/25  01:00:00,287.769752223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938893993,0.0,2.18938893993
 10/25  02:00:00,287.769752233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934112163,0.0,2.18934112163
 10/25  03:00:00,287.769752263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929339726,0.0,2.18929339726
 10/25  04:00:00,299.991950109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924575232,0.0,2.18924575232
 10/25  05:00:00,349.358079191,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295641689,0.0,4.36295641689
 10/25  06:00:00,429.83643893,31.2487016139,0.0,0.0,49.8407270682,199.362908273,466.797447566,464.606476125,2.19097144137
 10/25  07:00:00,517.96575663,29.4938149741,0.0,0.0,149.522181205,199.362908273,371.115047984,364.555745591,6.55930239344
 10/25  08:00:00,1059.15519901,29.4938149741,0.0,0.0,448.566543614,448.566543614,103.409408619,88.0457624767,15.3636461423
 10/25  09:00:00,1187.38348718,29.5297251192,107.43623922,0.0,448.566543614,448.566543614,51.1285969023,37.9472959013,13.1813010011
 10/25  10:00:00,1310.98028771,30.1628971086,267.137300006,0.0,448.566543614,448.566543614,32.7069208566,17.3212516924,15.3856691642
 10/25  11:00:00,1339.08915873,31.1161878553,294.995278,0.0,448.566543614,448.566543614,24.4856951029,6.85311354325,17.6325815596
 10/25  12:00:00,1296.8708403,29.4938149741,308.326059129,0.0,448.566543614,398.725816546,38.2758659197,18.3753618183,19.9005041014
 10/25  13:00:00,1349.81793133,33.7826066231,307.725482204,0.0,448.566543614,448.566543614,23.6663453659,1.58018238851,22.0861629774
 10/25  14:00:00,1362.8362455,35.2044983119,317.348769166,0.0,448.566543614,448.566543614,13.161052523,0.0,13.161052523
 10/25  15:00:00,1367.50376072,32.72191139,323.674138157,0.0,448.566543614,448.566543614,10.9739534733,0.0,10.9739534733
 10/25  16:00:00,1411.67779342,32.8581082685,319.946200298,0.0,448.566543614,448.566543614,17.614717822,0.0,17.614717822
 10/25  17:00:00,1287.49758788,30.4377080546,314.45826103,0.0,348.885089477,398.725816546,16.6631183325,7.90336818151,8.75975015102
 10/25  18:00:00,1098.37323726,29.4938149741,286.247234258,0.0,249.203635341,299.044362409,65.482963664,56.7373931689,8.74557049508
 10/25  19:00:00,966.352143634,29.4938149741,173.001121238,0.0,249.203635341,299.044362409,89.6934411715,83.1431887038,6.55025246773
 10/25  20:00:00,769.302693448,29.4938149741,126.54494126,0.0,149.522181205,249.203635341,138.928783288,132.374768594,6.55401469471
 10/25  21:00:00,646.445711005,29.4938149741,41.0085918847,0.0,149.522181205,249.203635341,175.120316708,172.928770747,2.19154596099
 10/25  22:00:00,349.356709361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937247664,0.0,2.18937247664
 10/25  23:00:00,299.991950153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932404727,0.0,2.18932404727
 10/25  24:00:00,287.769752371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927653761,0.0,2.18927653761
 10/26  01:00:00,287.769753516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923154343,0.0,2.18923154343
 10/26  02:00:00,287.769753521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947076503,0.0,2.18947076503
 10/26  03:00:00,287.769753454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942497518,0.0,2.18942497518
 10/26  04:00:00,299.991951227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937924487,0.0,2.18937924487
 10/26  05:00:00,349.358080486,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164198901,0.0,2.19164198901
 10/26  06:00:00,538.061158534,31.2180755822,45.3605398749,0.0,49.8407270682,199.362908273,309.260671216,304.899474319,4.36119689755
 10/26  07:00:00,623.827642498,29.4938149741,42.9807977494,0.0,149.522181205,199.362908273,307.30211312,300.742927032,6.55918608804
 10/26  08:00:00,1154.9954033,29.4938149741,43.083871298,0.0,448.566543614,448.566543614,173.250713455,160.078626326,13.1720871292
 10/26  09:00:00,1118.31974814,29.4938149741,43.103821514,0.0,448.566543614,448.566543614,134.135042847,118.75354262,15.3815002271
 10/26  10:00:00,1114.58525586,29.4972775143,86.8108354002,0.0,448.566543614,448.566543614,118.908120514,105.719420684,13.1886998294
 10/26  11:00:00,1282.57660904,29.76557308,248.959526706,0.0,448.566543614,448.566543614,123.378480593,105.746558142,17.6319224517
 10/26  12:00:00,1303.10064789,29.4938149741,314.217686412,0.0,448.566543614,398.725816546,106.437190606,84.3239123656,22.1132782408
 10/26  13:00:00,1362.49686202,30.4342348213,321.791206731,0.0,448.566543614,448.566543614,33.2482304081,13.3672719665,19.8809584416
 10/26  14:00:00,1359.16395136,31.067177541,319.833741992,0.0,448.566543614,448.566543614,27.3321122953,14.1637296262,13.1683826691
 10/26  15:00:00,1352.62591338,31.2184058281,314.56149948,0.0,448.566543614,448.566543614,38.4015441411,25.239115325,13.1624288161
 10/26  16:00:00,1400.52066506,31.6428292285,313.141941803,0.0,448.566543614,448.566543614,26.3174240036,10.9057538268,15.4116701767
 10/26  17:00:00,1207.71654036,29.626541824,239.834498626,0.0,348.885089477,398.725816546,67.1406248447,56.1941144019,10.9465104427
 10/26  18:00:00,938.581023959,29.4938149741,130.388000274,0.0,249.203635341,299.044362409,153.947742152,145.203206799,8.74453535251
 10/26  19:00:00,919.639518544,29.4938149741,127.336864143,0.0,249.203635341,299.044362409,167.896654367,163.523222401,4.37343196645
 10/26  20:00:00,721.042912047,29.4938149741,79.6511335363,0.0,149.522181205,249.203635341,217.122237939,210.567132431,6.55510550827
 10/26  21:00:00,660.526971588,29.4938149741,44.6057046967,0.0,149.522181205,249.203635341,242.755054647,238.392108663,4.36294598391
 10/26  22:00:00,349.356710381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942446481,0.0,2.18942446481
 10/26  23:00:00,299.991951233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937886591,0.0,2.18937886591
 10/26  24:00:00,287.76975342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933328683,0.0,2.18933328683
 10/27  01:00:00,287.769754543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929079537,0.0,2.18929079537
 10/27  02:00:00,287.769754567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924701432,0.0,2.18924701432
 10/27  03:00:00,287.769754599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937138031,0.0,2.18937138031
 10/27  04:00:00,299.991952312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944482786,0.0,2.18944482786
 10/27  05:00:00,349.358081879,0.0,0.0,0.0,49.8407270682,199.362908273,2.191577205,0.0,2.191577205
 10/27  06:00:00,439.515738676,30.8029315401,0.000869536254974,0.0,49.8407270682,199.362908273,332.11773599,329.926794593,2.1909413965
 10/27  07:00:00,528.158488328,29.4938149741,0.00039038447299,0.0,149.522181205,199.362908273,332.346541873,323.607705879,8.73883599347
 10/27  08:00:00,1110.40682549,29.4938149741,16.5123366906,0.0,448.566543614,448.566543614,160.517611561,147.346835431,13.17077613
 10/27  09:00:00,1163.28762874,29.4938149741,86.6777948859,0.0,448.566543614,448.566543614,51.7610003065,38.5737716373,13.1872286691
 10/27  10:00:00,1256.51721687,30.0471590966,224.556816007,0.0,448.566543614,448.566543614,40.1409344722,24.7561751273,15.3847593449
 10/27  11:00:00,1317.30748638,31.5568736305,282.858323333,0.0,448.566543614,448.566543614,29.5200040069,11.8872915178,17.6327124891
 10/27  12:00:00,1277.78906575,29.7365305888,292.924521832,0.0,448.566543614,398.725816546,29.1340231286,7.02126087249,22.1127622561
 10/27  13:00:00,1341.45289952,31.5137842085,302.980337614,0.0,448.566543614,448.566543614,20.1159469833,0.233590166076,19.8823568172
 10/27  14:00:00,1343.42692409,33.915141704,301.718841333,0.0,448.566543614,448.566543614,13.1679958104,0.0,13.1679958104
 10/27  15:00:00,1347.44243707,36.5730441185,301.88888629,0.0,448.566543614,448.566543614,13.1620342221,0.0,13.1620342221
 10/27  16:00:00,1396.31894134,35.6077966137,305.210443853,0.0,448.566543614,448.566543614,15.4123641175,0.0,15.4123641175
 10/27  17:00:00,1244.58681066,30.2243895994,275.127494422,0.0,348.885089477,398.725816546,19.9377159632,8.99081761581,10.9468983474
 10/27  18:00:00,925.835099852,29.4938149741,117.968997909,0.0,249.203635341,299.044362409,58.5107164776,51.9469758984,6.56374057919
 10/27  19:00:00,835.748899314,29.4938149741,45.8748230194,0.0,249.203635341,299.044362409,95.4427560189,88.8920855482,6.55067047071
 10/27  20:00:00,628.603642834,29.4938149741,9.9386228617,0.0,149.522181205,249.203635341,158.704871733,152.150694399,6.55417733412
 10/27  21:00:00,552.964633656,29.4938149741,0.0,0.0,149.522181205,249.203635341,205.53859721,201.175398896,4.36319831391
 10/27  22:00:00,349.356711485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940038055,0.0,2.18940038055
 10/27  23:00:00,299.991952334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935676768,0.0,2.18935676768
 10/27  24:00:00,287.769754516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931317474,0.0,2.18931317474
 10/28  01:00:00,237.92902857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892729669,0.0,2.1892729669
 10/28  02:00:00,237.929028589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923118889,0.0,2.18923118889
 10/28  03:00:00,237.929028588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  04:00:00,250.151226346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947515232,0.0,2.18947515232
 10/28  05:00:00,274.596993551,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634515376,0.0,4.3634515376
 10/28  06:00:00,428.841183413,30.3298952484,0.0,0.0,49.8407270682,199.362908273,365.763944194,363.573104961,2.19083923328
 10/28  07:00:00,418.267791122,29.4938149741,0.0,0.0,49.8407270682,199.362908273,355.067563618,350.700171882,4.36739173578
 10/28  08:00:00,680.981317725,29.4938149741,0.00212519044402,0.0,249.203635341,249.203635341,243.583589053,237.033828355,6.54976069771
 10/28  09:00:00,681.878461544,29.4938149741,16.5374792563,0.0,249.203635341,249.203635341,107.932560535,99.1878019999,8.74475853474
 10/28  10:00:00,809.698471988,29.4938149741,177.375594349,0.0,249.203635341,249.203635341,130.459148744,123.899229859,6.55991888432
 10/28  11:00:00,922.833844075,29.4938149741,286.174113246,0.0,249.203635341,249.203635341,73.0594899929,64.3075840165,8.75190597648
 10/28  12:00:00,926.59171131,30.3071075974,285.233594124,0.0,249.203635341,249.203635341,58.2218145931,49.4794587621,8.74235583104
 10/28  13:00:00,930.910478747,32.7966528019,284.722928521,0.0,249.203635341,249.203635341,39.2257159793,32.666183054,6.55953292537
 10/28  14:00:00,679.685889321,31.2187646948,284.291260548,0.0,74.7610906023,174.442544739,39.165939941,32.6155519302,6.55038801084
 10/28  15:00:00,677.60993539,29.5446206452,283.899064501,0.0,74.7610906023,174.442544739,42.564881126,38.1939766681,4.37090445787
 10/28  16:00:00,722.275321957,29.4938149741,281.878783918,0.0,74.7610906023,174.442544739,77.7477478266,73.3756206847,4.37212714186
 10/28  17:00:00,640.118742755,29.4938149741,242.717253333,0.0,24.9203635341,149.522181205,178.334399067,173.972627591,4.36177147589
 10/28  18:00:00,347.929722862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095273482,0.0,2.19095273482
 10/28  19:00:00,323.485327733,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907395571,0.0,2.1907395571
 10/28  20:00:00,323.485327981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161341258,0.0,4.36161341258
 10/28  21:00:00,299.041846045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19222225499,0.0,2.19222225499
 10/28  22:00:00,274.595621981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934403611,0.0,2.18934403611
 10/28  23:00:00,250.151226379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930242936,0.0,2.18930242936
 10/28  24:00:00,237.929028596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926084619,0.0,2.18926084619
 10/29  01:00:00,237.928572332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869083789,0.0,2.18869083789
 10/29  02:00:00,237.928572487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858575194,0.0,2.18858575194
 10/29  03:00:00,237.928572484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871620818,0.0,2.18871620818
 10/29  04:00:00,250.150769932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861130653,0.0,2.18861130653
 10/29  05:00:00,274.596537817,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093834075,0.0,2.19093834075
 10/29  06:00:00,323.483956844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859642374,0.0,2.18859642374
 10/29  07:00:00,313.753685496,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666352145,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887270444,0.0,2.1887270444
 10/29  09:00:00,259.999759108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870153783,0.0,2.18870153783
 10/29  10:00:00,211.110968058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863594491,0.0,2.18863594491
 10/29  11:00:00,211.111882558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024797781,0.0,2.19024797781
 10/29  12:00:00,211.111882501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017418597,0.0,2.19017418597
 10/29  13:00:00,355.288535977,12.3472968956,97.8893301345,0.0,24.9203635341,149.522181205,4.36510925075,0.0,4.36510925075
 10/29  14:00:00,440.127877923,15.7327872439,161.949755874,0.0,24.9203635341,149.522181205,2.1902455093,0.0,2.1902455093
 10/29  15:00:00,546.491509158,22.842814159,239.676590843,0.0,24.9203635341,149.522181205,2.18869721887,0.0,2.18869721887
 10/29  16:00:00,418.122099944,10.1513948272,109.975656562,0.0,24.9203635341,149.522181205,2.18873373815,0.0,2.18873373815
 10/29  17:00:00,296.66635206,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928352259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862812476,0.0,2.18862812476
 10/29  19:00:00,323.483957004,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885233617,0.0,2.1885233617
 10/29  20:00:00,323.483957049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865431164,0.0,2.18865431164
 10/29  21:00:00,299.040933255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068050845,0.0,2.19068050845
 10/29  22:00:00,274.595165806,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886403934,0.0,2.1886403934
 10/29  23:00:00,250.150770236,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885356409,0.0,2.1885356409
 10/29  24:00:00,237.928572167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866655796,0.0,2.18866655796
 10/30  01:00:00,287.769757726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934725971,0.0,2.18934725971
 10/30  02:00:00,287.76975775,0.0,0.0,0.0,24.9203635341,199.362908273,2.189309391,0.0,2.189309391
 10/30  03:00:00,287.769757782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927160511,0.0,2.18927160511
 10/30  04:00:00,299.991955622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923388878,0.0,2.18923388878
 10/30  05:00:00,349.358087684,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138051316,0.0,2.19138051316
 10/30  06:00:00,428.281213236,29.5391866277,0.0,0.0,49.8407270682,199.362908273,666.666776088,664.475835091,2.19094099787
 10/30  07:00:00,518.086989525,29.4938149741,0.0,0.0,149.522181205,199.362908273,524.065537995,515.326270294,8.73926770175
 10/30  08:00:00,1048.97522909,29.4938149741,0.0,0.0,448.566543614,448.566543614,158.44630381,145.272197743,13.1741060671
 10/30  09:00:00,1022.49237625,29.5077861396,0.0,0.0,448.566543614,448.566543614,83.552198823,70.3648014436,13.1873973794
 10/30  10:00:00,1039.707229,30.9050673773,32.4591880389,0.0,448.566543614,448.566543614,62.4318207043,47.0447635593,15.387057145
 10/30  11:00:00,1234.62558271,33.8369601177,195.968193475,0.0,448.566543614,448.566543614,51.590991378,33.9573744909,17.6336168871
 10/30  12:00:00,1262.30282614,34.9616536137,266.621299746,0.0,448.566543614,398.725816546,55.9659132818,33.8514258144,22.1144874674
 10/30  13:00:00,1322.27157908,35.3904693595,275.35220259,0.0,448.566543614,448.566543614,28.671883969,8.78997346696,19.881910502
 10/30  14:00:00,1324.38359021,33.7527780795,280.689679066,0.0,448.566543614,448.566543614,13.2189347721,0.0512464857037,13.1676882864
 10/30  15:00:00,1320.02870438,31.9455325104,280.593684379,0.0,448.566543614,448.566543614,13.2232359945,0.0620232712685,13.1612127233
 10/30  16:00:00,1297.53940239,31.204693783,214.18072842,0.0,448.566543614,448.566543614,16.3050916969,0.891217842858,15.413873854
 10/30  17:00:00,1040.34070135,29.4938149741,76.2464444602,0.0,348.885089477,398.725816546,39.1465686376,28.1996748548,10.9468937827
 10/30  18:00:00,855.741414591,29.4938149741,41.1432316582,0.0,249.203635341,299.044362409,93.0229966662,84.2777001432,8.74529652298
 10/30  19:00:00,777.180395256,29.4938149741,8.96847570945,0.0,249.203635341,299.044362409,123.825203627,119.45166462,4.37353900704
 10/30  20:00:00,587.639861232,29.4938149741,0.0,0.0,149.522181205,249.203635341,203.090065854,196.534706266,6.55535958835
 10/30  21:00:00,614.344175875,29.4938149741,0.00558780045969,0.0,149.522181205,249.203635341,228.507976832,224.1448911,4.36308573239
 10/30  22:00:00,349.356714848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949568079,0.0,2.18949568079
 10/30  23:00:00,299.99195567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945795264,0.0,2.18945795264
 10/30  24:00:00,287.769757829,0.0,0.0,0.0,24.9203635341,199.362908273,2.189420239,0.0,2.189420239
 10/31  01:00:00,287.769758933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938564259,0.0,2.18938564259
 10/31  02:00:00,287.769758932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934973992,0.0,2.18934973992
 10/31  03:00:00,287.769758943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931391868,0.0,2.18931391868
 10/31  04:00:00,299.991956767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927816561,0.0,2.18927816561
 10/31  05:00:00,349.358089004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171757219,0.0,2.19171757219
 10/31  06:00:00,428.655768416,30.0051120108,0.0,0.0,49.8407270682,199.362908273,539.797623248,535.436047031,4.36157621723
 10/31  07:00:00,517.999508509,29.4938149741,0.0,0.0,149.522181205,199.362908273,406.919333352,400.359958154,6.55937519755
 10/31  08:00:00,1048.94763345,29.4938149741,0.0,0.0,448.566543614,448.566543614,122.82832257,109.654295824,13.1740267456
 10/31  09:00:00,1134.36608372,29.494582539,57.6621013571,0.0,448.566543614,448.566543614,71.2815795537,55.8993021131,15.3822774406
 10/31  10:00:00,1243.57487528,30.6234405278,207.443218598,0.0,448.566543614,448.566543614,54.2168221118,41.0248499934,13.1919721184
 10/31  11:00:00,1314.35872731,33.3861012526,271.402079963,0.0,448.566543614,448.566543614,48.436275698,30.8039288551,17.6323468429
 10/31  12:00:00,1273.35597121,35.3040178802,276.378979869,0.0,448.566543614,398.725816546,52.5470071332,30.4335372686,22.1134698645
 10/31  13:00:00,1329.0472228,36.5505319202,281.598086263,0.0,448.566543614,448.566543614,27.5135284436,7.6298904599,19.8836379837
 10/31  14:00:00,1336.23445115,36.9818146034,285.891675328,0.0,448.566543614,448.566543614,13.1707737358,0.0,13.1707737358
 10/31  15:00:00,1343.2156978,36.3518804271,291.42763471,0.0,448.566543614,448.566543614,13.1642851415,0.0,13.1642851415
 10/31  16:00:00,1382.79271121,35.0932344586,287.525042288,0.0,448.566543614,448.566543614,17.6509707276,0.0377520202792,17.6132187074
 10/31  17:00:00,1170.32157122,29.5583148725,201.037971236,0.0,348.885089477,398.725816546,23.2430403616,14.4806982405,8.7623421211
 10/31  18:00:00,886.66173494,29.4938149741,70.8432684606,0.0,249.203635341,299.044362409,72.9534451983,64.2077183398,8.74572685856
 10/31  19:00:00,829.860171241,29.4938149741,39.9144896863,0.0,249.203635341,299.044362409,95.289973362,88.7395732916,6.55040007034
 10/31  20:00:00,627.810609979,29.4938149741,9.12745284666,0.0,149.522181205,249.203635341,164.253492916,157.699179773,6.55431314285
 10/31  21:00:00,552.981307888,29.4938149741,0.0,0.0,149.522181205,249.203635341,220.533689981,218.342070005,2.19161997622
 10/31  22:00:00,349.356715972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944156168,0.0,2.18944156168
 10/31  23:00:00,299.991956774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940499988,0.0,2.18940499988
 10/31  24:00:00,287.769758963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936931193,0.0,2.18936931193
