Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  01:00:00,287.769760088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933617409,0.0,2.18933617409
 11/01  02:00:00,287.7697601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930228338,0.0,2.18930228338
 11/01  03:00:00,287.76976012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926848133,0.0,2.18926848133
 11/01  04:00:00,299.991957948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923475245,0.0,2.18923475245
 11/01  05:00:00,349.358091528,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181561718,0.0,2.19181561718
 11/01  06:00:00,428.920929816,30.2161831032,0.0,0.0,49.8407270682,199.362908273,607.592764094,603.230886028,4.3618780658
 11/01  07:00:00,518.109680382,29.4938149741,0.0,0.0,149.522181205,199.362908273,540.330911295,533.771853918,6.55905737649
 11/01  08:00:00,1048.98604925,29.4938149741,0.0,0.0,448.566543614,448.566543614,168.107752214,154.933503626,13.1742485884
 11/01  09:00:00,1017.50092425,29.6301279503,0.000577647124949,0.0,448.566543614,448.566543614,81.5702330025,66.1866638292,15.3835691734
 11/01  10:00:00,1079.12622585,31.1746809038,50.2682129753,0.0,448.566543614,448.566543614,56.7084540869,41.3206844496,15.3877696374
 11/01  11:00:00,1223.5206076,33.8286990439,188.519337807,0.0,448.566543614,448.566543614,46.7243725789,29.091526676,17.6328459028
 11/01  12:00:00,1248.75841544,35.1837908167,260.558777884,0.0,448.566543614,398.725816546,48.5535823195,27.5552169359,20.9983653835
 11/01  13:00:00,1306.96164572,37.1079015441,265.810767739,0.0,448.566543614,448.566543614,26.4620569295,5.46409572089,20.9979612086
 11/01  14:00:00,1306.38892431,37.0873522865,264.417326956,0.0,448.566543614,448.566543614,13.1658771364,0.0,13.1658771364
 11/01  15:00:00,1298.63482919,34.4265124542,259.358619391,0.0,448.566543614,448.566543614,10.9700830224,0.0,10.9700830224
 11/01  16:00:00,1344.18612435,33.9240162718,256.530421753,0.0,448.566543614,448.566543614,17.6151967429,0.00024463389173,17.614952109
 11/01  17:00:00,1151.20284688,29.7862284155,184.703432709,0.0,348.885089477,398.725816546,23.2509337628,12.3048989031,10.9460348597
 11/01  18:00:00,796.009905146,29.4938149741,13.487920863,0.0,249.203635341,299.044362409,78.2916485316,71.7272629431,6.56438558856
 11/01  19:00:00,747.316669133,29.4938149741,0.00221957407019,0.0,249.203635341,299.044362409,104.139159026,97.588935525,6.55022350128
 11/01  20:00:00,577.407303199,29.4938149741,0.0,0.0,149.522181205,249.203635341,188.973879073,182.420019898,6.55385917564
 11/01  21:00:00,553.000426967,29.4938149741,0.0,0.0,149.522181205,249.203635341,242.183631313,237.82067453,4.36295678256
 11/01  22:00:00,349.35671681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928161811,0.0,2.18928161811
 11/01  23:00:00,299.991957764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924799648,0.0,2.18924799648
 11/01  24:00:00,287.769759992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  01:00:00,287.769761099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950338858,0.0,2.18950338858
 11/02  02:00:00,287.769761074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947135956,0.0,2.18947135956
 11/02  03:00:00,287.769761066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943941816,0.0,2.18943941816
 11/02  04:00:00,299.991958872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940754885,0.0,2.18940754885
 11/02  05:00:00,349.358093022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36337722441,0.0,4.36337722441
 11/02  06:00:00,429.06355661,30.4427348223,0.0,0.0,49.8407270682,199.362908273,490.348863914,488.1580515,2.19081241389
 11/02  07:00:00,518.003793384,29.4938149741,0.0,0.0,149.522181205,199.362908273,409.575235829,400.835269,8.73996682938
 11/02  08:00:00,1048.94946344,29.4938149741,0.0,0.0,448.566543614,448.566543614,123.876487852,110.701712813,13.1747750383
 11/02  09:00:00,1039.07003078,29.5060996233,6.08245267813,0.0,448.566543614,448.566543614,67.7253906828,54.5385866443,13.1868040385
 11/02  10:00:00,1133.59379327,30.6676108319,103.797510791,0.0,448.566543614,448.566543614,53.1571957949,37.7706251827,15.3865706123
 11/02  11:00:00,1261.06101793,33.1073212488,225.968977173,0.0,448.566543614,448.566543614,46.5883279916,28.9543716886,17.633956303
 11/02  12:00:00,1234.99080814,33.8839338938,246.942899353,0.0,448.566543614,398.725816546,49.7096188223,27.592351845,22.1172669773
 11/02  13:00:00,1294.39247369,36.5909344721,252.923540686,0.0,448.566543614,448.566543614,25.3175131715,5.43544922362,19.8820639479
 11/02  14:00:00,1300.49783798,36.785458455,260.028184509,0.0,448.566543614,448.566543614,13.1696662158,0.0,13.1696662158
 11/02  15:00:00,1291.57813418,35.0553603467,254.867916175,0.0,448.566543614,448.566543614,13.1633648825,0.0,13.1633648825
 11/02  16:00:00,1256.88623194,33.9752482141,174.375469664,0.0,448.566543614,448.566543614,17.7770839349,0.162334611225,17.6147493237
 11/02  17:00:00,1040.7013711,29.9056266075,77.2121613593,0.0,348.885089477,398.725816546,28.0153704088,19.2534544783,8.76191593059
 11/02  18:00:00,812.065642237,29.4938149741,9.31796489651,0.0,249.203635341,299.044362409,82.6610327209,73.9151479696,8.74588475129
 11/02  19:00:00,737.097682962,29.4938149741,0.00149268726013,0.0,249.203635341,299.044362409,115.581678518,109.031560388,6.55011813006
 11/02  20:00:00,577.413205005,29.4938149741,0.0,0.0,149.522181205,249.203635341,200.327689229,193.773606645,6.55408258411
 11/02  21:00:00,553.005975031,29.4938149741,0.0,0.0,149.522181205,249.203635341,251.568272584,249.376737349,2.19153523525
 11/02  22:00:00,349.356718063,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949925628,0.0,2.18949925628
 11/02  23:00:00,299.991958894,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893230725,0.0,2.1893230725
 11/02  24:00:00,287.769761134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929142818,0.0,2.18929142818
 11/03  01:00:00,287.769762296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926234794,0.0,2.18926234794
 11/03  02:00:00,287.769762317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952015172,0.0,2.18952015172
 11/03  03:00:00,287.76976227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949022033,0.0,2.18949022033
 11/03  04:00:00,299.991960047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946034856,0.0,2.18946034856
 11/03  05:00:00,349.358094779,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176403017,0.0,2.19176403017
 11/03  06:00:00,429.105691644,30.5372085165,0.0,0.0,49.8407270682,199.362908273,432.087963493,427.726102353,4.36186113917
 11/03  07:00:00,528.203995458,29.4938149741,0.0,0.0,149.522181205,199.362908273,381.091166902,374.531142324,6.56002457734
 11/03  08:00:00,1059.18372969,29.4938149741,0.000965397392153,0.0,448.566543614,448.566543614,136.344260274,123.169774717,13.1744855567
 11/03  09:00:00,1012.2371332,29.4938149741,0.0,0.0,448.566543614,448.566543614,65.3108665154,49.9287718394,15.382094676
 11/03  10:00:00,1056.55813812,29.4938149741,59.1191690026,0.0,448.566543614,448.566543614,51.3726472831,35.9841146517,15.3885326314
 11/03  11:00:00,1156.68283194,29.502517217,126.959641555,0.0,448.566543614,448.566543614,40.2665916612,22.6330480527,17.6335436084
 11/03  12:00:00,1056.31741293,29.7417815659,77.6409575723,0.0,448.566543614,398.725816546,47.8866081366,25.7703105949,22.1162975416
 11/03  13:00:00,1157.19498049,33.6056332395,122.784204378,0.0,448.566543614,448.566543614,27.2103989394,7.32592611207,19.8844728274
 11/03  14:00:00,1275.75093923,35.293280526,238.467351435,0.0,448.566543614,448.566543614,13.9142072369,0.74862452812,13.1655827087
 11/03  15:00:00,1289.76253347,35.1147568496,252.99745796,0.0,448.566543614,448.566543614,13.9674449346,0.808001761291,13.1594431733
 11/03  16:00:00,1254.08156385,34.1058295838,171.437341343,0.0,448.566543614,448.566543614,21.8746690067,6.45986207633,15.4148069304
 11/03  17:00:00,1062.40315826,29.8095451996,98.0759059095,0.0,348.885089477,398.725816546,41.3755737674,30.4278895617,10.9476842056
 11/03  18:00:00,805.967948554,29.4938149741,13.1264514324,0.0,249.203635341,299.044362409,86.1132643728,79.5489746234,6.56428974936
 11/03  19:00:00,726.892119012,29.4938149741,0.0,0.0,249.203635341,299.044362409,145.887735104,139.336496548,6.5512385559
 11/03  20:00:00,577.446396245,29.4938149741,0.0,0.0,149.522181205,249.203635341,247.770122594,241.215204663,6.5549179307
 11/03  21:00:00,553.039605839,29.4938149741,0.0,0.0,149.522181205,249.203635341,302.183165655,297.819519026,4.36364662885
 11/03  22:00:00,349.356719169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933739255,0.0,2.18933739255
 11/03  23:00:00,299.991960079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930775904,0.0,2.18930775904
 11/03  24:00:00,287.769762297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927814906,0.0,2.18927814906
 11/04  01:00:00,237.929036372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925168158,0.0,2.18925168158
 11/04  02:00:00,237.929036337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951192402,0.0,2.18951192402
 11/04  03:00:00,237.929036287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948402414,0.0,2.18948402414
 11/04  04:00:00,250.15123406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945617937,0.0,2.18945617937
 11/04  05:00:00,274.59700545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162833254,0.0,2.19162833254
 11/04  06:00:00,428.590525247,29.8094876409,0.0,0.0,49.8407270682,199.362908273,702.985096799,700.794094048,2.1910027512
 11/04  07:00:00,427.036511496,29.4938149741,0.0,0.0,49.8407270682,199.362908273,619.685142291,615.316936237,4.36820605399
 11/04  08:00:00,650.333677604,29.4938149741,0.0,0.0,249.203635341,249.203635341,263.921007759,257.369898004,6.55110975498
 11/04  09:00:00,634.020560562,29.4938149741,0.000805508187421,0.0,249.203635341,249.203635341,139.277805353,130.531299184,8.74650616965
 11/04  10:00:00,694.803462616,29.603814514,65.8110692272,0.0,249.203635341,249.203635341,101.166442941,94.6066937111,6.55974922999
 11/04  11:00:00,811.613078591,31.6566292276,177.833785348,0.0,249.203635341,249.203635341,79.9373266856,71.1850452684,8.75228141719
 11/04  12:00:00,869.747360023,33.4879407572,232.985480605,0.0,249.203635341,249.203635341,69.6051638504,60.8625085366,8.74265531377
 11/04  13:00:00,888.16224323,34.7956322352,248.084444035,0.0,249.203635341,249.203635341,45.3410585837,38.7818614559,6.55919712781
 11/04  14:00:00,645.236897026,33.5841613074,254.718739212,0.0,74.7610906023,174.442544739,44.4771877472,37.9267720634,6.55041568376
 11/04  15:00:00,649.187636718,31.6104078964,261.831137005,0.0,74.7610906023,174.442544739,56.9180506574,52.5472285475,4.37082210994
 11/04  16:00:00,624.134086593,29.8073250717,192.862451262,0.0,74.7610906023,174.442544739,82.2224929193,75.6739763177,6.5485166016
 11/04  17:00:00,462.119316983,29.4938149741,72.1088440967,0.0,24.9203635341,149.522181205,164.772472311,162.581425348,2.19104696332
 11/04  18:00:00,347.929734339,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188215533,0.0,4.36188215533
 11/04  19:00:00,323.485338398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103022178,0.0,2.19103022178
 11/04  20:00:00,323.485337999,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908300457,0.0,2.1908300457
 11/04  21:00:00,299.041860631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456143183,0.0,4.36456143183
 11/04  22:00:00,274.595629633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937522565,0.0,2.18937522565
 11/04  23:00:00,250.151234059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934756351,0.0,2.18934756351
 11/04  24:00:00,237.929036286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931992592,0.0,2.18931992592
 11/05  01:00:00,237.928578489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860732475,0.0,2.18860732475
 11/05  02:00:00,237.928578203,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928578192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875263382,0.0,2.18875263382
 11/05  04:00:00,250.150776282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866072126,0.0,2.18866072126
 11/05  05:00:00,275.719983946,1.11976351334,0.0,0.0,24.9203635341,149.522181205,6.94914694081,4.75834168651,2.1908052543
 11/05  06:00:00,324.983367455,1.49301801779,0.0,0.0,24.9203635341,149.522181205,10.466654637,8.27789917519,2.18875546176
 11/05  07:00:00,324.170572397,1.86627252223,0.0,0.0,24.9203635341,149.522181205,11.1867111772,8.99812731653,2.18858386065
 11/05  08:00:00,296.666358968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873037473,0.0,2.18873037473
 11/05  09:00:00,259.99976544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875711137,0.0,2.18875711137
 11/05  10:00:00,278.311155943,12.1526037135,23.491631875,0.0,24.9203635341,149.522181205,2.1887370827,0.0,2.1887370827
 11/05  11:00:00,433.30237083,18.7106616353,137.122149761,0.0,24.9203635341,149.522181205,2.19027383416,0.0,2.19027383416
 11/05  12:00:00,530.93035376,23.1875463449,224.432441267,0.0,24.9203635341,149.522181205,2.19021198369,0.0,2.19021198369
 11/05  13:00:00,514.205869492,20.253969339,210.619161445,0.0,24.9203635341,149.522181205,4.36499647286,0.0,4.36499647286
 11/05  14:00:00,562.140757866,23.4227540335,252.520345023,0.0,24.9203635341,149.522181205,2.19026130448,0.0,2.19026130448
 11/05  15:00:00,525.432324947,20.0612166259,222.247389214,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,386.456460676,8.74773929941,93.5547883289,0.0,24.9203635341,149.522181205,2.18872028561,0.0,2.18872028561
 11/05  17:00:00,296.666358816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874706853,0.0,2.18874706853
 11/05  18:00:00,347.928358943,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885361114,0.0,2.1885361114
 11/05  19:00:00,323.483963193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868205529,0.0,2.18868205529
 11/05  20:00:00,323.483962893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859037061,0.0,2.18859037061
 11/05  21:00:00,299.04094428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095439034,0.0,2.19095439034
 11/05  22:00:00,274.595171812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860471859,0.0,2.18860471859
 11/05  23:00:00,250.150775936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  24:00:00,237.928578144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875040929,0.0,2.18875040929
 11/06  01:00:00,287.769765523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948543726,0.0,2.18948543726
 11/06  02:00:00,287.769765521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946146396,0.0,2.18946146396
 11/06  03:00:00,287.769765526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943757643,0.0,2.18943757643
 11/06  04:00:00,287.769765536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941375797,0.0,2.18941375797
 11/06  05:00:00,299.99196335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938999619,0.0,2.18938999619
 11/06  06:00:00,349.358100844,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369778714,0.0,4.36369778714
 11/06  07:00:00,668.680850024,29.4938149741,199.254076943,0.0,49.8407270682,199.362908273,351.936028292,349.745098655,2.19092963658
 11/06  08:00:00,664.907254421,29.4938149741,99.5680822923,0.0,149.522181205,199.362908273,195.417001075,188.856728165,6.56027291
 11/06  09:00:00,1267.12676971,29.4938149741,151.765007604,0.0,448.566543614,448.566543614,69.0500560656,53.6838427551,15.3662133104
 11/06  10:00:00,1351.18520047,31.6011841617,261.611314071,0.0,448.566543614,448.566543614,40.7667969751,27.5778804399,13.1889165353
 11/06  11:00:00,1353.87905329,35.0089033402,303.915338506,0.0,448.566543614,448.566543614,29.3827583556,13.995479287,15.3872790686
 11/06  12:00:00,1363.05014232,36.6397060747,311.808841741,0.0,448.566543614,448.566543614,27.2945498285,9.65842510392,17.6361247246
 11/06  13:00:00,1303.20290329,36.9734401842,301.134698272,0.0,448.566543614,398.725816546,25.9911699381,3.87095603267,22.1202139055
 11/06  14:00:00,1355.77285581,36.9808479253,302.941625012,0.0,448.566543614,448.566543614,19.8856333368,0.0,19.8856333368
 11/06  15:00:00,1355.20963543,35.2098712415,305.734823927,0.0,448.566543614,448.566543614,13.1716230159,0.0,13.1716230159
 11/06  16:00:00,1349.61553425,32.4989832961,303.709335667,0.0,448.566543614,448.566543614,13.1656050422,0.0,13.1656050422
 11/06  17:00:00,1357.58565989,29.5127246562,275.050073367,0.0,448.566543614,448.566543614,22.5759348961,4.95810849924,17.6178263969
 11/06  18:00:00,1187.19222852,29.4938149741,170.187597422,0.0,348.885089477,398.725816546,42.9815579432,34.2205612595,8.76099668368
 11/06  19:00:00,945.492132552,29.4938149741,128.80802486,0.0,249.203635341,299.044362409,82.186458812,73.4403541723,8.74610463976
 11/06  20:00:00,919.392657754,29.4938149741,127.145721945,0.0,249.203635341,299.044362409,93.2691643182,86.7184134774,6.55075084076
 11/06  21:00:00,769.645611148,29.4938149741,126.884840781,0.0,149.522181205,249.203635341,139.979303549,133.423683985,6.5556195637
 11/06  22:00:00,745.184898957,29.4938149741,126.846602306,0.0,149.522181205,249.203635341,170.672141056,168.480556628,2.19158442755
 11/06  23:00:00,349.356722643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949699241,0.0,2.18949699241
 11/06  24:00:00,299.991963483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952953234,0.0,2.18952953234
 11/07  01:00:00,287.769766748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950806534,0.0,2.18950806534
 11/07  02:00:00,287.769766713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948610911,0.0,2.18948610911
 11/07  03:00:00,287.769766691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946423214,0.0,2.18946423214
 11/07  04:00:00,287.769766681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944241901,0.0,2.18944241901
 11/07  05:00:00,299.99196448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942065827,0.0,2.18942065827
 11/07  06:00:00,349.358102677,0.0,0.0,0.0,49.8407270682,199.362908273,4.3628867468,0.0,4.3628867468
 11/07  07:00:00,402.958874428,30.10449681,0.0,0.0,49.8407270682,199.362908273,318.94461,316.753640471,2.19096952881
 11/07  08:00:00,500.727019614,29.4938149741,0.0,0.0,149.522181205,199.362908273,162.609056332,156.049115609,6.55994072257
 11/07  09:00:00,1226.05477756,29.4938149741,111.70622753,0.0,448.566543614,448.566543614,58.9138422112,43.5513648882,15.362477323
 11/07  10:00:00,1364.14320184,29.5371319748,277.378980117,0.0,448.566543614,448.566543614,34.2064946681,21.0202854344,13.1862092336
 11/07  11:00:00,1346.47633265,33.1569894889,300.087637378,0.0,448.566543614,448.566543614,21.6774534164,6.28983861244,15.3876148039
 11/07  12:00:00,1360.54999654,33.8357389676,313.115800554,0.0,448.566543614,448.566543614,18.825000221,1.19013095626,17.6348692647
 11/07  13:00:00,1306.0467427,29.7004372334,313.768348913,0.0,448.566543614,398.725816546,29.7248221433,7.60471393918,22.1201082041
 11/07  14:00:00,1355.7445561,29.5865569863,316.195246977,0.0,448.566543614,448.566543614,21.7562102512,1.86973661231,19.8864736388
 11/07  15:00:00,1370.18231685,32.9235897106,324.160499723,0.0,448.566543614,448.566543614,13.1728454733,0.0,13.1728454733
 11/07  16:00:00,1388.57972013,34.385264708,339.940244974,0.0,448.566543614,448.566543614,13.1669001532,0.0,13.1669001532
 11/07  17:00:00,1428.66179502,31.4482545071,328.600843734,0.0,448.566543614,448.566543614,17.8122460417,0.195196578333,17.6170494634
 11/07  18:00:00,1352.2260298,29.4938149741,324.501978343,0.0,348.885089477,398.725816546,22.6038932936,13.843138987,8.76075430651
 11/07  19:00:00,1162.8498927,29.4938149741,332.438180563,0.0,249.203635341,299.044362409,67.30926684,58.5627412374,8.74652560254
 11/07  20:00:00,1147.49582837,29.4938149741,340.630009103,0.0,249.203635341,299.044362409,79.0424756139,72.4917989708,6.55067664307
 11/07  21:00:00,999.287021961,29.4938149741,341.912938184,0.0,149.522181205,249.203635341,118.698714098,112.142333813,6.55638028531
 11/07  22:00:00,974.585460259,29.4938149741,341.633287105,0.0,149.522181205,249.203635341,150.298067062,148.106237737,2.19182932518
 11/07  23:00:00,349.356723513,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950959048,0.0,2.18950959048
 11/07  24:00:00,299.991964368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948643036,0.0,2.18948643036
 11/08  01:00:00,287.769767697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946669464,0.0,2.18946669464
 11/08  02:00:00,287.769767708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944675215,0.0,2.18944675215
 11/08  03:00:00,287.76976772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942689873,0.0,2.18942689873
 11/08  04:00:00,287.769767733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940711593,0.0,2.18940711593
 11/08  05:00:00,299.991965549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938739008,0.0,2.18938739008
 11/08  06:00:00,349.358103706,0.0,0.0,0.0,49.8407270682,199.362908273,4.36341132471,0.0,4.36341132471
 11/08  07:00:00,668.045552,30.9189944752,197.866510041,0.0,49.8407270682,199.362908273,229.275620777,227.084778983,2.19084179305
 11/08  08:00:00,757.462371107,29.4938149741,189.798486064,0.0,149.522181205,199.362908273,223.909814291,215.170315143,8.7394991488
 11/08  09:00:00,1416.61987404,29.4938149741,296.636255594,0.0,448.566543614,448.566543614,87.1941869984,74.0228717846,13.1713152138
 11/08  10:00:00,1401.04365581,29.4938149741,314.123663824,0.0,448.566543614,448.566543614,42.8224176146,29.6341234158,13.1882941987
 11/08  11:00:00,1364.06433088,29.4938149741,322.948003598,0.0,448.566543614,448.566543614,42.4097855467,27.0217529782,15.3880325685
 11/08  12:00:00,1372.76470821,29.5317741665,330.220075191,0.0,448.566543614,448.566543614,41.9311772748,24.2957434381,17.6354338367
 11/08  13:00:00,1319.86979833,29.4938149741,328.514428925,0.0,448.566543614,398.725816546,97.530752622,75.410398602,22.1203540199
 11/08  14:00:00,1361.64593041,29.7876555855,322.809315201,0.0,448.566543614,448.566543614,144.954487228,122.859010726,22.0954765023
 11/08  15:00:00,1356.87308609,30.1389815302,318.778790621,0.0,448.566543614,448.566543614,146.984171278,133.819756336,13.1644149426
 11/08  16:00:00,1352.46267245,30.4050815682,315.710143272,0.0,448.566543614,448.566543614,142.751399012,131.778875324,10.9725236878
 11/08  17:00:00,1405.00953583,30.6107243263,311.781761709,0.0,448.566543614,448.566543614,156.909134033,139.292480205,17.6166538284
 11/08  18:00:00,1337.21743841,29.4938149741,313.583493662,0.0,348.885089477,398.725816546,146.402645185,135.456497583,10.9461476018
 11/08  19:00:00,1146.34524637,29.4938149741,319.298995719,0.0,249.203635341,299.044362409,190.618260809,184.054197104,6.56406370539
 11/08  20:00:00,1119.58085679,29.4938149741,319.040138784,0.0,249.203635341,299.044362409,248.369543277,241.818310609,6.55123266779
 11/08  21:00:00,965.226831208,29.4938149741,314.847528161,0.0,149.522181205,249.203635341,288.921260083,282.366219066,6.55504101652
 11/08  22:00:00,940.474032738,29.4938149741,315.003591015,0.0,149.522181205,249.203635341,321.088570236,316.72487207,4.36369816597
 11/08  23:00:00,349.356724674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936251792,0.0,2.18936251792
 11/08  24:00:00,299.991965595,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893429299,0.0,2.1893429299
 11/09  01:00:00,287.769768921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932649626,0.0,2.18932649626
 11/09  02:00:00,287.76976893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930875152,0.0,2.18930875152
 11/09  03:00:00,287.76976894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929108185,0.0,2.18929108185
 11/09  04:00:00,287.769768942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927345856,0.0,2.18927345856
 11/09  05:00:00,299.991966722,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895456132,0.0,2.1895456132
 11/09  06:00:00,349.358104851,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174332749,0.0,2.19174332749
 11/09  07:00:00,796.697183189,30.5315230851,318.188525325,0.0,49.8407270682,199.362908273,292.578972769,288.217309128,4.36166364143
 11/09  08:00:00,896.956651615,29.4938149741,320.568411297,0.0,149.522181205,199.362908273,339.138180347,332.578195865,6.55998448182
 11/09  09:00:00,1448.55612337,29.4938149741,322.980641841,0.0,448.566543614,448.566543614,185.224759834,172.050196875,13.174562959
 11/09  10:00:00,1417.2462066,29.4938149741,326.949014057,0.0,448.566543614,448.566543614,147.559018173,132.175602721,15.3834154518
 11/09  11:00:00,1367.49787279,29.4938149741,326.933885901,0.0,448.566543614,448.566543614,101.023250052,85.6337282568,15.389521795
 11/09  12:00:00,1356.64426973,29.4938149741,318.449683823,0.0,448.566543614,448.566543614,31.8311101675,14.1955179886,17.6355921789
 11/09  13:00:00,1301.59807158,29.4938149741,312.679208747,0.0,448.566543614,398.725816546,36.5920716229,14.4717498366,22.1203217862
 11/09  14:00:00,1346.8623661,29.675378564,309.28384774,0.0,448.566543614,448.566543614,21.4064553817,1.51763133448,19.8888240473
 11/09  15:00:00,1343.84554488,30.1435779805,307.30942846,0.0,448.566543614,448.566543614,20.0858076638,6.91749690941,13.1683107544
 11/09  16:00:00,1346.68921114,30.5616753992,310.098652121,0.0,448.566543614,448.566543614,21.9600117964,8.79652416746,13.163487629
 11/09  17:00:00,1402.03862249,30.9648279093,308.90644159,0.0,448.566543614,448.566543614,33.4178460547,18.001648857,15.4161971977
 11/09  18:00:00,1240.28259972,29.4938149741,222.321748265,0.0,348.885089477,398.725816546,78.2253651704,67.2785140395,10.9468511309
 11/09  19:00:00,948.009806516,29.4938149741,131.281285866,0.0,249.203635341,299.044362409,146.601847873,137.856221682,8.74562619081
 11/09  20:00:00,871.024755594,29.4938149741,80.1457696474,0.0,249.203635341,299.044362409,172.037176961,165.486793952,6.55038300838
 11/09  21:00:00,685.036104334,29.4938149741,44.6831606019,0.0,149.522181205,249.203635341,222.502578678,215.948052463,6.55452621498
 11/09  22:00:00,604.084582082,29.4938149741,9.82804181387,0.0,149.522181205,249.203635341,247.540094676,245.348441827,2.19165284861
 11/09  23:00:00,349.356725836,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946745684,0.0,2.18946745684
 11/09  24:00:00,299.991966657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944892891,0.0,2.18944892891
 11/10  01:00:00,287.769769976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943383533,0.0,2.18943383533
 11/10  02:00:00,287.769769982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941798871,0.0,2.18941798871
 11/10  03:00:00,287.769769988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940222114,0.0,2.18940222114
 11/10  04:00:00,287.769769995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938651583,0.0,2.18938651583
 11/10  05:00:00,299.991967806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937086037,0.0,2.18937086037
 11/10  06:00:00,349.358107418,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312950679,0.0,4.36312950679
 11/10  07:00:00,403.1986207,30.2725808433,0.0,0.0,49.8407270682,199.362908273,427.113330862,424.922283705,2.19104715745
 11/10  08:00:00,500.759315547,29.4938149741,0.0,0.0,149.522181205,199.362908273,210.93714384,204.37648746,6.56065638016
 11/10  09:00:00,1134.32583982,29.4938149741,42.8941153329,0.0,448.566543614,448.566543614,69.1309698059,55.9530169052,13.1779529007
 11/10  10:00:00,1326.17580663,30.1108061005,242.586981829,0.0,448.566543614,448.566543614,50.292389592,34.9076728137,15.3847167784
 11/10  11:00:00,1343.46711736,33.6245155262,298.42289415,0.0,448.566543614,448.566543614,38.6818947929,23.2928702321,15.3890245608
 11/10  12:00:00,1363.93878633,36.2946335744,314.014769862,0.0,448.566543614,448.566543614,33.9313256232,16.2941442546,17.6371813685
 11/10  13:00:00,1329.42980824,36.8741602084,326.103772276,0.0,448.566543614,398.725816546,26.9184701238,4.79597068762,22.1224994362
 11/10  14:00:00,1399.22055309,38.9749265655,343.159779443,0.0,448.566543614,448.566543614,19.8882733245,0.0,19.8882733245
 11/10  15:00:00,1405.56847546,39.3255141162,349.166311319,0.0,448.566543614,448.566543614,13.1736014361,0.0,13.1736014361
 11/10  16:00:00,1392.32530661,37.7675907824,337.481534831,0.0,448.566543614,448.566543614,13.1678229694,0.0,13.1678229694
 11/10  17:00:00,1424.61835438,33.5471431053,316.837341983,0.0,448.566543614,448.566543614,17.6165993431,0.0,17.6165993431
 11/10  18:00:00,1302.11711471,29.8563139447,277.591618069,0.0,348.885089477,398.725816546,19.4832228763,8.53614100782,10.9470818685
 11/10  19:00:00,1042.56984924,29.4938149741,221.668536544,0.0,249.203635341,299.044362409,52.4670621142,45.9023435302,6.56471858393
 11/10  20:00:00,1009.39105473,29.4938149741,212.492880415,0.0,249.203635341,299.044362409,73.6839704899,67.1333963706,6.55057411936
 11/10  21:00:00,857.255736304,29.4938149741,209.847943793,0.0,149.522181205,249.203635341,116.013980503,109.459544249,6.55443625335
 11/10  22:00:00,785.277248259,29.4938149741,163.664999363,0.0,149.522181205,249.203635341,148.302757908,143.939473166,4.36328474135
 11/10  23:00:00,349.35672681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944684282,0.0,2.18944684282
 11/10  24:00:00,299.99196772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943122706,0.0,2.18943122706
 11/11  01:00:00,237.928583441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  02:00:00,237.928583661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862328257,0.0,2.18862328257
 11/11  03:00:00,237.928583945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878154192,0.0,2.18878154192
 11/11  04:00:00,237.928583936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870091339,0.0,2.18870091339
 11/11  05:00:00,250.15078161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862031816,0.0,2.18862031816
 11/11  06:00:00,274.596557706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086185014,0.0,2.19086185014
 11/11  07:00:00,297.85296852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877975625,0.0,2.18877975625
 11/11  08:00:00,367.272615898,4.64152648902,45.9216190504,0.0,24.9203635341,149.522181205,2.18873938775,0.0,2.18873938775
 11/11  09:00:00,630.166175033,22.5654041461,233.120372496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  10:00:00,549.66804598,19.5366310623,197.425360917,0.0,24.9203635341,149.522181205,2.18878650766,0.0,2.18878650766
 11/11  11:00:00,557.864526992,23.8499185025,247.481202477,0.0,24.9203635341,149.522181205,2.18875396719,0.0,2.18875396719
 11/11  12:00:00,525.833393035,21.0986170358,219.068673551,0.0,24.9203635341,149.522181205,2.1903430379,0.0,2.1903430379
 11/11  13:00:00,586.055344247,25.6216393955,270.397628802,0.0,24.9203635341,149.522181205,2.19029504157,0.0,2.19029504157
 11/11  14:00:00,543.534037821,21.5383163959,234.562314822,0.0,24.9203635341,149.522181205,4.36530668828,0.0,4.36530668828
 11/11  15:00:00,585.723766196,24.8093718713,270.375547366,0.0,24.9203635341,149.522181205,2.19031312325,0.0,2.19031312325
 11/11  16:00:00,530.521031057,19.958817419,223.838685301,0.0,24.9203635341,149.522181205,2.18876428665,0.0,2.18876428665
 11/11  17:00:00,623.483300201,23.3865640559,254.75937324,0.0,24.9203635341,149.522181205,2.18877947586,0.0,2.18877947586
 11/11  18:00:00,347.928364079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874590154,0.0,2.18874590154
 11/11  19:00:00,347.928363809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866548175,0.0,2.18866548175
 11/11  20:00:00,323.483968028,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  21:00:00,323.483968309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858504955,0.0,2.18858504955
 11/11  22:00:00,299.040953927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181162386,0.0,4.36181162386
 11/11  23:00:00,274.595176965,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150781658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878193314,0.0,2.18878193314
 11/12  01:00:00,237.928584856,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887035191,0.0,2.1887035191
 11/12  02:00:00,237.928584857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886246162,0.0,2.1886246162
 11/12  03:00:00,237.928584715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878508216,0.0,2.18878508216
 11/12  04:00:00,237.928584351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150782255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870636068,0.0,2.18870636068
 11/12  06:00:00,274.596560044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206520255,0.0,4.36206520255
 11/12  07:00:00,297.852968967,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  08:00:00,296.666364774,0.0,0.0,0.0,24.9203635341,149.522181205,2.188749962,0.0,2.188749962
 11/12  09:00:00,296.666365007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859081142,0.0,2.18859081142
 11/12  10:00:00,259.999771671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887516539,0.0,2.1887516539
 11/12  11:00:00,211.11098032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867308909,0.0,2.18867308909
 11/12  12:00:00,211.111901223,0.0,0.0,0.0,24.9203635341,149.522181205,2.190326947,0.0,2.190326947
 11/12  13:00:00,211.111901024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027986297,0.0,2.19027986297
 11/12  14:00:00,211.11328313,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500892693,0.0,4.36500892693
 11/12  15:00:00,211.11190119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003078197,0.0,2.19003078197
 11/12  16:00:00,211.110980273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869599818,0.0,2.18869599818
 11/12  17:00:00,268.543437883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861743529,0.0,2.18861743529
 11/12  18:00:00,347.928364522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  19:00:00,347.92836484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877821929,0.0,2.18877821929
 11/12  20:00:00,323.483969375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869968058,0.0,2.18869968058
 11/12  21:00:00,323.483969397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862112619,0.0,2.18862112619
 11/12  22:00:00,299.040954888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110838543,0.0,2.19110838543
 11/12  23:00:00,274.595178153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886649195,0.0,2.1886649195
 11/12  24:00:00,250.150782581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858635751,0.0,2.18858635751
 11/13  01:00:00,287.769773275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949673998,0.0,2.18949673998
 11/13  02:00:00,287.769773269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948691078,0.0,2.18948691078
 11/13  03:00:00,287.769773266,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894771481,0.0,2.1894771481
 11/13  04:00:00,287.769773349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956563632,0.0,2.18956563632
 11/13  05:00:00,299.991971039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945784508,0.0,2.18945784508
 11/13  06:00:00,349.358112073,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152133373,0.0,2.19152133373
 11/13  07:00:00,424.916368691,31.5552547589,0.00224190179156,0.0,49.8407270682,199.362908273,403.72483193,399.362781791,4.36205013985
 11/13  08:00:00,500.749856364,29.4938149741,0.0,0.0,149.522181205,199.362908273,197.608465957,191.047552623,6.56091333437
 11/13  09:00:00,1148.26704177,29.5289831949,56.4455330162,0.0,448.566543614,448.566543614,68.1176696512,54.9412165918,13.1764530594
 11/13  10:00:00,1301.41008939,32.0840598917,217.135663999,0.0,448.566543614,448.566543614,47.7208840996,32.3369808319,15.3839032677
 11/13  11:00:00,1324.8458166,32.8574646894,285.738891442,0.0,448.566543614,448.566543614,33.2775079754,17.8880493308,15.3894586446
 11/13  12:00:00,1335.99506613,31.6350343479,297.35305618,0.0,448.566543614,448.566543614,32.8392843994,15.2008557645,17.6384286348
 11/13  13:00:00,1298.16965129,33.8424577268,305.861579947,0.0,448.566543614,398.725816546,26.3912803164,4.26945710297,22.1218232135
 11/13  14:00:00,1355.01356958,39.0787730374,307.957553591,0.0,448.566543614,448.566543614,19.8886163407,0.0,19.8886163407
 11/13  15:00:00,1350.43168728,36.4740183516,307.524817469,0.0,448.566543614,448.566543614,13.1734993193,0.0,13.1734993193
 11/13  16:00:00,1344.44320227,33.2819623312,305.906252781,0.0,448.566543614,448.566543614,13.1713372684,0.0033620351322,13.1679752332
 11/13  17:00:00,1396.26639404,32.9511961252,301.737701744,0.0,448.566543614,448.566543614,19.1037267218,1.48442688969,17.6192998321
 11/13  18:00:00,1250.32507985,30.461903567,231.096739392,0.0,348.885089477,398.725816546,37.3778506819,26.4310060882,10.9468445937
 11/13  19:00:00,949.218328798,29.4938149741,132.113674355,0.0,249.203635341,299.044362409,73.6919987463,67.1269626694,6.56503607683
 11/13  20:00:00,819.107555456,29.4938149741,39.6575583791,0.0,249.203635341,299.044362409,109.125790933,102.574897229,6.55089370397
 11/13  21:00:00,577.386399659,29.4938149741,0.0,0.0,149.522181205,249.203635341,169.740113849,163.185283268,6.55483058117
 11/13  22:00:00,614.308842496,29.4938149741,0.00501834278312,0.0,149.522181205,249.203635341,186.365681335,182.002153469,4.36352786543
 11/13  23:00:00,349.35673026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956830669,0.0,2.18956830669
 11/13  24:00:00,299.99197112,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895586457,0.0,2.1895586457
 11/14  01:00:00,287.769774396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955238608,0.0,2.18955238608
 11/14  02:00:00,287.769774376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954453217,0.0,2.18954453217
 11/14  03:00:00,287.769774363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953673819,0.0,2.18953673819
 11/14  04:00:00,287.769774354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952899045,0.0,2.18952899045
 11/14  05:00:00,299.99197215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952127883,0.0,2.18952127883
 11/14  06:00:00,349.358113634,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174398104,0.0,2.19174398104
 11/14  07:00:00,412.781966124,31.3779152417,0.0,0.0,49.8407270682,199.362908273,337.166623387,334.975492356,2.19113103085
 11/14  08:00:00,511.047335992,29.4938149741,0.0,0.0,149.522181205,199.362908273,298.901336635,290.160485923,8.74085071256
 11/14  09:00:00,1092.60148182,29.4938149741,12.4744662031,0.0,448.566543614,448.566543614,81.5162991075,68.3409922921,13.1753068153
 11/14  10:00:00,1215.21019019,29.5534309306,136.140533321,0.0,448.566543614,448.566543614,40.8835757848,25.4969736064,15.3866021784
 11/14  11:00:00,1295.98666007,30.0696195311,260.770249883,0.0,448.566543614,448.566543614,42.7418875684,27.3504043118,15.3914832566
 11/14  12:00:00,1320.41042023,30.5860652104,282.933010604,0.0,448.566543614,448.566543614,29.1944498038,11.5563938255,17.6380559783
 11/14  13:00:00,1275.847636,31.7078521807,283.196786356,0.0,448.566543614,398.725816546,25.9886477447,3.86599858191,22.1226491628
 11/14  14:00:00,1330.10734991,35.2317712632,281.876910045,0.0,448.566543614,448.566543614,20.0453281828,0.155193502003,19.8901346808
 11/14  15:00:00,1328.15782651,32.3846655688,282.464881376,0.0,448.566543614,448.566543614,13.3230990362,0.150133171813,13.1729658644
 11/14  16:00:00,1306.94189703,32.3135159111,269.36163919,0.0,448.566543614,448.566543614,13.9402768052,0.772722246223,13.167554559
 11/14  17:00:00,1356.29203243,32.3799828038,261.318682628,0.0,448.566543614,448.566543614,31.0037460421,13.3847856367,17.6189604054
 11/14  18:00:00,1180.42502506,30.021334168,160.737822836,0.0,348.885089477,398.725816546,61.3629955653,50.4163878926,10.9466076727
 11/14  19:00:00,937.164724033,29.4938149741,119.020007792,0.0,249.203635341,299.044362409,94.5127732889,87.9478673124,6.56490597654
 11/14  20:00:00,911.830271149,29.4938149741,118.112124122,0.0,249.203635341,299.044362409,122.994358499,116.443590527,6.55076797242
 11/14  21:00:00,766.501502771,29.4938149741,121.843115915,0.0,149.522181205,249.203635341,172.302556081,165.747825451,6.55473063019
 11/14  22:00:00,630.033058712,29.4938149741,34.3763391641,0.0,149.522181205,249.203635341,199.685656048,195.322200491,4.36345555684
 11/14  23:00:00,349.356731258,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895326786,0.0,2.1895326786
 11/14  24:00:00,299.991972148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952504779,0.0,2.18952504779
 11/15  01:00:00,287.769775441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952081349,0.0,2.18952081349
 11/15  02:00:00,287.769775437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951499034,0.0,2.18951499034
 11/15  03:00:00,287.769775435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950922732,0.0,2.18950922732
 11/15  04:00:00,287.769775433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950351016,0.0,2.18950351016
 11/15  05:00:00,299.991973235,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894978283,0.0,2.1894978283
 11/15  06:00:00,349.358115416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172546472,0.0,2.19172546472
 11/15  07:00:00,412.44465884,31.0064333856,0.0,0.0,49.8407270682,199.362908273,384.364621566,382.173507651,2.19111391574
 11/15  08:00:00,500.857480678,29.4938149741,0.0,0.0,149.522181205,199.362908273,347.477047518,338.73619655,8.74085096798
 11/15  09:00:00,1048.96108588,29.4938149741,0.0,0.0,448.566543614,448.566543614,144.492137225,131.316693559,13.1754436665
 11/15  10:00:00,1022.48867855,29.4938149741,0.000640402373559,0.0,448.566543614,448.566543614,101.359583624,85.9736619639,15.3859216598
 11/15  11:00:00,1029.50678217,29.4938149741,14.2606144734,0.0,448.566543614,448.566543614,85.818554291,70.4276963675,15.3908579235
 11/15  12:00:00,1110.74495195,29.7175622082,81.8503669195,0.0,448.566543614,448.566543614,61.0218981807,43.3838967817,17.638001399
 11/15  13:00:00,1102.24686508,29.4938149741,121.425811137,0.0,448.566543614,398.725816546,115.64581335,93.5234982168,22.1223151329
 11/15  14:00:00,1150.52726486,30.1032828463,118.932066544,0.0,448.566543614,448.566543614,94.1259579046,74.2345756627,19.8913822418
 11/15  15:00:00,1099.04126045,30.5520717263,69.6835646457,0.0,448.566543614,448.566543614,76.5654937344,63.3917103313,13.1737834031
 11/15  16:00:00,1014.95723922,30.7796190439,8.94754449495,0.0,448.566543614,448.566543614,102.510601048,89.3421796428,13.1684214049
 11/15  17:00:00,1022.28062158,30.9422232111,0.0,0.0,448.566543614,448.566543614,135.831544767,118.212705208,17.6188395586
 11/15  18:00:00,960.938654025,29.4938149741,0.000703773338525,0.0,348.885089477,398.725816546,164.903196464,153.955760838,10.9474356265
 11/15  19:00:00,761.978207632,29.4938149741,0.00115045605854,0.0,249.203635341,299.044362409,205.367120482,198.801704446,6.5654160365
 11/15  20:00:00,726.943917992,29.4938149741,0.0,0.0,249.203635341,299.044362409,220.889770733,214.338498394,6.55127233897
 11/15  21:00:00,577.463617883,29.4938149741,0.0,0.0,149.522181205,249.203635341,277.291917825,270.736659524,6.55525830106
 11/15  22:00:00,553.027743077,29.4938149741,0.0,0.0,149.522181205,249.203635341,292.410752041,288.046952956,4.36379908479
 11/15  23:00:00,349.356732337,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894119832,0.0,2.1894119832
 11/15  24:00:00,299.991973239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940647204,0.0,2.18940647204
 11/16  01:00:00,287.769776536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940405698,0.0,2.18940405698
 11/16  02:00:00,287.769776537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940033952,0.0,2.18940033952
 11/16  03:00:00,287.769776538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939668408,0.0,2.18939668408
 11/16  04:00:00,287.769776618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958895677,0.0,2.18958895677
 11/16  05:00:00,299.991974313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938948211,0.0,2.18938948211
 11/16  06:00:00,349.358117258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191499661,0.0,2.19191499661
 11/16  07:00:00,411.795024953,30.2469969725,0.0,0.0,49.8407270682,199.362908273,533.847405815,529.485371988,4.3620338274
 11/16  08:00:00,500.815352483,29.4938149741,0.0,0.0,149.522181205,199.362908273,285.289376819,278.728448199,6.56092862023
 11/16  09:00:00,1048.92689232,29.4938149741,0.0,0.0,448.566543614,448.566543614,96.9452807683,83.7683113198,13.1769694485
 11/16  10:00:00,1055.58806102,30.8919929959,10.6942663713,0.0,448.566543614,448.566543614,69.6474597442,54.2625875894,15.3848721549
 11/16  11:00:00,1218.80324893,33.8741748754,181.065486668,0.0,448.566543614,448.566543614,55.0097278802,39.6189523782,15.390775502
 11/16  12:00:00,1316.14289394,36.7482552972,269.742061602,0.0,448.566543614,448.566543614,46.7012204083,29.0632285433,17.637991865
 11/16  13:00:00,1279.70850446,37.6904315681,276.987573494,0.0,448.566543614,398.725816546,36.2143982025,14.088935589,22.1254626134
 11/16  14:00:00,1336.1739483,38.6098903967,286.002540552,0.0,448.566543614,448.566543614,21.3626297227,0.0,21.3626297227
 11/16  15:00:00,1334.03008842,38.047528007,287.975334733,0.0,448.566543614,448.566543614,13.8984642856,0.0,13.8984642856
 11/16  16:00:00,1320.90741222,36.1972523807,276.554973565,0.0,448.566543614,448.566543614,11.2273106152,0.250790185525,10.9765204296
 11/16  17:00:00,1217.29859307,32.4152094137,127.321432923,0.0,448.566543614,448.566543614,29.2282147643,11.6084693836,17.6197453807
 11/16  18:00:00,1059.35355233,29.6226358393,45.0750989244,0.0,348.885089477,398.725816546,47.7721265206,36.8241268614,10.9479996592
 11/16  19:00:00,802.034978251,29.4938149741,9.35306616495,0.0,249.203635341,299.044362409,90.5191386925,81.7724144475,8.74672424506
 11/16  20:00:00,726.865752028,29.4938149741,0.0,0.0,249.203635341,299.044362409,109.654290343,105.280292835,4.3739975078
 11/16  21:00:00,577.403657426,29.4938149741,0.0,0.0,149.522181205,249.203635341,192.495931349,185.939479921,6.556451428
 11/16  22:00:00,552.988984381,29.4938149741,0.0,0.0,149.522181205,249.203635341,236.681772401,232.318086941,4.36368546007
 11/16  23:00:00,349.356733383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950964397,0.0,2.18950964397
 11/16  24:00:00,299.99197429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950603698,0.0,2.18950603698
 11/17  01:00:00,287.769777587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950522719,0.0,2.18950522719
 11/17  02:00:00,287.769777591,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895033962,0.0,2.1895033962
 11/17  03:00:00,287.769777595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950162847,0.0,2.18950162847
 11/17  04:00:00,287.769777597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949990784,0.0,2.18949990784
 11/17  05:00:00,299.991975401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949822239,0.0,2.18949822239
 11/17  06:00:00,349.358119416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19187434185,0.0,2.19187434185
 11/17  07:00:00,412.050673214,30.5891241932,0.0,0.0,49.8407270682,199.362908273,414.898139608,410.536078083,4.3620615245
 11/17  08:00:00,500.782313049,29.4938149741,0.0,0.0,149.522181205,199.362908273,240.667909382,234.10774696,6.56016242171
 11/17  09:00:00,1133.10767933,29.4944052203,41.0505580505,0.0,448.566543614,448.566543614,70.1641211816,56.9849830277,13.1791381539
 11/17  10:00:00,1291.9892845,30.5526764531,207.044430714,0.0,448.566543614,448.566543614,54.0350605217,38.6491044599,15.3859560617
 11/17  11:00:00,1319.54182034,33.9281058214,275.071878703,0.0,448.566543614,448.566543614,42.8073439172,27.417241306,15.3901026112
 11/17  12:00:00,1337.28233544,37.2278980318,287.533165407,0.0,448.566543614,448.566543614,37.5748987594,19.9352282476,17.6396705118
 11/17  13:00:00,1303.62441337,36.9617418999,301.747593712,0.0,448.566543614,398.725816546,31.2273026309,9.10211400148,22.1251886294
 11/17  14:00:00,1368.76738802,38.5471943675,313.188675889,0.0,448.566543614,448.566543614,22.102504627,0.0,22.102504627
 11/17  15:00:00,1370.60840481,38.6798738785,319.057987157,0.0,448.566543614,448.566543614,13.1682852427,0.0,13.1682852427
 11/17  16:00:00,1355.61927648,36.8766612171,310.79620049,0.0,448.566543614,448.566543614,13.1899735261,0.0267924264088,13.1631810997
 11/17  17:00:00,1347.73742736,33.0467617278,254.931876485,0.0,448.566543614,448.566543614,21.9013171972,6.4818060389,15.4195111583
 11/17  18:00:00,1158.84429743,29.8762937173,142.207107631,0.0,348.885089477,398.725816546,38.0669278411,27.1187110239,10.9482168171
 11/17  19:00:00,953.220037158,29.4938149741,135.56000531,0.0,249.203635341,299.044362409,74.5586622057,65.8117842701,8.74687793557
