Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  17:00:00,1273.05017757,29.4938149741,174.040812053,0.0,448.566543614,448.566543614,46.6701905504,29.043117808,17.6270727424
 12/04  18:00:00,974.627031297,29.4938149741,3.34396277031,0.0,348.885089477,398.725816546,85.3560264503,76.5918551549,8.76417129545
 12/04  19:00:00,751.368190147,29.4938149741,0.0,0.0,249.203635341,299.044362409,174.946917053,166.198547978,8.74836907507
 12/04  20:00:00,737.170751684,29.4938149741,0.00107118865129,0.0,249.203635341,299.044362409,203.492052743,196.940266384,6.55178635916
 12/04  21:00:00,577.477245328,29.4938149741,0.0,0.0,149.522181205,249.203635341,274.312694253,267.756461491,6.55623276144
 12/04  22:00:00,553.066831485,29.4938149741,0.0,0.0,149.522181205,249.203635341,323.430017252,319.066598011,4.36341924131
 12/04  23:00:00,349.356751964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967665829,0.0,2.18967665829
 12/04  24:00:00,299.991992798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940966877,0.0,2.18940966877
 12/05  01:00:00,287.769795917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944345997,0.0,2.18944345997
 12/05  02:00:00,287.769795892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947629664,0.0,2.18947629664
 12/05  03:00:00,287.769795883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950914206,0.0,2.18950914206
 12/05  04:00:00,287.769795886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954198366,0.0,2.18954198366
 12/05  05:00:00,299.991993699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957481225,0.0,2.18957481225
 12/05  06:00:00,349.358148858,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368838526,0.0,4.36368838526
 12/05  07:00:00,428.246297863,29.4938149741,0.0,0.0,49.8407270682,199.362908273,643.556093426,641.364936103,2.19115732299
 12/05  08:00:00,500.903910603,29.4938149741,0.0,0.0,149.522181205,199.362908273,380.435415977,373.8737605,6.56165547682
 12/05  09:00:00,1048.94176932,29.4938149741,0.0,0.0,448.566543614,448.566543614,113.147849454,97.7750919922,15.3727574614
 12/05  10:00:00,1101.48116019,29.4938149741,36.2679784319,0.0,448.566543614,448.566543614,119.013175344,103.619500399,15.3936749454
 12/05  11:00:00,1201.11050852,29.4938149741,170.436577368,0.0,448.566543614,448.566543614,95.1855687978,79.78970069,15.3958681078
 12/05  12:00:00,1292.63651826,30.6239305456,255.000408251,0.0,448.566543614,448.566543614,50.1186676568,32.4716232207,17.6470444362
 12/05  13:00:00,1280.87437042,34.4643310803,282.780737282,0.0,448.566543614,398.725816546,40.2022061236,18.069725961,22.1324801626
 12/05  14:00:00,1367.46527865,37.1762768776,313.202488004,0.0,448.566543614,448.566543614,22.6112700556,0.501235088149,22.1100349674
 12/05  15:00:00,1377.24838567,38.7569972102,321.414569669,0.0,448.566543614,448.566543614,13.1752617404,0.0,13.1752617404
 12/05  16:00:00,1384.15105673,36.7660331083,330.308668123,0.0,448.566543614,448.566543614,13.1705529988,0.0,13.1705529988
 12/05  17:00:00,1423.06658426,30.3449099241,313.141551854,0.0,448.566543614,448.566543614,23.5596011634,5.92987548574,17.6297256776
 12/05  18:00:00,1293.9218619,29.4938149741,271.738794129,0.0,348.885089477,398.725816546,39.4909209501,28.5402258909,10.9506950591
 12/05  19:00:00,998.585734792,29.4938149741,180.664756366,0.0,249.203635341,299.044362409,82.5510615187,73.8023878611,8.74867365758
 12/05  20:00:00,778.899237815,29.4938149741,20.6336212485,0.0,249.203635341,299.044362409,123.329900624,118.955747176,4.3741534483
 12/05  21:00:00,577.420981453,29.4938149741,0.0,0.0,149.522181205,249.203635341,209.289407885,200.554206986,8.73520089807
 12/05  22:00:00,552.99700764,29.4938149741,0.0,0.0,149.522181205,249.203635341,236.052203946,233.860221112,2.19198283399
 12/05  23:00:00,349.356752833,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896275943,0.0,2.1896275943
 12/05  24:00:00,299.991993664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951044666,0.0,2.18951044666
 12/06  01:00:00,287.769796831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954537127,0.0,2.18954537127
 12/06  02:00:00,287.76979685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957985127,0.0,2.18957985127
 12/06  03:00:00,287.769796874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961434835,0.0,2.18961434835
 12/06  04:00:00,287.769796902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964884715,0.0,2.18964884715
 12/06  05:00:00,299.991994736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968333643,0.0,2.18968333643
 12/06  06:00:00,349.358150273,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373933106,0.0,4.36373933106
 12/06  07:00:00,433.485997116,29.8235318292,0.0,0.0,49.8407270682,199.362908273,400.37844923,398.187387835,2.19106139542
 12/06  08:00:00,511.10696437,29.4938149741,0.000507011612908,0.0,149.522181205,199.362908273,366.352843319,357.610568685,8.74227463432
 12/06  09:00:00,1104.89046934,29.4938149741,14.4049726765,0.0,448.566543614,448.566543614,207.215508114,194.036165275,13.1793428382
 12/06  10:00:00,1250.53531725,29.4938149741,170.602985861,0.0,448.566543614,448.566543614,149.327107477,133.936226963,15.3908805141
 12/06  11:00:00,1285.59714576,29.4938149741,251.208050636,0.0,448.566543614,448.566543614,113.509497082,98.1134690719,15.3960280106
 12/06  12:00:00,1297.81788674,29.4938149741,263.410423427,0.0,448.566543614,448.566543614,120.782619404,100.93393789,19.8486815142
 12/06  13:00:00,1236.9253322,29.4938149741,249.617657769,0.0,448.566543614,398.725816546,144.810522097,122.675306151,22.1352159455
 12/06  14:00:00,1186.85226193,29.4938149741,156.342660486,0.0,448.566543614,448.566543614,106.122439876,86.2216104633,19.9008294131
 12/06  15:00:00,1152.14418972,29.4938149741,122.956629588,0.0,448.566543614,448.566543614,94.2028411327,78.8353012438,15.3675398889
 12/06  16:00:00,1279.28118153,29.4938149741,245.834333143,0.0,448.566543614,448.566543614,70.8941866868,57.7292117156,13.1649749712
 12/06  17:00:00,1402.79327838,29.4938149741,300.330075142,0.0,448.566543614,448.566543614,98.829257024,81.2043292,17.624927824
 12/06  18:00:00,1327.94729524,29.4938149741,304.14165559,0.0,348.885089477,398.725816546,131.653383328,122.889931213,8.76345211512
 12/06  19:00:00,1127.21242369,29.4938149741,304.626761801,0.0,249.203635341,299.044362409,180.356720261,171.609033101,8.74768715967
 12/06  20:00:00,1103.80758272,29.4938149741,305.141814309,0.0,249.203635341,299.044362409,187.367569974,180.816279554,6.55129041975
 12/06  21:00:00,888.172179237,29.4938149741,241.853730287,0.0,149.522181205,249.203635341,238.862818641,232.307035813,6.55578282809
 12/06  22:00:00,751.579109794,29.4938149741,132.487211577,0.0,149.522181205,249.203635341,274.393211548,270.0291861,4.3640254486
 12/06  23:00:00,349.356753595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952268192,0.0,2.18952268192
 12/06  24:00:00,299.991994534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955740343,0.0,2.18955740343
 12/07  01:00:00,287.769797718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959481674,0.0,2.18959481674
 12/07  02:00:00,287.769797757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963104913,0.0,2.18963104913
 12/07  03:00:00,287.769797797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966728963,0.0,2.18966728963
 12/07  04:00:00,287.769797814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940465644,0.0,2.18940465644
 12/07  05:00:00,299.991995566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944127338,0.0,2.18944127338
 12/07  06:00:00,349.358151392,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191497309,0.0,2.19191497309
 12/07  07:00:00,428.419258472,29.8693847401,0.0,0.0,49.8407270682,199.362908273,415.324023454,410.961721443,4.36230201096
 12/07  08:00:00,511.045634879,29.4938149741,0.000727893307373,0.0,149.522181205,199.362908273,290.663977747,284.102593681,6.56138406668
 12/07  09:00:00,1106.6159134,29.4938149741,16.1067193497,0.0,448.566543614,448.566543614,106.050888249,90.6756092539,15.3752789952
 12/07  10:00:00,1204.53012137,29.6250887078,126.24790633,0.0,448.566543614,448.566543614,55.1746134719,39.7818366867,15.3927767852
 12/07  11:00:00,1328.74142392,33.4675059693,289.595090326,0.0,448.566543614,448.566543614,40.7935709868,25.396628477,15.3969425098
 12/07  12:00:00,1375.60984812,36.8103483391,325.559314305,0.0,448.566543614,448.566543614,32.1166957315,14.4699095268,17.6467862047
 12/07  13:00:00,1358.93506467,37.6537856682,354.096506039,0.0,448.566543614,398.725816546,27.7832492258,5.6495988535,22.1336503723
 12/07  14:00:00,1421.60892916,37.583301777,366.93948165,0.0,448.566543614,448.566543614,22.1123235978,0.0,22.1123235978
 12/07  15:00:00,1419.53086801,35.3775210935,367.296796181,0.0,448.566543614,448.566543614,13.1752705446,0.0,13.1752705446
 12/07  16:00:00,1380.18357947,33.4086761839,336.206392948,0.0,448.566543614,448.566543614,13.219898016,0.0483133897622,13.1715846262
 12/07  17:00:00,1399.61869745,31.1851473458,298.605416907,0.0,448.566543614,448.566543614,28.4442502396,10.815242881,17.6290073586
 12/07  18:00:00,1194.31584567,29.4938149741,176.805048115,0.0,348.885089477,398.725816546,50.1851560003,39.2355555039,10.9496004964
 12/07  19:00:00,845.554749858,29.4938149741,41.6168638013,0.0,249.203635341,299.044362409,92.8332933977,84.084902153,8.74839124473
 12/07  20:00:00,842.039652854,29.4938149741,51.6844752954,0.0,249.203635341,299.044362409,102.725301851,96.1735818468,6.55172000447
 12/07  21:00:00,762.681491067,29.4938149741,119.725928422,0.0,149.522181205,249.203635341,145.660175534,139.103622059,6.55655347529
 12/07  22:00:00,607.553682662,29.4938149741,23.121436888,0.0,149.522181205,249.203635341,196.273750203,194.081997738,2.19175246451
 12/07  23:00:00,349.356754928,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896452407,0.0,2.1896452407
 12/07  24:00:00,299.991995733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944105496,0.0,2.18944105496
 12/08  01:00:00,287.769798816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947940678,0.0,2.18947940678
 12/08  02:00:00,287.76979879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951754694,0.0,2.18951754694
 12/08  03:00:00,287.769798783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955569244,0.0,2.18955569244
 12/08  04:00:00,287.76979879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959382971,0.0,2.18959382971
 12/08  05:00:00,299.99199661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963194883,0.0,2.18963194883
 12/08  06:00:00,349.358153089,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379702475,0.0,4.36379702475
 12/08  07:00:00,433.011933066,30.4472782418,0.000179242521356,0.0,49.8407270682,199.362908273,313.010006805,310.818884284,2.19112252139
 12/08  08:00:00,551.958537984,29.4938149741,0.00492424930373,0.0,149.522181205,199.362908273,304.650274603,295.907871593,8.74240301018
 12/08  09:00:00,1106.80572047,29.4938149741,16.311752389,0.0,448.566543614,448.566543614,157.333989847,144.152547182,13.181442665
 12/08  10:00:00,1162.7421549,29.4938149741,86.0899098395,0.0,448.566543614,448.566543614,111.187766582,95.7963693832,15.3913971984
 12/08  11:00:00,1204.1449069,29.4938149741,174.016229402,0.0,448.566543614,448.566543614,78.3052089596,62.9084809942,15.3967279654
 12/08  12:00:00,1304.1520736,29.4938149741,271.737407588,0.0,448.566543614,448.566543614,91.0357163638,71.1855680033,19.8501483605
 12/08  13:00:00,1286.64748998,29.4938149741,303.14327829,0.0,448.566543614,398.725816546,96.3063454464,74.1691509757,22.1371944707
 12/08  14:00:00,1338.3690635,29.4938149741,305.047426479,0.0,448.566543614,448.566543614,65.8687456998,43.7568784963,22.1118672035
 12/08  15:00:00,1338.66471252,29.5666976455,305.291189952,0.0,448.566543614,448.566543614,40.8541715741,27.6823011614,13.1718704127
 12/08  16:00:00,1308.77519269,29.9827929979,276.282229262,0.0,448.566543614,448.566543614,35.9010094826,22.7327616234,13.1682478592
 12/08  17:00:00,1273.79628527,30.2665992526,177.306509564,0.0,448.566543614,448.566543614,82.1218783734,64.4965928566,17.6252855168
 12/08  18:00:00,1146.89319904,29.4938149741,130.805782031,0.0,348.885089477,398.725816546,139.357785132,128.407939349,10.9498457837
 12/08  19:00:00,944.264185764,29.4938149741,127.5077859,0.0,249.203635341,299.044362409,182.682643872,176.116668164,6.56597570799
 12/08  20:00:00,919.270832339,29.4938149741,126.953116498,0.0,249.203635341,299.044362409,194.490767816,187.937741058,6.55302675805
 12/08  21:00:00,769.680984423,29.4938149741,126.855594546,0.0,149.522181205,249.203635341,234.611854789,228.0542942,6.55756058904
 12/08  22:00:00,745.231073813,29.4938149741,126.841848204,0.0,149.522181205,249.203635341,249.725042107,245.361231556,4.36381055051
 12/08  23:00:00,349.356755552,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896543529,0.0,2.1896543529
 12/08  24:00:00,299.991996388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954212634,0.0,2.18954212634
 12/09  01:00:00,237.929072475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958256102,0.0,2.18958256102
 12/09  02:00:00,237.929072512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962231942,0.0,2.18962231942
 12/09  03:00:00,237.929072552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966208385,0.0,2.18966208385
 12/09  04:00:00,237.929072595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950727395,0.0,2.18950727395
 12/09  05:00:00,250.15127035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944222129,0.0,2.18944222129
 12/09  06:00:00,274.597064605,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637466869,0.0,4.3637466869
 12/09  07:00:00,537.669352549,29.9133208965,46.336982773,0.0,49.8407270682,199.362908273,333.176101018,330.984853839,2.19124717888
 12/09  08:00:00,508.321702559,29.4938149741,44.2278146488,0.0,49.8407270682,199.362908273,334.684291848,330.316479054,4.36781279401
 12/09  09:00:00,756.828641143,29.4938149741,43.6043341389,0.0,249.203635341,249.203635341,233.752929392,227.20114373,6.55178566192
 12/09  10:00:00,765.184861512,29.4938149741,87.2111723299,0.0,249.203635341,249.203635341,183.109341872,174.360728713,8.74861315925
 12/09  11:00:00,809.745073825,29.4938149741,177.992864233,0.0,249.203635341,249.203635341,158.489556775,150.519048504,7.97050827029
 12/09  12:00:00,903.103639559,29.4938149741,268.640154724,0.0,249.203635341,249.203635341,143.313439507,133.786852977,9.52658652988
 12/09  13:00:00,930.056764971,29.4938149741,294.101829818,0.0,249.203635341,249.203635341,101.866004468,95.301994389,6.5640100794
 12/09  14:00:00,930.044227212,29.4938149741,294.212033403,0.0,249.203635341,249.203635341,130.766288653,122.023516492,8.74277216064
 12/09  15:00:00,646.007210549,29.4938149741,261.530559787,0.0,74.7610906023,174.442544739,184.738073626,178.185126349,6.55294727645
 12/09  16:00:00,552.510827157,29.4938149741,170.600809439,0.0,74.7610906023,174.442544739,227.315566744,222.943747653,4.37181909111
 12/09  17:00:00,579.579043393,29.4938149741,132.385914654,0.0,74.7610906023,174.442544739,299.191464902,292.641496668,6.54996823428
 12/09  18:00:00,521.844773338,29.4938149741,79.9225720147,0.0,24.9203635341,149.522181205,354.280198047,352.089083091,2.19111495572
 12/09  19:00:00,347.929785214,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253260801,0.0,4.36253260801
 12/09  20:00:00,323.485388718,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911102076,0.0,2.1911102076
 12/09  21:00:00,323.485389257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097322502,0.0,2.19097322502
 12/09  22:00:00,299.041925249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549440401,0.0,4.36549440401
 12/09  23:00:00,274.595665905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947420306,0.0,2.18947420306
 12/09  24:00:00,250.1512703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951432425,0.0,2.18951432425
 12/10  01:00:00,237.928607382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869564616,0.0,2.18869564616
 12/10  02:00:00,237.928607481,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886665351,0.0,2.1886665351
 12/10  03:00:00,237.928607436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888409299,0.0,2.18888409299
 12/10  04:00:00,237.928607245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885502743,0.0,2.18885502743
 12/10  05:00:00,250.150804831,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,274.596599229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236711004,0.0,4.36236711004
 12/10  07:00:00,323.483991853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873068076,0.0,2.18873068076
 12/10  08:00:00,296.666387261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882570915,0.0,2.18882570915
 12/10  09:00:00,296.666387188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  10:00:00,379.509009345,12.3472968956,73.5499520232,0.0,24.9203635341,149.522181205,2.18879687985,0.0,2.18879687985
 12/10  11:00:00,443.345269772,18.9023718319,165.657170081,0.0,24.9203635341,149.522181205,2.18889158746,0.0,2.18889158746
 12/10  12:00:00,534.433841524,23.9517851102,234.859915764,0.0,24.9203635341,149.522181205,2.19051680346,0.0,2.19051680346
 12/10  13:00:00,476.868998385,19.7078645393,193.215644715,0.0,24.9203635341,149.522181205,2.19045277837,0.0,2.19045277837
 12/10  14:00:00,546.700715598,24.5974094475,244.445479141,0.0,24.9203635341,149.522181205,4.36576034455,0.0,4.36576034455
 12/10  15:00:00,478.332716721,19.5204796766,194.868383622,0.0,24.9203635341,149.522181205,2.19050449513,0.0,2.19050449513
 12/10  16:00:00,540.61438898,23.8355184807,243.211395928,0.0,24.9203635341,149.522181205,2.18887470168,0.0,2.18887470168
 12/10  17:00:00,400.198094212,11.9776476462,77.3650057873,0.0,24.9203635341,149.522181205,2.18884588893,0.0,2.18884588893
 12/10  18:00:00,347.928387692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869310433,0.0,2.18869310433
 12/10  19:00:00,347.928387688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866433832,0.0,2.18866433832
 12/10  20:00:00,323.48399192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888219866,0.0,2.18888219866
 12/10  21:00:00,323.483991669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040994806,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242272389,0.0,4.36242272389
 12/10  23:00:00,274.59520064,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887581053,0.0,2.1887581053
 12/10  24:00:00,250.150804852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872926469,0.0,2.18872926469
 12/11  01:00:00,287.769801332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952958098,0.0,2.18952958098
 12/11  02:00:00,287.769801357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957289756,0.0,2.18957289756
 12/11  03:00:00,287.769801391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961620402,0.0,2.18961620402
 12/11  04:00:00,287.769801432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965948901,0.0,2.18965948901
 12/11  05:00:00,300.366485094,0.373254504447,0.0,0.0,24.9203635341,199.362908273,3.88389745693,1.69419323807,2.18970421886
 12/11  06:00:00,350.855868202,1.49301801779,0.0,0.0,49.8407270682,199.362908273,8.649472217,6.45741863714,2.19205357985
 12/11  07:00:00,428.358026913,29.4938149741,0.0,0.0,49.8407270682,199.362908273,818.907064725,814.544660738,4.36240398643
 12/11  08:00:00,501.045720711,29.4938149741,0.0,0.0,149.522181205,199.362908273,571.104417154,564.542753152,6.56166400155
 12/11  09:00:00,1048.99647378,29.4938149741,0.0,0.0,448.566543614,448.566543614,185.280789635,169.902772373,15.3780172615
 12/11  10:00:00,1043.41273202,29.4938149741,10.1737200413,0.0,448.566543614,448.566543614,158.239249309,145.044945281,13.1943040283
 12/11  11:00:00,1189.17839423,29.4938149741,156.801565954,0.0,448.566543614,448.566543614,106.968231019,89.3730279287,17.5952030907
 12/11  12:00:00,1288.35370836,29.9147158027,255.593386955,0.0,448.566543614,448.566543614,77.7302382399,60.0815881659,17.648650074
 12/11  13:00:00,1251.69681747,33.273733994,264.223353381,0.0,448.566543614,398.725816546,75.7047520729,53.5664826519,22.138269421
 12/11  14:00:00,1309.49317945,33.9527897792,268.289669551,0.0,448.566543614,448.566543614,42.2901656698,20.1764428881,22.1137227818
 12/11  15:00:00,1245.00996364,31.899054781,209.38343898,0.0,448.566543614,448.566543614,36.0416765103,22.865166736,13.1765097743
 12/11  16:00:00,1106.76651173,29.6635968053,78.3325423592,0.0,448.566543614,448.566543614,44.6494987186,31.4764102867,13.1730884319
 12/11  17:00:00,1080.16818315,29.4938149741,9.4513069117,0.0,448.566543614,448.566543614,70.4566925237,52.8285538048,17.6281387189
 12/11  18:00:00,950.680250754,29.4938149741,0.0,0.0,348.885089477,398.725816546,115.501289968,104.550055739,10.9512342284
 12/11  19:00:00,751.366145164,29.4938149741,0.0,0.0,249.203635341,299.044362409,181.126087221,172.377501929,8.74858529262
 12/11  20:00:00,726.937626807,29.4938149741,0.0,0.0,249.203635341,299.044362409,204.291376413,197.73862425,6.55275216309
 12/11  21:00:00,577.457900048,29.4938149741,0.0,0.0,149.522181205,249.203635341,260.217166104,253.65949057,6.55767553409
 12/11  22:00:00,614.380486695,29.4938149741,0.00462827640851,0.0,149.522181205,249.203635341,277.754861399,273.391033492,4.36382790783
 12/11  23:00:00,349.35675844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949452165,0.0,2.18949452165
 12/11  24:00:00,299.991999293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953809033,0.0,2.18953809033
 12/12  01:00:00,287.769802367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958443507,0.0,2.18958443507
 12/12  02:00:00,287.76980237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962939817,0.0,2.18962939817
 12/12  03:00:00,287.76980239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967434482,0.0,2.18967434482
 12/12  04:00:00,287.769802415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941890238,0.0,2.18941890238
 12/12  05:00:00,299.992000132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946421496,0.0,2.18946421496
 12/12  06:00:00,349.358158512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211994517,0.0,2.19211994517
 12/12  07:00:00,428.098850726,29.4938149741,0.0,0.0,49.8407270682,199.362908273,481.366128055,477.003588406,4.36253964866
 12/12  08:00:00,500.851073312,29.4938149741,0.0,0.0,149.522181205,199.362908273,327.692367853,321.130454623,6.56191322944
 12/12  09:00:00,1048.93659291,29.4938149741,0.0,0.0,448.566543614,448.566543614,110.46867841,95.0927485594,15.3759298509
 12/12  10:00:00,1039.44135316,29.496107566,6.39218775292,0.0,448.566543614,448.566543614,72.3787733753,56.9871229009,15.3916504744
 12/12  11:00:00,1054.66199479,29.4938149741,28.5058382915,0.0,448.566543614,448.566543614,64.3566935485,48.957731696,15.3989618525
 12/12  12:00:00,1094.86736533,32.0802861988,64.850490518,0.0,448.566543614,448.566543614,56.6228688152,38.9731551608,17.6497136544
 12/12  13:00:00,1091.21257495,33.4904478952,108.729741141,0.0,448.566543614,398.725816546,65.0819250677,42.9449307675,22.1369943003
 12/12  14:00:00,1180.29532494,31.2123362459,148.455483804,0.0,448.566543614,448.566543614,34.1567892843,12.0431868229,22.1136024614
 12/12  15:00:00,1165.12262138,32.2365735769,130.600899045,0.0,448.566543614,448.566543614,22.7854143419,9.6076811643,13.1777331776
 12/12  16:00:00,1108.60735435,31.1330753924,77.6258554574,0.0,448.566543614,448.566543614,31.1188826262,17.9445172499,13.1743653763
 12/12  17:00:00,1053.11510134,29.5218381193,3.11052605367,0.0,448.566543614,448.566543614,52.6945817626,35.064443153,17.6301386096
 12/12  18:00:00,950.664537936,29.4938149741,0.0,0.0,348.885089477,398.725816546,96.3690791379,85.4181497213,10.9509294166
 12/12  19:00:00,751.354694961,29.4938149741,0.0,0.0,249.203635341,299.044362409,168.715275137,159.965767597,8.74950754015
 12/12  20:00:00,726.953961387,29.4938149741,0.0,0.0,249.203635341,299.044362409,229.379816319,222.82721195,6.55260436887
 12/12  21:00:00,577.497312316,29.4938149741,0.0,0.0,149.522181205,249.203635341,316.775327959,310.217887942,6.55744001741
 12/12  22:00:00,553.081042082,29.4938149741,0.0,0.0,149.522181205,249.203635341,358.235751996,353.871919525,4.36383247118
 12/12  23:00:00,349.356759115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942614185,0.0,2.18942614185
 12/12  24:00:00,299.991999983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947149039,0.0,2.18947149039
 12/13  01:00:00,287.769803058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951933454,0.0,2.18951933454
 12/13  02:00:00,287.769803072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956604834,0.0,2.18956604834
 12/13  03:00:00,287.7698031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961274554,0.0,2.18961274554
 12/13  04:00:00,287.76980314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965941519,0.0,2.18965941519
 12/13  05:00:00,299.992000991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970604932,0.0,2.18970604932
 12/13  06:00:00,349.358159919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190529677,0.0,2.19190529677
 12/13  07:00:00,428.416567516,29.6006612153,0.0,0.0,49.8407270682,199.362908273,749.397820707,745.035434924,4.36238578236
 12/13  08:00:00,501.133112049,29.4938149741,0.0,0.0,149.522181205,199.362908273,655.736394757,649.174741476,6.56165328129
 12/13  09:00:00,1048.99616108,29.4938149741,0.0,0.0,448.566543614,448.566543614,171.8790717,156.502078026,15.3769936746
 12/13  10:00:00,1012.74886055,29.9793875466,0.0,0.0,448.566543614,448.566543614,91.3315617516,75.9374971103,15.3940646413
 12/13  11:00:00,1003.02570525,32.7692611516,5.3616894439,0.0,448.566543614,448.566543614,66.6746314062,51.2769507606,15.3976806456
 12/13  12:00:00,1094.67584249,34.8498161237,61.8647623169,0.0,448.566543614,448.566543614,61.1671221787,43.5185348014,17.6485873773
 12/13  13:00:00,1180.09497027,36.1887820553,190.994217083,0.0,448.566543614,398.725816546,68.090061786,43.7378337683,24.3522280177
 12/13  14:00:00,1288.50863747,35.9738437643,246.17210165,0.0,448.566543614,448.566543614,27.2170308674,7.3126158614,19.904415006
 12/13  15:00:00,1229.5762065,33.9511500671,192.82456783,0.0,448.566543614,448.566543614,23.4528720817,8.08077983316,15.3720922485
 12/13  16:00:00,1223.61888869,32.1984924783,189.77694614,0.0,448.566543614,448.566543614,25.703058197,12.5373309696,13.1657272275
 12/13  17:00:00,1127.55951904,30.3772874399,43.873183485,0.0,448.566543614,448.566543614,42.5677025235,24.93905043,17.6286520935
 12/13  18:00:00,950.657848762,29.4938149741,0.0,0.0,348.885089477,398.725816546,78.5062451394,69.7417523414,8.76449279798
 12/13  19:00:00,751.342309093,29.4938149741,0.0,0.0,249.203635341,299.044362409,140.084783742,131.335963723,8.74882001935
 12/13  20:00:00,726.938982445,29.4938149741,0.0,0.0,249.203635341,299.044362409,193.465277789,186.91312168,6.55215610893
 12/13  21:00:00,577.482429102,29.4938149741,0.0,0.0,149.522181205,249.203635341,276.446500912,269.88970068,6.55680023148
 12/13  22:00:00,553.050978232,29.4938149741,0.0,0.0,149.522181205,249.203635341,298.67713462,294.313396027,4.36373859318
 12/13  23:00:00,349.356760104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953840049,0.0,2.18953840049
 12/13  24:00:00,299.992000981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958529195,0.0,2.18958529195
 12/14  01:00:00,287.769804052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963440455,0.0,2.18963440455
 12/14  02:00:00,287.769804073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968262978,0.0,2.18968262978
 12/14  03:00:00,287.769804093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942992524,0.0,2.18942992524
 12/14  04:00:00,287.76980402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947853813,0.0,2.18947853813
 12/14  05:00:00,299.992001789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952709737,0.0,2.18952709737
 12/14  06:00:00,349.358161858,0.0,0.0,0.0,49.8407270682,199.362908273,4.36382698629,0.0,4.36382698629
 12/14  07:00:00,428.565265045,30.0047526507,0.0,0.0,49.8407270682,199.362908273,402.257188401,400.066122419,2.19106598151
 12/14  08:00:00,500.819293649,29.4938149741,0.0,0.0,149.522181205,199.362908273,277.744024023,269.001837489,8.7421865334
 12/14  09:00:00,1055.74130246,29.4938149741,0.000580288775752,0.0,448.566543614,448.566543614,88.6838864753,75.4996339479,13.1842525275
 12/14  10:00:00,1052.3818284,30.8200539744,7.64349050483,0.0,448.566543614,448.566543614,63.5099755799,48.1168962413,15.3930793386
 12/14  11:00:00,1166.40518255,33.6729454968,131.633201739,0.0,448.566543614,448.566543614,49.2807649761,33.8823699847,15.3983949914
 12/14  12:00:00,1313.5078466,34.2394554992,270.830321428,0.0,448.566543614,448.566543614,43.492199922,23.6381539116,19.8540460104
 12/14  13:00:00,1280.48384016,35.0835598111,284.414411695,0.0,448.566543614,398.725816546,40.4351590328,18.2946338347,22.1405251981
 12/14  14:00:00,1338.39830171,36.4289652262,292.683158094,0.0,448.566543614,448.566543614,22.6302024496,0.514195228165,22.1160072214
 12/14  15:00:00,1343.76546595,36.2495716354,298.844024606,0.0,448.566543614,448.566543614,13.4538787652,0.281419631312,13.1724591339
 12/14  16:00:00,1337.53777208,33.5611009296,297.874703947,0.0,448.566543614,448.566543614,15.290012083,2.12079878073,13.1692133022
 12/14  17:00:00,1337.73634747,31.4080755748,238.26894647,0.0,448.566543614,448.566543614,32.8340450477,15.2045360182,17.6295090295
 12/14  18:00:00,1138.95300014,29.4938149741,122.879387392,0.0,348.885089477,398.725816546,58.3118988936,47.3599242725,10.9519746211
 12/14  19:00:00,897.811899938,29.4938149741,82.1848330152,0.0,249.203635341,299.044362409,98.1973361775,89.4486521025,8.74868407495
 12/14  20:00:00,774.604406977,29.4938149741,16.4259395744,0.0,249.203635341,299.044362409,126.575765802,122.201353634,4.37441216843
 12/14  21:00:00,577.42488835,29.4938149741,0.0,0.0,149.522181205,249.203635341,215.484759566,206.749274735,8.73548483133
 12/14  22:00:00,553.004531833,29.4938149741,0.0,0.0,149.522181205,249.203635341,247.084088977,244.892061109,2.19202786812
 12/14  23:00:00,349.356760879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966520918,0.0,2.18966520918
 12/14  24:00:00,299.992001726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956230602,0.0,2.18956230602
 12/15  01:00:00,287.769804819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961259394,0.0,2.18961259394
 12/15  02:00:00,287.769804865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966245889,0.0,2.18966245889
 12/15  03:00:00,287.769804921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971231145,0.0,2.18971231145
 12/15  04:00:00,287.769804907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946102171,0.0,2.18946102171
 12/15  05:00:00,299.992002683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951124164,0.0,2.18951124164
 12/15  06:00:00,349.358162994,0.0,0.0,0.0,49.8407270682,199.362908273,4.36408756851,0.0,4.36408756851
 12/15  07:00:00,428.875648193,30.2918808332,0.0,0.0,49.8407270682,199.362908273,446.10042353,443.909172571,2.19125095947
 12/15  08:00:00,500.840178906,29.4938149741,0.0,0.0,149.522181205,199.362908273,312.686619817,303.944103661,8.74251615661
 12/15  09:00:00,1109.04535073,29.4938149741,18.4520450316,0.0,448.566543614,448.566543614,88.0345292937,74.8519154738,13.1826138199
 12/15  10:00:00,1262.93405648,30.1910836806,181.159746066,0.0,448.566543614,448.566543614,62.7012069311,47.3069246672,15.3942822639
 12/15  11:00:00,1323.50506279,33.4025192673,282.286555918,0.0,448.566543614,448.566543614,49.378940761,33.9794560882,15.3994846728
 12/15  12:00:00,1338.95657242,35.7150733295,294.799167657,0.0,448.566543614,448.566543614,47.4289768198,27.5765091573,19.8524676625
 12/15  13:00:00,1295.41122299,36.4781605284,297.931319136,0.0,448.566543614,398.725816546,43.2145110781,21.0761894935,22.1383215846
 12/15  14:00:00,1350.91122677,37.9941387574,302.335806065,0.0,448.566543614,448.566543614,22.8273839166,0.710687808247,22.1166961083
 12/15  15:00:00,1352.46061857,36.5317865575,307.997053138,0.0,448.566543614,448.566543614,13.7071062558,0.530239400015,13.1768668558
 12/15  16:00:00,1335.03509153,34.4098310453,296.455441765,0.0,448.566543614,448.566543614,16.552161836,3.37846090078,13.1737009352
 12/15  17:00:00,1232.0405744,31.9719442638,134.929477527,0.0,448.566543614,448.566543614,37.4565398228,19.827892532,17.6286472908
 12/15  18:00:00,1061.29661322,29.5206382018,47.5373990734,0.0,348.885089477,398.725816546,65.8735048962,54.9227423141,10.9507625821
 12/15  19:00:00,802.446908958,29.4938149741,9.8518806264,0.0,249.203635341,299.044362409,105.083915889,96.3345625823,8.74935330687
 12/15  20:00:00,726.881307252,29.4938149741,0.0,0.0,249.203635341,299.044362409,130.459966131,123.906622142,6.55334398931
 12/15  21:00:00,577.424895689,29.4938149741,0.0,0.0,149.522181205,249.203635341,217.463606686,210.906206146,6.55740053973
 12/15  22:00:00,553.010219183,29.4938149741,0.0,0.0,149.522181205,249.203635341,261.293313234,256.929525747,4.36378748756
 12/15  23:00:00,349.356761715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970471846,0.0,2.18970471846
 12/15  24:00:00,299.992002627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945349599,0.0,2.18945349599
 12/16  01:00:00,237.929078563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950627488,0.0,2.18950627488
 12/16  02:00:00,237.929078555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955795042,0.0,2.18955795042
 12/16  03:00:00,237.929078571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960959534,0.0,2.18960959534
 12/16  04:00:00,237.929078607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966120051,0.0,2.18966120051
 12/16  05:00:00,250.151276458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971275929,0.0,2.18971275929
 12/16  06:00:00,274.597073389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192379764,0.0,2.19192379764
 12/16  07:00:00,428.632345791,30.0702360628,0.0,0.0,49.8407270682,199.362908273,426.619488195,422.257054922,4.36243327339
 12/16  08:00:00,401.135313443,29.4938149741,0.0,0.0,49.8407270682,199.362908273,286.38038002,282.012255618,4.36812440193
 12/16  09:00:00,708.584143016,29.4938149741,26.6197980129,0.0,249.203635341,249.203635341,113.067960534,106.515113064,6.5528474696
 12/16  10:00:00,891.10980209,31.1529412892,207.447637065,0.0,249.203635341,249.203635341,74.6577622767,65.9078773743,8.74988490237
 12/16  11:00:00,916.11877248,34.3682584238,271.722648968,0.0,249.203635341,249.203635341,55.3764156169,48.8141546376,6.56226097934
 12/16  12:00:00,948.426241704,36.4802350245,297.836862589,0.0,249.203635341,249.203635341,49.8799758299,38.941260448,10.9387153819
 12/16  13:00:00,971.017342601,38.2207630561,316.467014383,0.0,249.203635341,249.203635341,28.8331481751,22.2688598952,6.56428827995
 12/16  14:00:00,989.37398108,37.8174596176,333.396674596,0.0,249.203635341,249.203635341,10.1229560132,1.37953165283,8.74342436037
 12/16  15:00:00,741.720717208,35.5580018725,337.410662879,0.0,74.7610906023,174.442544739,20.7043797682,14.1520817997,6.5522979685
 12/16  16:00:00,723.331534838,32.1663199091,324.472528144,0.0,74.7610906023,174.442544739,29.4519591574,25.0797989385,4.37216021893
 12/16  17:00:00,758.702772354,29.5658853467,299.94060018,0.0,74.7610906023,174.442544739,52.5095778853,45.9592967164,6.55028116892
 12/16  18:00:00,709.152907839,29.4938149741,261.263345622,0.0,24.9203635341,149.522181205,132.774110161,130.582761343,2.1913488183
 12/16  19:00:00,347.92979365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232119503,0.0,4.36232119503
 12/16  20:00:00,323.485397755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097064913,0.0,2.19097064913
 12/16  21:00:00,323.485397487,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125383428,0.0,2.19125383428
 12/16  22:00:00,299.041936537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36529900848,0.0,4.36529900848
 12/16  23:00:00,274.595671969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967241725,0.0,2.18967241725
 12/16  24:00:00,250.151276432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972402295,0.0,2.18972402295
 12/17  01:00:00,237.928612175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885716331,0.0,2.18885716331
 12/17  02:00:00,237.928612206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883880049,0.0,2.18883880049
 12/17  03:00:00,237.928612134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882052761,0.0,2.18882052761
 12/17  04:00:00,237.928611956,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888023264,0.0,2.1888023264
 12/17  05:00:00,250.150809633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  06:00:00,274.596607745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232975009,0.0,4.36232975009
 12/17  07:00:00,323.483996681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871138318,0.0,2.18871138318
 12/17  08:00:00,296.666392068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885970703,0.0,2.18885970703
 12/17  09:00:00,304.253356293,0.194693182087,2.21332590742,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  10:00:00,566.090732917,21.6063125694,211.678026161,0.0,24.9203635341,149.522181205,2.18845469825,0.0,2.18845469825
 12/17  11:00:00,499.65106621,19.222487096,196.138167374,0.0,24.9203635341,149.522181205,2.18890643335,0.0,2.18890643335
 12/17  12:00:00,557.955767868,25.468774245,244.182382827,0.0,24.9203635341,149.522181205,2.19011899341,0.0,2.19011899341
 12/17  13:00:00,527.533057008,21.062058968,219.976810206,0.0,24.9203635341,149.522181205,2.19050180553,0.0,2.19050180553
 12/17  14:00:00,583.314256866,26.6942884797,265.883152243,0.0,24.9203635341,149.522181205,4.36592985178,0.0,4.36592985178
 12/17  15:00:00,527.534387626,20.0767188743,221.738735739,0.0,24.9203635341,149.522181205,2.19051809227,0.0,2.19051809227
 12/17  16:00:00,548.631953156,24.1849013553,239.004757106,0.0,24.9203635341,149.522181205,2.1888848752,0.0,2.1888848752
 12/17  17:00:00,525.399506158,17.3558559129,176.33913429,0.0,24.9203635341,149.522181205,2.18891643897,0.0,2.18891643897
 12/17  18:00:00,347.928392457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879821058,0.0,2.18879821058
 12/17  19:00:00,347.928392472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878020486,0.0,2.18878020486
 12/17  20:00:00,323.483996771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876221326,0.0,2.18876221326
 12/17  21:00:00,323.483996567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874423635,0.0,2.18874423635
 12/17  22:00:00,299.041003198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131389048,0.0,2.19131389048
 12/17  23:00:00,274.595205551,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889215647,0.0,2.1889215647
 12/17  24:00:00,250.150809803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890344266,0.0,2.18890344266
 12/18  01:00:00,287.769807302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972069269,0.0,2.18972069269
 12/18  02:00:00,287.769807291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947332686,0.0,2.18947332686
 12/18  03:00:00,287.769807254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952828965,0.0,2.18952828965
 12/18  04:00:00,287.769807253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958319828,0.0,2.18958319828
 12/18  05:00:00,299.992005081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963804866,0.0,2.18963804866
 12/18  06:00:00,349.358166548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185644054,0.0,2.19185644054
 12/18  07:00:00,428.145232306,29.5123396166,0.0,0.0,49.8407270682,199.362908273,519.27095088,514.908644867,4.36230601246
 12/18  08:00:00,500.857934851,29.4938149741,0.0,0.0,149.522181205,199.362908273,336.601292207,330.039552883,6.56173932386
 12/18  09:00:00,1067.2678949,29.4938149741,7.87241610734,0.0,448.566543614,448.566543614,98.3789059561,83.0009224268,15.3779835293
 12/18  10:00:00,1266.1108095,31.7858241775,183.954232981,0.0,448.566543614,448.566543614,59.9986590502,44.6042897991,15.3943692511
 12/18  11:00:00,1294.8576,35.509609431,251.955592007,0.0,448.566543614,448.566543614,42.404962949,27.0053410751,15.3996218739
 12/18  12:00:00,1335.71231296,38.397375712,283.067623444,0.0,448.566543614,448.566543614,31.7942175108,14.1451827608,17.64903475
 12/18  13:00:00,1314.77743971,40.5452801094,306.981689739,0.0,448.566543614,398.725816546,29.0866636526,4.73200932334,24.3546543292
 12/18  14:00:00,1368.59994082,40.821849722,310.691839086,0.0,448.566543614,448.566543614,22.1165607439,0.0,22.1165607439
 12/18  15:00:00,1380.28799554,39.9021422121,323.308954125,0.0,448.566543614,448.566543614,13.1724334026,0.0,13.1724334026
 12/18  16:00:00,1389.46285109,38.8014697439,333.584953144,0.0,448.566543614,448.566543614,13.1694191545,0.0,13.1694191545
 12/18  17:00:00,1413.81366502,32.7419079039,304.733207366,0.0,448.566543614,448.566543614,17.8959357693,0.265208519994,17.6307272493
 12/18  18:00:00,1230.05568799,29.4938149741,211.977740136,0.0,348.885089477,398.725816546,28.1027825204,17.1517067194,10.9510758011
 12/18  19:00:00,804.002863602,29.4938149741,21.3294249575,0.0,249.203635341,299.044362409,78.5076250581,69.7584333051,8.74919175308
 12/18  20:00:00,726.868126017,29.4938149741,0.0,0.0,249.203635341,299.044362409,111.039547184,106.66513301,4.37441417382
 12/18  21:00:00,577.42070516,29.4938149741,0.0,0.0,149.522181205,249.203635341,214.619496926,205.883394904,8.73610202155
 12/18  22:00:00,553.010445073,29.4938149741,0.0,0.0,149.522181205,249.203635341,260.022364604,257.830194552,2.19217005262
 12/18  23:00:00,349.356764275,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896528256,0.0,2.1896528256
 12/18  24:00:00,299.99200516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970673144,0.0,2.18970673144
 12/19  01:00:00,287.769808193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946095813,0.0,2.18946095813
 12/19  02:00:00,287.769808155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951743086,0.0,2.18951743086
 12/19  03:00:00,287.769808154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957386364,0.0,2.18957386364
 12/19  04:00:00,287.76980818,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896302479,0.0,2.1896302479
 12/19  05:00:00,299.99200603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968657742,0.0,2.18968657742
 12/19  06:00:00,349.358168007,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401316408,0.0,4.36401316408
 12/19  07:00:00,428.85142244,30.1532085326,0.0,0.0,49.8407270682,199.362908273,597.619278592,595.428029332,2.19124926036
 12/19  08:00:00,519.677075702,29.4938149741,0.000708128787835,0.0,149.522181205,199.362908273,400.005372364,391.261825015,8.74354734918
 12/19  09:00:00,1048.96565595,29.4938149741,0.0,0.0,448.566543614,448.566543614,145.585980452,132.401304986,13.1846754667
 12/19  10:00:00,1138.05966314,29.8719531097,81.5029070419,0.0,448.566543614,448.566543614,65.7659740765,50.3708209301,15.3951531465
 12/19  11:00:00,1267.05305223,34.1630117522,226.434585398,0.0,448.566543614,448.566543614,49.5469821936,31.9487822915,17.598199902
 12/19  12:00:00,1316.10776536,38.0182754026,263.90721987,0.0,448.566543614,448.566543614,35.6138259285,17.963132732,17.6506931965
 12/19  13:00:00,1303.33390315,39.0759507262,297.005808147,0.0,448.566543614,398.725816546,29.7660296042,6.89369122434,22.8723383799
 12/19  14:00:00,1355.75773136,40.9715639829,297.699908251,0.0,448.566543614,448.566543614,21.3877539919,0.0,21.3877539919
 12/19  15:00:00,1364.47250999,40.7359827659,306.659618157,0.0,448.566543614,448.566543614,15.3728756024,0.0,15.3728756024
 12/19  16:00:00,1349.25711121,37.515928565,297.557108826,0.0,448.566543614,448.566543614,13.1670988669,0.0,13.1670988669
 12/19  17:00:00,1367.41498781,32.9943227166,260.900359364,0.0,448.566543614,448.566543614,21.3102143047,3.67924626084,17.6309680439
 12/19  18:00:00,1261.61652923,29.6216454178,241.091754647,0.0,348.885089477,398.725816546,36.138565499,25.1871324112,10.9514330878
 12/19  19:00:00,981.266955557,29.4938149741,163.364462179,0.0,249.203635341,299.044362409,75.9193780495,69.3520577566,6.56732029282
 12/19  20:00:00,743.867887054,29.4938149741,6.52578530698,0.0,249.203635341,299.044362409,120.742293169,114.189073429,6.55321973996
 12/19  21:00:00,577.438903927,29.4938149741,0.0,0.0,149.522181205,249.203635341,235.640855297,228.773014361,6.86784093561
 12/19  22:00:00,553.032813899,29.4938149741,0.0,0.0,149.522181205,249.203635341,290.190083595,286.135246499,4.05483709662
 12/19  23:00:00,349.356765015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960904504,0.0,2.18960904504
 12/19  24:00:00,299.992005848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966452524,0.0,2.18966452524
 12/20  01:00:00,287.769808909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972276782,0.0,2.18972276782
 12/20  02:00:00,287.769808908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947794713,0.0,2.18947794713
 12/20  03:00:00,287.769808874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953599187,0.0,2.18953599187
 12/20  04:00:00,287.769808879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959397799,0.0,2.18959397799
 12/20  05:00:00,299.992006713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965190132,0.0,2.18965190132
 12/20  06:00:00,349.358169689,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381141145,0.0,4.36381141145
 12/20  07:00:00,428.987591063,30.1973925374,0.0,0.0,49.8407270682,199.362908273,709.539452593,707.348331255,2.19112133729
 12/20  08:00:00,509.600455909,29.4938149741,0.0,0.0,149.522181205,199.362908273,570.277717164,561.53438945,8.74332771339
 12/20  09:00:00,1048.9645261,29.4938149741,0.0,0.0,448.566543614,448.566543614,135.908641483,122.724789849,13.1838516334
 12/20  10:00:00,1092.14829441,30.0393494362,46.9054777374,0.0,448.566543614,448.566543614,74.3016110317,58.9070932804,15.3945177512
 12/20  11:00:00,1252.00311252,31.8267749398,214.61389636,0.0,448.566543614,448.566543614,49.7510927462,34.3503498763,15.4007428699
 12/20  12:00:00,1299.66150068,36.0795759669,250.554745748,0.0,448.566543614,448.566543614,40.0689935355,20.2140439504,19.8549495851
 12/20  13:00:00,1299.18152708,38.1482863474,293.892686694,0.0,448.566543614,398.725816546,32.3050851429,10.1627509334,22.1423342095
 12/20  14:00:00,1372.58621587,40.4569866175,315.04296172,0.0,448.566543614,448.566543614,22.1170053012,0.0,22.1170053012
 12/20  15:00:00,1384.55030986,37.9946306289,329.85191856,0.0,448.566543614,448.566543614,13.1796951232,0.0,13.1796951232
 12/20  16:00:00,1373.53011457,35.2530538702,323.626573713,0.0,448.566543614,448.566543614,15.3811309522,0.0123150225467,15.3688159297
 12/20  17:00:00,1403.88510766,32.5152073464,295.57878921,0.0,448.566543614,448.566543614,20.0025937043,2.37448462768,17.6281090766
 12/20  18:00:00,1235.06822063,29.6238446865,216.011757167,0.0,348.885089477,398.725816546,39.6349482183,30.8699115701,8.76503664821
 12/20  19:00:00,786.335433257,29.4938149741,14.1027716325,0.0,249.203635341,299.044362409,95.473144549,86.7237004265,8.7494441225
 12/20  20:00:00,726.900193693,29.4938149741,0.0,0.0,249.203635341,299.044362409,147.348961713,140.796315541,6.55264617182
 12/20  21:00:00,577.454807291,29.4938149741,0.0,0.0,149.522181205,249.203635341,244.699511914,238.142081258,6.55743065563
 12/20  22:00:00,563.255611132,29.4938149741,0.000313287012698,0.0,149.522181205,249.203635341,274.845104539,270.480989456,4.36411508262
 12/20  23:00:00,349.356765911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972624413,0.0,2.18972624413
 12/20  24:00:00,299.992006767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948158943,0.0,2.18948158943
 12/21  01:00:00,287.769809686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954164372,0.0,2.18954164372
 12/21  02:00:00,287.769809669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960106824,0.0,2.18960106824
 12/21  03:00:00,287.769809686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966044502,0.0,2.18966044502
 12/21  04:00:00,287.76980973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971976636,0.0,2.18971976636
 12/21  05:00:00,299.992007532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947628657,0.0,2.18947628657
 12/21  06:00:00,349.358171289,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393339932,0.0,4.36393339932
 12/21  07:00:00,428.956006311,30.269164566,0.0,0.0,49.8407270682,199.362908273,560.4644796,558.273117234,2.19136236661
 12/21  08:00:00,509.489989087,29.4938149741,0.0,0.0,149.522181205,199.362908273,437.477342692,428.734649329,8.74269336374
 12/21  09:00:00,1048.96212883,29.4938149741,0.0,0.0,448.566543614,448.566543614,137.136901657,123.953239162,13.183662495
 12/21  10:00:00,1017.46958417,29.6025514464,0.0,0.0,448.566543614,448.566543614,77.1131188249,61.719484309,15.3936345159
