Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  11:00:00,996.701986672,30.7579267846,15.603646439,0.0,448.566543614,448.566543614,59.9024768575,44.5014328635,15.4010439941
 12/21  12:00:00,1203.83388363,35.2844588426,166.130996322,0.0,448.566543614,448.566543614,53.3197085086,33.4655732919,19.8541352166
 12/21  13:00:00,1262.13065952,36.8075257102,265.269751331,0.0,448.566543614,398.725816546,54.1634810078,32.021833475,22.1416475328
 12/21  14:00:00,1330.11840875,36.9930784464,280.951943795,0.0,448.566543614,448.566543614,25.0111833585,2.892852453,22.1183309055
 12/21  15:00:00,1321.8077932,36.4200032842,277.488163262,0.0,448.566543614,448.566543614,18.2561020576,5.07675165374,13.1793504039
 12/21  16:00:00,1166.42824162,34.7721936019,131.229522878,0.0,448.566543614,448.566543614,27.1699615835,13.9934227725,13.1765388109
 12/21  17:00:00,1084.11275104,32.1252912901,10.7738771892,0.0,448.566543614,448.566543614,48.2654630732,28.4322547648,19.8332083084
 12/21  18:00:00,950.689624277,29.5298817861,0.0,0.0,348.885089477,398.725816546,76.9552127482,68.190332547,8.76488020114
 12/21  19:00:00,751.328243561,29.4938149741,0.0,0.0,249.203635341,299.044362409,128.981420976,120.232128236,8.74929273956
 12/21  20:00:00,726.909554904,29.4938149741,0.0,0.0,249.203635341,299.044362409,164.413314894,157.860773799,6.55254109439
 12/21  21:00:00,587.659664726,29.4938149741,0.000648438678441,0.0,149.522181205,249.203635341,224.471301736,217.913957109,6.5573446269
 12/21  22:00:00,583.681164268,29.4938149741,0.00202430023587,0.0,149.522181205,249.203635341,246.928470742,242.564417561,4.36405318126
 12/21  23:00:00,349.35676666,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896955412,0.0,2.1896955412
 12/21  24:00:00,299.992007591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918095558,0.0,2.18918095558
 12/22  01:00:00,287.769810465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951360286,0.0,2.18951360286
 12/22  02:00:00,287.769810426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957456823,0.0,2.18957456823
 12/22  03:00:00,287.769810429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963547865,0.0,2.18963547865
 12/22  04:00:00,287.769810463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969632773,0.0,2.18969632773
 12/22  05:00:00,299.992008322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915922926,0.0,2.18915922926
 12/22  06:00:00,349.358172521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389766516,0.0,4.36389766516
 12/22  07:00:00,429.005449269,30.4337796578,0.0,0.0,49.8407270682,199.362908273,429.843168546,427.651822312,2.19134623388
 12/22  08:00:00,509.372742065,29.4938149741,0.0,0.0,149.522181205,199.362908273,297.919916839,289.177238078,8.74267876129
 12/22  09:00:00,1131.39054817,29.4938149741,20.0005083508,0.0,448.566543614,448.566543614,87.3843740911,74.1996297832,13.1847443079
 12/22  10:00:00,1257.01462923,30.4580661319,172.337247059,0.0,448.566543614,448.566543614,62.6860924231,47.2901192367,15.3959731865
 12/22  11:00:00,1301.69731677,34.1926748705,260.792319781,0.0,448.566543614,448.566543614,47.8698443225,32.469628567,15.4002157555
 12/22  12:00:00,1326.57935937,37.7735360382,280.414760036,0.0,448.566543614,448.566543614,42.0946794994,22.2400083124,19.854671187
 12/22  13:00:00,1290.83189883,38.5073276078,291.44452658,0.0,448.566543614,398.725816546,35.7618687211,13.6193915085,22.1424772126
 12/22  14:00:00,1350.12610454,39.9732672993,298.516769272,0.0,448.566543614,448.566543614,22.1334090788,0.0169223778175,22.116486701
 12/22  15:00:00,1347.03064918,38.936215632,297.753289351,0.0,448.566543614,448.566543614,13.1799396411,0.0,13.1799396411
 12/22  16:00:00,1330.10099473,37.6987008789,284.416863773,0.0,448.566543614,448.566543614,15.4205812074,0.0523278272979,15.3682533801
 12/22  17:00:00,1371.90293642,33.5756820261,267.823074489,0.0,448.566543614,448.566543614,22.2055848723,4.57561716685,17.6299677055
 12/22  18:00:00,1163.6493976,29.7943322464,147.293954543,0.0,348.885089477,398.725816546,40.316798865,31.5513872741,8.76541159087
 12/22  19:00:00,801.866279353,29.4938149741,9.33827325739,0.0,249.203635341,299.044362409,90.2073048139,81.4574652711,8.74983954283
 12/22  20:00:00,726.865146208,29.4938149741,0.0,0.0,249.203635341,299.044362409,108.684164652,102.13121756,6.5529470917
 12/22  21:00:00,577.411585439,29.4938149741,0.0,0.0,149.522181205,249.203635341,199.249292453,192.691523335,6.55776911818
 12/22  22:00:00,553.008176829,29.4938149741,0.0,0.0,149.522181205,249.203635341,258.060115675,253.69578819,4.36432748513
 12/22  23:00:00,349.356767372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968171613,0.0,2.18968171613
 12/22  24:00:00,299.992008189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959025939,0.0,2.18959025939
 12/23  01:00:00,237.929084096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965307158,0.0,2.18965307158
 12/23  02:00:00,237.929084142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971527788,0.0,2.18971527788
 12/23  03:00:00,237.929084168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947418206,0.0,2.18947418206
 12/23  04:00:00,237.929084112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953675793,0.0,2.18953675793
 12/23  05:00:00,250.151281907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959925043,0.0,2.18959925043
 12/23  06:00:00,274.597082879,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637318785,0.0,4.3637318785
 12/23  07:00:00,428.65168449,30.0153441392,0.0,0.0,49.8407270682,199.362908273,519.390915156,517.199828913,2.19108624313
 12/23  08:00:00,409.773616573,29.4938149741,0.0,0.0,49.8407270682,199.362908273,408.514648619,404.146025912,4.36862270621
 12/23  09:00:00,650.247628381,29.4938149741,0.0,0.0,249.203635341,249.203635341,162.039405569,155.486302751,6.55310281773
 12/23  10:00:00,691.8096484,29.9108131671,35.6395272636,0.0,249.203635341,249.203635341,106.862515451,98.1126870938,8.74982835676
 12/23  11:00:00,847.285404555,32.6313011369,211.025841126,0.0,249.203635341,249.203635341,78.3838153326,69.6409387716,8.74287656096
 12/23  12:00:00,904.126130107,34.5430336869,262.171280814,0.0,249.203635341,249.203635341,72.8595968761,64.1029980262,8.75659884994
 12/23  13:00:00,915.4961109,35.3635525172,271.479191239,0.0,249.203635341,249.203635341,75.4862758275,66.7403340209,8.74594180652
 12/23  14:00:00,929.655503729,35.1496075447,278.891665787,0.0,249.203635341,249.203635341,42.2102834156,35.6478245424,6.56245887323
 12/23  15:00:00,678.522873432,32.6336972459,279.510345835,0.0,74.7610906023,174.442544739,54.829008364,48.2756863382,6.55332202584
 12/23  16:00:00,669.070707131,30.982044178,278.614541387,0.0,74.7610906023,174.442544739,61.4042507455,54.8565389882,6.54771175737
 12/23  17:00:00,722.849816126,29.4978432145,269.862007692,0.0,74.7610906023,174.442544739,95.0007276428,90.6267638615,4.37396378135
 12/23  18:00:00,627.654983971,29.4938149741,183.460308407,0.0,24.9203635341,149.522181205,190.500688478,186.138138358,4.36255012006
 12/23  19:00:00,347.929800749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130764388,0.0,2.19130764388
 12/23  20:00:00,323.485405942,0.0,0.0,0.0,24.9203635341,149.522181205,4.362674947,0.0,4.362674947
 12/23  21:00:00,323.485405056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116324453,0.0,2.19116324453
 12/23  22:00:00,299.041946749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538518385,0.0,4.36538518385
 12/23  23:00:00,274.595677521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949671256,0.0,2.18949671256
 12/23  24:00:00,250.151281866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895593454,0.0,2.1895593454
 12/24  01:00:00,237.928616499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889308578,0.0,2.18889308578
 12/24  02:00:00,237.928616347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888459576,0.0,2.18888459576
 12/24  03:00:00,237.928616174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  04:00:00,237.92861623,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888761752,0.0,2.1888761752
 12/24  05:00:00,250.150814227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886780875,0.0,2.18886780875
 12/24  06:00:00,274.59661547,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623465422,0.0,4.3623465422
 12/24  07:00:00,323.484000901,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  08:00:00,305.210063241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880783701,0.0,2.18880783701
 12/24  09:00:00,296.666396784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892493859,0.0,2.18892493859
 12/24  10:00:00,389.350580493,11.5487870525,84.5017851245,0.0,24.9203635341,149.522181205,2.1888754752,0.0,2.1888754752
 12/24  11:00:00,416.528377434,18.4961309151,131.816032007,0.0,24.9203635341,149.522181205,2.18890859485,0.0,2.18890859485
 12/24  12:00:00,443.712890138,23.4021106568,143.399317298,0.0,24.9203635341,149.522181205,2.19056099737,0.0,2.19056099737
 12/24  13:00:00,445.527732882,19.8354985407,148.692750164,0.0,24.9203635341,149.522181205,2.1903247707,0.0,2.1903247707
 12/24  14:00:00,511.674509023,23.6816754875,209.451303216,0.0,24.9203635341,149.522181205,4.36593524747,0.0,4.36593524747
 12/24  15:00:00,443.773862871,19.5898691261,147.508053888,0.0,24.9203635341,149.522181205,2.1905665542,0.0,2.1905665542
 12/24  16:00:00,409.831856888,22.9505712016,110.968267523,0.0,24.9203635341,149.522181205,2.18890012255,0.0,2.18890012255
 12/24  17:00:00,268.543470037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889159549,0.0,2.18889159549
 12/24  18:00:00,347.928396757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875797142,0.0,2.18875797142
 12/24  19:00:00,347.928396669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874985089,0.0,2.18874985089
 12/24  20:00:00,323.484000864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874173973,0.0,2.18874173973
 12/24  21:00:00,323.484000811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  22:00:00,299.041011076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227160894,0.0,4.36227160894
 12/24  23:00:00,274.595209799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893116307,0.0,2.18893116307
 12/24  24:00:00,250.150813982,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  01:00:00,237.928616776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892394515,0.0,2.18892394515
 12/25  02:00:00,237.92861698,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889167092,0.0,2.1889167092
 12/25  03:00:00,237.928617101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890955037,0.0,2.18890955037
 12/25  04:00:00,237.928617137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890245109,0.0,2.18890245109
 12/25  05:00:00,250.150814884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889539815,0.0,2.18889539815
 12/25  06:00:00,274.596615854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133469533,0.0,2.19133469533
 12/25  07:00:00,323.484001689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884789646,0.0,2.18884789646
 12/25  08:00:00,305.210064017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892499235,0.0,2.18892499235
 12/25  09:00:00,296.666397279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883473647,0.0,2.18883473647
 12/25  10:00:00,366.902193881,13.3404999208,45.9255193329,0.0,24.9203635341,149.522181205,2.18892807761,0.0,2.18892807761
 12/25  11:00:00,479.965142105,23.6751650765,177.499885395,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  12:00:00,472.937238156,19.4687951843,173.222221263,0.0,24.9203635341,149.522181205,4.36109944603,0.0,4.36109944603
 12/25  13:00:00,526.81341436,25.3176410117,216.5878492,0.0,24.9203635341,149.522181205,2.19052311686,0.0,2.19052311686
 12/25  14:00:00,486.823254123,20.1085770151,183.697619547,0.0,24.9203635341,149.522181205,4.36597668425,0.0,4.36597668425
 12/25  15:00:00,525.277264437,24.2727373036,217.395290911,0.0,24.9203635341,149.522181205,2.19057610036,0.0,2.19057610036
 12/25  16:00:00,468.429989097,18.978451821,174.264015837,0.0,24.9203635341,149.522181205,2.18891930976,0.0,2.18891930976
 12/25  17:00:00,420.117766802,12.7564203745,105.097639681,0.0,24.9203635341,149.522181205,2.18893730694,0.0,2.18893730694
 12/25  18:00:00,347.928396938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  19:00:00,347.928397077,0.0,0.0,0.0,24.9203635341,149.522181205,2.188804703,0.0,2.188804703
 12/25  20:00:00,323.484001649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879785226,0.0,2.18879785226
 12/25  21:00:00,323.48400174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879101097,0.0,2.18879101097
 12/25  22:00:00,299.041011762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131939708,0.0,2.19131939708
 12/25  23:00:00,274.59521043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874410343,0.0,2.18874410343
 12/25  24:00:00,250.150814961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873734392,0.0,2.18873734392
 12/26  01:00:00,288.892104575,1.11976351334,0.0,0.0,24.9203635341,199.362908273,5.57310948332,3.38344933697,2.18966014636
 12/26  02:00:00,289.64227957,1.86627252223,0.0,0.0,24.9203635341,199.362908273,10.4802558875,8.29052931777,2.18972656972
 12/26  03:00:00,289.269582777,1.49301801779,0.0,0.0,24.9203635341,199.362908273,11.2262273398,9.03650876474,2.1897185751
 12/26  04:00:00,289.647332838,1.86627252223,0.0,0.0,24.9203635341,199.362908273,17.2401805723,15.0506248619,2.18955571044
 12/26  05:00:00,301.494892455,1.49301801779,0.0,0.0,24.9203635341,199.362908273,15.3857977668,13.1960977849,2.18969998189
 12/26  06:00:00,351.24057895,1.86627252223,0.0,0.0,49.8407270682,199.362908273,25.9347269587,21.5702866867,4.36444027201
 12/26  07:00:00,428.571098938,29.4938149741,0.0,0.0,49.8407270682,199.362908273,1039.54733083,1037.35620479,2.19112603873
 12/26  08:00:00,509.861449944,29.4938149741,0.0,0.0,149.522181205,199.362908273,827.497703142,818.754054129,8.74364901301
 12/26  09:00:00,1049.05978583,29.4938149741,0.0,0.0,448.566543614,448.566543614,227.560247004,214.375197085,13.1850499185
 12/26  10:00:00,1012.52768101,29.7227667145,0.0,0.0,448.566543614,448.566543614,125.537043879,110.140561229,15.3964826494
 12/26  11:00:00,1127.27502274,32.7079326954,106.052748336,0.0,448.566543614,448.566543614,85.4515470339,67.8524121237,17.5991349101
 12/26  12:00:00,1283.38682958,35.8799511593,238.470802299,0.0,448.566543614,448.566543614,62.1254745561,44.4731171764,17.6523573797
 12/26  13:00:00,1269.98993112,36.7176281034,269.553776058,0.0,448.566543614,398.725816546,68.1724372551,43.8151320327,24.3573052224
 12/26  14:00:00,1327.57134194,37.6154997725,276.345506721,0.0,448.566543614,448.566543614,25.1455209146,5.23671714497,19.9088037696
 12/26  15:00:00,1316.53425398,36.1951860754,269.256176328,0.0,448.566543614,448.566543614,20.1350034544,4.76473492055,15.3702685338
 12/26  16:00:00,1290.47024233,33.2918802399,249.323659425,0.0,448.566543614,448.566543614,22.4009891022,9.23081256624,13.170176536
 12/26  17:00:00,1327.86054844,29.9806166556,235.980700708,0.0,448.566543614,448.566543614,37.4325053649,19.799675624,17.6328297409
 12/26  18:00:00,1061.34527131,29.4938149741,67.5567334815,0.0,348.885089477,398.725816546,70.4927137803,59.5403286176,10.9523851627
 12/26  19:00:00,751.358471117,29.4938149741,0.0,0.0,249.203635341,299.044362409,151.638761561,142.888412484,8.75034907714
 12/26  20:00:00,726.984248421,29.4938149741,0.0,0.0,249.203635341,299.044362409,237.641494529,231.089133162,6.5523613676
 12/26  21:00:00,577.552420329,29.4938149741,0.0,0.0,149.522181205,249.203635341,347.19620183,340.638621584,6.55758024585
 12/26  22:00:00,553.131164253,29.4938149741,0.0,0.0,149.522181205,249.203635341,379.210766093,377.018745427,2.19202066529
 12/26  23:00:00,349.35677062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972057053,0.0,2.18972057053
 12/26  24:00:00,299.992011395,0.0,0.0,0.0,24.9203635341,199.362908273,4.35921230122,0.0,4.35921230122
 12/27  01:00:00,287.769814232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955662278,0.0,2.18955662278
 12/27  02:00:00,287.76981417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962465059,0.0,2.18962465059
 12/27  03:00:00,287.769814164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969259864,0.0,2.18969259864
 12/27  04:00:00,287.7698142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976046422,0.0,2.18976046422
 12/27  05:00:00,301.866298571,1.86627252223,0.0,0.0,24.9203635341,199.362908273,11.9003018267,9.71057354783,2.18972827891
 12/27  06:00:00,350.859593206,1.49301801779,0.0,0.0,49.8407270682,199.362908273,12.3730108639,10.1807698293,2.1922410346
 12/27  07:00:00,428.488045037,29.4938149741,0.0,0.0,49.8407270682,199.362908273,875.430795161,871.068049403,4.3627457578
 12/27  08:00:00,509.902408567,29.4938149741,0.0,0.0,149.522181205,199.362908273,833.812686473,827.25015647,6.56253000266
 12/27  09:00:00,1049.05269304,29.4938149741,0.0,0.0,448.566543614,448.566543614,211.49126282,196.110842705,15.3804201149
 12/27  10:00:00,1029.35988457,29.8968822311,6.21625644263,0.0,448.566543614,448.566543614,91.9568210901,76.5598905283,15.3969305618
 12/27  11:00:00,1198.78120717,33.3540545686,163.939212134,0.0,448.566543614,448.566543614,61.6479101565,46.2473097579,15.4006003985
 12/27  12:00:00,1286.65762374,36.3886488786,240.323032575,0.0,448.566543614,448.566543614,52.5797679032,32.7215109808,19.8582569224
 12/27  13:00:00,1273.93037376,35.6466447297,272.29010275,0.0,448.566543614,398.725816546,42.7531971524,20.6080394487,22.1451577037
 12/27  14:00:00,1333.74780505,32.3482845769,284.311555593,0.0,448.566543614,448.566543614,23.9011639792,1.78153192553,22.1196320537
 12/27  15:00:00,1329.85157876,31.8889911705,281.497332783,0.0,448.566543614,448.566543614,13.676875128,0.498839143095,13.1780359849
 12/27  16:00:00,1311.08212466,31.7372895615,266.22128018,0.0,448.566543614,448.566543614,13.8323476978,0.65678838682,13.175559311
 12/27  17:00:00,1334.24544398,29.7064660613,240.854205728,0.0,448.566543614,448.566543614,27.6292160846,9.99580590069,17.6334101839
 12/27  18:00:00,1093.88724519,29.4938149741,89.1721657359,0.0,348.885089477,398.725816546,62.6425306673,51.6893437881,10.9531868792
 12/27  19:00:00,751.350221523,29.4938149741,0.0,0.0,249.203635341,299.044362409,135.254704222,126.505532802,8.74917142051
 12/27  20:00:00,726.962423892,29.4938149741,0.0,0.0,249.203635341,299.044362409,202.3735476,195.821082292,6.55246530869
 12/27  21:00:00,577.513670274,29.4938149741,0.0,0.0,149.522181205,249.203635341,290.381096373,283.823719836,6.55737653686
 12/27  22:00:00,553.110501429,29.4938149741,0.0,0.0,149.522181205,249.203635341,347.404054109,343.040009417,4.36404469263
 12/27  23:00:00,349.35677099,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969180599,0.0,2.18969180599
 12/27  24:00:00,299.992011921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975974772,0.0,2.18975974772
 12/28  01:00:00,287.769814747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952509931,0.0,2.18952509931
 12/28  02:00:00,287.769814703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959449687,0.0,2.18959449687
 12/28  03:00:00,287.769814711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966381514,0.0,2.18966381514
 12/28  04:00:00,287.769814759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973305067,0.0,2.18973305067
 12/28  05:00:00,299.992012581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949777395,0.0,2.18949777395
 12/28  06:00:00,349.358179336,0.0,0.0,0.0,49.8407270682,199.362908273,4.36403644722,0.0,4.36403644722
 12/28  07:00:00,428.368757153,29.5557292155,0.0,0.0,49.8407270682,199.362908273,664.374883637,662.184015593,2.19086804421
 12/28  08:00:00,509.516912263,29.4938149741,0.0,0.0,149.522181205,199.362908273,441.0862692,432.342988663,8.743280537
 12/28  09:00:00,1059.19191833,29.4938149741,0.000644874075197,0.0,448.566543614,448.566543614,134.27750287,121.092822614,13.1846802558
 12/28  10:00:00,1185.14944176,30.4944472777,106.348719691,0.0,448.566543614,448.566543614,81.0216351912,65.6243208242,15.397314367
 12/28  11:00:00,1267.2928489,34.7892765678,223.500884863,0.0,448.566543614,448.566543614,58.1921954867,40.5934738204,17.5987216663
 12/28  12:00:00,1329.34833772,38.1058060094,274.904733359,0.0,448.566543614,448.566543614,42.354281021,24.7017178756,17.6525631455
 12/28  13:00:00,1310.08961579,39.5225562315,303.30863128,0.0,448.566543614,398.725816546,38.2791215285,13.9210571921,24.3580643364
 12/28  14:00:00,1364.19331697,40.0829014912,307.024056494,0.0,448.566543614,448.566543614,19.9447728291,0.0346268504972,19.9101459786
 12/28  15:00:00,1369.52305727,38.6392579878,313.806848183,0.0,448.566543614,448.566543614,15.3695113543,0.0,15.3695113543
 12/28  16:00:00,1369.92044512,38.2768537989,314.567115544,0.0,448.566543614,448.566543614,13.1708223254,0.0,13.1708223254
 12/28  17:00:00,1401.44820427,32.8927258383,298.219536327,0.0,448.566543614,448.566543614,18.0640411302,0.430464887182,17.633576243
 12/28  18:00:00,1193.08340629,29.4938149741,175.369259777,0.0,348.885089477,398.725816546,35.2199191027,24.2661042878,10.9538148148
 12/28  19:00:00,801.188112483,29.4938149741,8.65794606828,0.0,249.203635341,299.044362409,85.7506846976,77.0012336941,8.74945100351
 12/28  20:00:00,726.876972277,29.4938149741,0.0,0.0,249.203635341,299.044362409,115.651432192,109.098639653,6.55279253876
 12/28  21:00:00,577.421283858,29.4938149741,0.0,0.0,149.522181205,249.203635341,197.981760067,191.423711991,6.5580480753
 12/28  22:00:00,553.010096525,29.4938149741,0.0,0.0,149.522181205,249.203635341,244.661420442,240.297445815,4.3639746267
 12/28  23:00:00,349.356771872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956699036,0.0,2.18956699036
 12/28  24:00:00,299.992012695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963648864,0.0,2.18963648864
 12/29  01:00:00,287.769815556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970805033,0.0,2.18970805033
 12/29  02:00:00,287.769815589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977849137,0.0,2.18977849137
 12/29  03:00:00,287.769815464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954433686,0.0,2.18954433686
 12/29  04:00:00,287.769815409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961510087,0.0,2.18961510087
 12/29  05:00:00,299.992013214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968576162,0.0,2.18968576162
 12/29  06:00:00,349.358179552,0.0,0.0,0.0,49.8407270682,199.362908273,2.191942158,0.0,2.191942158
 12/29  07:00:00,428.682459056,29.9216313629,0.0,0.0,49.8407270682,199.362908273,641.832009701,637.469498792,4.36251090883
 12/29  08:00:00,509.557121269,29.4938149741,0.0,0.0,149.522181205,199.362908273,503.067674747,496.505220389,6.56245435828
 12/29  09:00:00,1048.96157524,29.4938149741,0.0,0.0,448.566543614,448.566543614,133.229810798,117.849592911,15.3802178873
 12/29  10:00:00,1180.21136931,30.5660739671,111.127420148,0.0,448.566543614,448.566543614,70.9119069958,55.5163593121,15.3955476836
 12/29  11:00:00,1265.84742222,34.557075172,223.956299765,0.0,448.566543614,448.566543614,50.5095589819,35.1091716365,15.4003873454
 12/29  12:00:00,1305.99059233,38.0727065228,254.856242515,0.0,448.566543614,448.566543614,41.3119760756,21.4534828663,19.8584932093
 12/29  13:00:00,1300.60486529,39.4880338657,293.915439811,0.0,448.566543614,398.725816546,32.4681783409,10.3225765278,22.1456018131
 12/29  14:00:00,1368.14790576,39.6892377982,311.372331815,0.0,448.566543614,448.566543614,22.1228051546,0.0,22.1228051546
 12/29  15:00:00,1371.77538467,36.9263903141,318.955484815,0.0,448.566543614,448.566543614,13.1803288047,0.0,13.1803288047
 12/29  16:00:00,1336.40540071,35.4522663068,288.599817401,0.0,448.566543614,448.566543614,15.3697305065,0.0,15.3697305065
 12/29  17:00:00,1356.72894405,32.5901122756,259.167347403,0.0,448.566543614,448.566543614,19.4290839668,1.79659935855,17.6324846083
 12/29  18:00:00,1175.70958708,29.5317486546,158.788489347,0.0,348.885089477,398.725816546,38.7872174533,29.3632381504,9.4239793029
 12/29  19:00:00,751.307458732,29.4938149741,0.0,0.0,249.203635341,299.044362409,97.3088922839,89.2152658258,8.09362645816
 12/29  20:00:00,726.908245664,29.4938149741,0.0,0.0,249.203635341,299.044362409,156.313615827,149.75989853,6.55371729763
 12/29  21:00:00,577.455344149,29.4938149741,0.0,0.0,149.522181205,249.203635341,245.883872195,237.146339666,8.73753252975
 12/29  22:00:00,553.058966153,29.4938149741,0.0,0.0,149.522181205,249.203635341,307.71698054,305.524960597,2.19201994335
 12/29  23:00:00,349.356772272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964699961,0.0,2.18964699961
 12/29  24:00:00,299.992013122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956433703,0.0,2.18956433703
 12/30  01:00:00,237.92908893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963651958,0.0,2.18963651958
 12/30  02:00:00,237.929088987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970831681,0.0,2.18970831681
 12/30  03:00:00,237.929089072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978004353,0.0,2.18978004353
 12/30  04:00:00,237.929089026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954695254,0.0,2.18954695254
 12/30  05:00:00,250.151286829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961900104,0.0,2.18961900104
 12/30  06:00:00,274.597090312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36396903378,0.0,4.36396903378
 12/30  07:00:00,428.476574005,29.629592096,0.0,0.0,49.8407270682,199.362908273,746.35182257,744.160578918,2.19124365229
 12/30  08:00:00,410.13200924,29.4938149741,0.0,0.0,49.8407270682,199.362908273,783.249249618,776.706200384,6.54304923403
 12/30  09:00:00,650.343008004,29.4938149741,0.0,0.0,249.203635341,249.203635341,240.137524001,235.76258926,4.37493474061
 12/30  10:00:00,630.807271945,29.5445869297,6.71614684059,0.0,249.203635341,249.203635341,127.96927656,119.217415686,8.75186087412
 12/30  11:00:00,819.155749248,31.6378811533,183.545546462,0.0,249.203635341,249.203635341,91.0849455945,82.3404289899,8.74451660461
 12/30  12:00:00,890.994883394,33.7026928819,246.388610804,0.0,249.203635341,249.203635341,71.1377370298,62.3813264514,8.75641057846
 12/30  13:00:00,925.747303783,35.0091811623,275.533626824,0.0,249.203635341,249.203635341,59.1803125265,50.4341203907,8.74619213574
 12/30  14:00:00,935.52010811,33.8888209782,287.106807005,0.0,249.203635341,249.203635341,29.6492569477,20.9062106054,8.74304634225
 12/30  15:00:00,672.968869755,30.5347823393,279.82055826,0.0,74.7610906023,174.442544739,51.6037771124,45.0512452055,6.55253190697
 12/30  16:00:00,615.276691665,29.5740565242,227.063308117,0.0,74.7610906023,174.442544739,77.9290567398,73.5566686374,4.37238810242
 12/30  17:00:00,527.465066829,29.4938149741,88.9659059255,0.0,74.7610906023,174.442544739,126.54604233,119.99523132,6.55081101009
 12/30  18:00:00,437.241951654,29.4938149741,18.0153236822,0.0,24.9203635341,149.522181205,230.320693007,228.129609275,2.19108373267
 12/30  19:00:00,347.92980812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267560328,0.0,4.36267560328
 12/30  20:00:00,323.485411836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117618124,0.0,2.19117618124
 12/30  21:00:00,323.485412318,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106905091,0.0,2.19106905091
 12/30  22:00:00,299.041954833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36585531017,0.0,4.36585531017
 12/30  23:00:00,274.595682341,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896374529,0.0,2.1896374529
 12/30  24:00:00,250.151286792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970940989,0.0,2.18970940989
 12/31  01:00:00,237.928620244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890470765,0.0,2.18890470765
 12/31  02:00:00,237.928620354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890493811,0.0,2.18890493811
 12/31  03:00:00,239.80238253,1.86627252223,0.0,0.0,24.9203635341,149.522181205,11.1750224089,8.98611613945,2.18890626945
 12/31  04:00:00,239.430362992,1.49301801779,0.0,0.0,24.9203635341,149.522181205,12.6621435898,10.4732378974,2.18890569239
 12/31  05:00:00,252.030472836,1.86627252223,0.0,0.0,24.9203635341,149.522181205,18.2620185789,16.0731125756,2.18890600336
 12/31  06:00:00,276.101382449,1.49301801779,0.0,0.0,24.9203635341,149.522181205,16.3034279636,14.1123146516,2.19111331196
 12/31  07:00:00,325.370500765,1.86627252223,0.0,0.0,24.9203635341,149.522181205,26.4977828282,24.3088579065,2.1889249217
 12/31  08:00:00,306.714922421,1.49301801779,0.0,0.0,24.9203635341,149.522181205,16.4191194062,14.2301608042,2.188958602
 12/31  09:00:00,298.539014109,1.86627252223,0.0,0.0,24.9203635341,149.522181205,9.81358253663,7.62462348237,2.18895905426
 12/31  10:00:00,260.568480496,0.567947686534,0.0,0.0,24.9203635341,149.522181205,0.893155622217,0.873155622217,0.02
 12/31  11:00:00,353.758146489,18.482006707,66.3638078702,0.0,24.9203635341,149.522181205,2.18892637747,0.0,2.18892637747
 12/31  12:00:00,441.741140596,16.3738504688,150.899921608,0.0,24.9203635341,149.522181205,4.36116433347,0.0,4.36116433347
 12/31  13:00:00,527.359386682,23.7231482979,218.191522199,0.0,24.9203635341,149.522181205,2.19056707931,0.0,2.19056707931
 12/31  14:00:00,498.549141971,19.2684281433,195.144360288,0.0,24.9203635341,149.522181205,4.36609889773,0.0,4.36609889773
 12/31  15:00:00,541.802533551,23.2168192814,231.782874449,0.0,24.9203635341,149.522181205,2.19057245737,0.0,2.19057245737
 12/31  16:00:00,423.282457764,14.6393471231,152.733984951,0.0,24.9203635341,149.522181205,2.18892206387,0.0,2.18892206387
 12/31  17:00:00,268.543473488,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  18:00:00,347.928400297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892220266,0.0,2.18892220266
 12/31  19:00:00,347.928400466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892211344,0.0,2.18892211344
 12/31  20:00:00,323.484004975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892257093,0.0,2.18892257093
 12/31  21:00:00,323.484005009,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889230278,0.0,2.1889230278
 12/31  22:00:00,299.041017225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122022025,0.0,2.19122022025
 12/31  23:00:00,274.595213707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889138361,0.0,2.18889138361
 12/31  24:00:00,250.525171827,0.373254504447,0.0,0.0,24.9203635341,149.522181205,3.51075478209,1.32186289802,2.18889188406
